ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 00:00,2,0.000,ALERT,210.35,294.56,60.002,1439697605,"201051344000955","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,221839.7,221839.7,10875,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697681,400974.00
08/16/2015 00:00,2,0.000,ALERT,212.16,296.06,59.996,1439697605,"274151322000095","174011321042388",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,521401.4,521401.4,11774,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697683,400975.00
08/16/2015 00:00,2,0.000,ALERT,210.80,295.16,59.986,1439697605,"201051344000868","174011321042388",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,208691.5,208691.5,10888,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697685,400976.00
08/16/2015 00:00,2,0.000,ALERT,211.48,294.26,60.002,1439697605,"201051344000853","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,215164.6,215164.6,10890,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697686,400977.00
08/16/2015 00:00,2,0.000,ALERT,211.25,295.46,59.965,1439697605,"201051344000582","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,214220.4,214220.4,10861,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697688,400978.00
08/16/2015 00:00,2,0.000,ALERT,210.80,294.26,59.991,1439697605,"201051344000469","174011321042388",0.00,22.00,0,291.25,296.36,0.0,0.0,0.000,210416.8,210416.8,10885,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697690,400979.00
08/16/2015 00:00,2,0.000,ALERT,210.80,294.26,60.002,1439697605,"201051344000988","174011321042388",0.00,22.50,0,290.05,296.36,0.0,0.0,0.000,209491.6,209491.6,10869,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697692,400980.00
08/16/2015 00:00,2,0.000,ALERT,210.80,294.26,59.996,1439697605,"201051344001158","174011321042388",0.00,22.30,0,291.55,296.06,0.0,0.0,0.000,215167.1,215167.1,10868,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697694,400981.00
08/16/2015 00:00,2,0.000,ALERT,210.80,294.26,59.991,1439697605,"201051344001025","174011321042388",0.00,22.00,0,291.25,297.87,0.0,0.0,0.000,219630.1,219630.1,10866,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697696,400982.00
08/16/2015 00:00,2,0.000,ALERT,210.80,295.16,59.986,1439697605,"201051344000569","174011321042388",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,222915.5,222915.5,10892,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697697,400983.00
08/16/2015 00:00,2,0.000,ALERT,212.38,294.86,60.002,1439697605,"274151322000094","174011321042388",0.00,23.00,0,291.55,296.66,0.0,0.0,0.000,398766.3,398766.3,12293,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697699,400984.00
08/16/2015 00:00,2,0.000,ALERT,210.80,294.56,59.996,1439697605,"201051344000458","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,218585.0,218585.0,10883,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697701,400985.00
08/16/2015 00:00,2,0.000,ALERT,212.38,295.16,59.996,1439697605,"274151322000087","174011321042388",0.00,24.50,0,291.25,296.96,0.0,0.0,0.000,470671.8,470671.8,11701,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697703,400986.00
08/16/2015 00:00,2,0.000,ALERT,211.93,295.76,59.986,1439697605,"274151322000052","174011321042388",0.00,23.30,0,291.55,297.57,0.0,0.0,0.000,503260.1,503260.1,12123,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697705,400987.00
08/16/2015 00:00,2,0.000,ALERT,211.48,295.46,59.996,1439697605,"201051344001145","174011321042388",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,223594.1,223594.1,10889,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697707,400988.00
08/16/2015 00:00,2,0.000,ALERT,211.48,294.86,59.996,1439697605,"201051344000685","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,222301.8,222301.8,10889,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697708,400989.00
08/16/2015 00:00,2,0.000,ALERT,211.70,294.86,59.986,1439697605,"274151322000088","174011321042388",0.00,23.30,0,291.85,297.26,0.0,0.0,0.000,483025.9,483025.9,11728,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697710,400990.00
08/16/2015 00:00,2,0.000,ALERT,211.03,294.86,60.007,1439697605,"201051344000438","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,222289.8,222289.8,10862,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697712,400991.00
08/16/2015 00:00,2,0.000,ALERT,210.80,295.16,59.996,1439697605,"201051344001135","174011321042388",0.00,22.50,0,292.16,297.87,0.0,0.0,0.000,213830.1,213830.1,10841,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697714,400992.00
08/16/2015 00:00,2,0.000,ALERT,211.25,294.26,59.996,1439697605,"201051344000417","174011321042388",0.00,22.50,0,291.55,296.36,0.0,0.0,0.000,217365.8,217365.8,10860,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697716,400993.00
08/16/2015 00:00,2,0.000,ALERT,210.57,295.16,59.996,1439697605,"201051344000594","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,219172.0,219172.0,10884,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697717,400994.00
08/16/2015 00:00,2,0.000,ALERT,212.16,295.16,59.975,1439697605,"274151322000083","174011321042388",0.00,22.80,0,292.16,297.57,0.0,0.0,0.000,499098.2,499098.2,12153,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697719,400995.00
08/16/2015 00:00,2,0.000,ALERT,211.25,295.16,59.986,1439697605,"201051344000585","174011321042388",0.00,22.50,0,291.85,296.96,0.0,0.0,0.000,218696.9,218696.9,10863,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697721,400996.00
08/16/2015 00:00,2,0.000,ALERT,212.16,295.46,59.981,1439697605,"274151322000054","174011321042388",0.00,23.80,0,292.16,297.57,0.0,0.0,0.000,493898.4,493898.4,11717,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697723,400997.00
08/16/2015 00:00,2,0.000,ALERT,211.25,294.86,59.954,1439697605,"201051344001203","174011321042388",0.00,22.30,0,291.85,299.07,0.0,0.0,0.000,219523.9,219523.9,10876,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697725,400998.00
08/16/2015 00:00,2,0.000,ALERT,210.57,294.56,59.991,1439697605,"201051344000646","174011321042388",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,215772.1,215772.1,10858,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697727,400999.00
08/16/2015 00:00,2,0.000,ALERT,212.83,294.26,59.949,1439697605,"274151322000068","174011321042388",0.00,24.00,0,291.25,296.36,0.0,0.0,0.000,398063.3,398063.3,11904,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697729,401000.00
08/16/2015 00:00,2,0.000,ALERT,212.83,294.56,59.975,1439697605,"274151322000076","174011321042388",0.00,23.30,0,291.85,297.26,0.0,0.0,0.000,527556.6,527556.6,12139,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697730,401001.00
08/16/2015 00:00,2,0.000,ALERT,211.03,295.16,59.949,1439697605,"201051344000890","174011321042388",0.00,22.50,0,292.46,298.17,0.0,0.0,0.000,220479.7,220479.7,10871,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697732,401002.00
08/16/2015 00:00,2,0.000,ALERT,210.80,294.56,59.981,1439697605,"201051344000900","174011321042388",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,221500.2,221500.2,10907,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697734,401003.00
08/16/2015 00:00,2,0.000,ALERT,211.25,293.96,59.981,1439697605,"201051344000633","174011321042388",0.00,22.30,0,290.35,295.76,0.0,0.0,0.000,210258.1,210258.1,10899,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697736,401004.00
08/16/2015 00:00,2,0.000,ALERT,210.80,294.86,59.975,1439697605,"201051344000983","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,218411.6,218411.6,10886,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697738,401005.00
08/16/2015 00:00,2,0.000,ALERT,211.03,294.26,59.981,1439697605,"201051344000917","174011321042388",0.00,23.00,0,291.25,296.36,0.0,0.0,0.000,220994.4,220994.4,10898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697739,401006.00
08/16/2015 00:00,2,0.000,ALERT,211.25,294.26,59.975,1439697605,"201051344000648","174011321042388",0.00,22.00,0,291.55,297.26,0.0,0.0,0.000,216242.8,216242.8,10885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697741,401007.00
08/16/2015 00:00,2,0.000,ALERT,211.03,294.86,59.975,1439697605,"201051344001093","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,219196.0,219196.0,10883,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697743,401008.00
08/16/2015 00:00,2,0.000,ALERT,211.48,294.56,59.975,1439697605,"201051344000645","174011321042388",0.00,22.80,0,291.85,296.96,0.0,0.0,0.000,217241.9,217241.9,10888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697745,401009.00
08/16/2015 00:00,2,0.000,ALERT,212.38,294.86,59.981,1439697605,"274151322000085","174011321042388",0.00,23.30,0,292.16,297.26,0.0,0.0,0.000,496505.9,496505.9,12133,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697747,401010.00
08/16/2015 00:00,2,0.000,ALERT,211.25,294.26,59.981,1439697605,"201051344000651","174011321042388",0.00,22.00,0,291.55,296.96,0.0,0.0,0.000,216443.9,216443.9,10865,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697749,401011.00
08/16/2015 00:00,2,0.000,ALERT,211.25,294.56,59.981,1439697605,"201051344000867","174011321042388",0.00,22.80,0,291.55,297.57,0.0,0.0,0.000,209198.2,209198.2,10888,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697750,401012.00
08/16/2015 00:00,2,0.000,ALERT,211.03,295.46,59.975,1439697605,"201051344001230","174011321042388",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,220080.9,220080.9,10900,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439697752,401013.00
08/16/2015 00:00,2,0.000,ALERT,211.48,295.46,59.975,1439697605,"201051344000576","174011321042388",0.00,22.00,0,292.16,296.96,0.0,0.0,0.000,216382.0,216382.0,10907,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697754,401014.00
08/16/2015 00:00,2,0.000,ALERT,211.03,295.46,59.981,1439697605,"201051344000579","174011321042388",0.00,22.80,0,292.46,297.87,0.0,0.0,0.000,223368.5,223368.5,10863,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439697756,401015.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401016.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401017.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401018.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401019.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401020.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401021.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401022.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401023.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401024.00
08/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439697605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439698485,401025.00
08/16/2015 00:15,2,0.000,ALERT,210.12,292.16,59.991,1439698503,"201051344000955","174011321042388",0.00,22.80,0,291.25,296.66,0.0,0.0,0.000,221839.7,221839.7,10877,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698579,401026.00
08/16/2015 00:15,2,0.000,ALERT,211.70,293.36,59.965,1439698503,"274151322000095","174011321042388",0.00,22.50,0,292.46,297.87,0.0,0.0,0.000,521401.4,521401.4,11776,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698580,401027.00
08/16/2015 00:15,2,0.000,ALERT,210.12,292.46,59.965,1439698503,"201051344000868","174011321042388",0.00,22.50,0,291.85,297.57,0.0,0.0,0.000,208691.5,208691.5,10890,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698582,401028.00
08/16/2015 00:15,2,0.000,ALERT,210.80,291.85,59.965,1439698503,"201051344000853","174011321042388",0.00,22.30,0,291.25,296.96,0.0,0.0,0.000,215164.6,215164.6,10892,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698584,401029.00
08/16/2015 00:15,2,0.000,ALERT,210.80,293.06,59.970,1439698503,"201051344000582","174011321042388",0.00,22.30,0,291.85,297.26,0.0,0.0,0.000,214220.4,214220.4,10863,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698586,401030.00
08/16/2015 00:15,2,0.000,ALERT,210.35,291.85,60.012,1439698503,"201051344000469","174011321042388",0.00,22.00,0,290.05,295.76,0.0,0.0,0.000,210416.8,210416.8,10887,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698588,401031.00
08/16/2015 00:15,2,0.000,ALERT,210.35,292.16,59.975,1439698503,"201051344000988","174011321042388",0.00,22.80,0,288.85,296.06,0.0,0.0,0.000,209491.6,209491.6,10871,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698589,401032.00
08/16/2015 00:15,2,0.000,ALERT,210.35,291.85,59.970,1439698503,"201051344001158","174011321042388",0.00,22.30,0,290.35,295.76,0.0,0.0,0.000,215167.1,215167.1,10870,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698591,401033.00
08/16/2015 00:15,2,0.000,ALERT,210.35,291.85,59.981,1439698503,"201051344001025","174011321042388",0.00,22.00,0,290.95,297.57,0.0,0.0,0.000,219630.1,219630.1,10868,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698593,401034.00
08/16/2015 00:15,2,0.000,ALERT,210.35,292.76,59.975,1439698503,"201051344000569","174011321042388",0.00,22.50,0,291.85,297.57,0.0,0.0,0.000,222915.5,222915.5,10894,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698595,401035.00
08/16/2015 00:15,2,0.000,ALERT,211.70,291.85,59.970,1439698503,"274151322000094","174011321042388",0.00,23.00,0,290.95,296.36,0.0,0.0,0.000,398766.3,398766.3,12295,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698597,401036.00
08/16/2015 00:15,2,0.000,ALERT,210.57,292.46,59.933,1439698503,"201051344000458","174011321042388",0.00,23.00,0,291.55,297.57,0.0,0.0,0.000,218585.0,218585.0,10885,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698599,401037.00
08/16/2015 00:15,2,0.000,ALERT,211.93,292.16,59.970,1439698503,"274151322000087","174011321042388",0.00,24.30,0,290.35,296.66,0.0,0.0,0.000,470671.8,470671.8,11703,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698601,401038.00
08/16/2015 00:15,2,0.000,ALERT,211.70,292.46,59.970,1439698503,"274151322000052","174011321042388",0.00,23.30,0,290.65,297.26,0.0,0.0,0.000,503260.1,503260.1,12125,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698603,401039.00
08/16/2015 00:15,2,0.000,ALERT,210.80,292.76,59.970,1439698503,"201051344001145","174011321042388",0.00,22.30,0,291.85,297.87,0.0,0.0,0.000,223594.1,223594.1,10891,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698605,401040.00
08/16/2015 00:15,2,0.000,ALERT,211.03,292.76,59.996,1439698503,"201051344000685","174011321042388",0.00,22.50,0,291.25,296.66,0.0,0.0,0.000,222301.8,222301.8,10891,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698606,401041.00
08/16/2015 00:15,2,0.000,ALERT,211.48,293.06,59.965,1439698503,"274151322000088","174011321042388",0.00,23.30,0,290.95,296.96,0.0,0.0,0.000,483025.9,483025.9,11730,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698608,401042.00
08/16/2015 00:15,2,0.000,ALERT,210.57,292.46,59.970,1439698503,"201051344000438","174011321042388",0.00,22.30,0,291.55,297.26,0.0,0.0,0.000,222289.8,222289.8,10864,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698610,401043.00
08/16/2015 00:15,2,0.000,ALERT,210.35,292.46,59.954,1439698503,"201051344001135","174011321042388",0.00,22.50,0,291.55,297.57,0.0,0.0,0.000,213830.1,213830.1,10843,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698612,401044.00
08/16/2015 00:15,2,0.000,ALERT,210.80,291.85,59.954,1439698503,"201051344000417","174011321042388",0.00,22.50,0,290.65,296.06,0.0,0.0,0.000,217365.8,217365.8,10862,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698613,401045.00
08/16/2015 00:15,2,0.000,ALERT,210.12,292.76,59.975,1439698503,"201051344000594","174011321042388",0.00,22.80,0,290.95,296.66,0.0,0.0,0.000,219172.0,219172.0,10886,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698615,401046.00
08/16/2015 00:15,2,0.000,ALERT,211.93,293.36,59.975,1439698503,"274151322000083","174011321042388",0.00,22.80,0,291.55,297.26,0.0,0.0,0.000,499098.2,499098.2,12155,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698617,401047.00
08/16/2015 00:15,2,0.000,ALERT,210.80,292.76,59.981,1439698503,"201051344000585","174011321042388",0.00,22.80,0,290.95,296.66,0.0,0.0,0.000,218696.9,218696.9,10865,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698619,401048.00
08/16/2015 00:15,2,0.000,ALERT,211.70,293.06,59.959,1439698503,"274151322000054","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,493898.4,493898.4,11719,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698621,401049.00
08/16/2015 00:15,2,0.000,ALERT,210.80,292.46,59.975,1439698503,"201051344001203","174011321042388",0.00,22.50,0,291.25,298.77,0.0,0.0,0.000,219523.9,219523.9,10878,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698622,401050.00
08/16/2015 00:15,2,0.000,ALERT,210.35,292.46,59.981,1439698503,"201051344000646","174011321042388",0.00,22.30,0,290.65,296.36,0.0,0.0,0.000,215772.1,215772.1,10860,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698624,401051.00
08/16/2015 00:15,2,0.000,ALERT,212.61,291.85,59.975,1439698503,"274151322000068","174011321042388",0.00,23.80,0,290.65,296.06,0.0,0.0,0.000,398063.3,398063.3,11906,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698626,401052.00
08/16/2015 00:15,2,0.000,ALERT,212.61,292.76,59.959,1439698503,"274151322000076","174011321042388",0.00,23.30,0,290.95,296.96,0.0,0.0,0.000,527556.6,527556.6,12141,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698628,401053.00
08/16/2015 00:15,2,0.000,ALERT,210.57,293.06,59.970,1439698503,"201051344000890","174011321042388",0.00,22.50,0,291.85,297.87,0.0,0.0,0.000,220479.7,220479.7,10873,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698630,401054.00
08/16/2015 00:15,2,0.000,ALERT,210.80,292.46,59.965,1439698503,"201051344000900","174011321042388",0.00,22.50,0,290.65,296.36,0.0,0.0,0.000,221500.2,221500.2,10909,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698632,401055.00
08/16/2015 00:15,2,0.000,ALERT,211.25,292.16,59.981,1439698503,"201051344000633","174011321042388",0.00,22.30,0,289.45,295.76,0.0,0.0,0.000,210258.1,210258.1,10901,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698633,401056.00
08/16/2015 00:15,2,0.000,ALERT,210.57,292.76,60.018,1439698503,"201051344000983","174011321042388",0.00,22.50,0,291.55,297.57,0.0,0.0,0.000,218411.6,218411.6,10888,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698635,401057.00
08/16/2015 00:15,2,0.000,ALERT,210.80,292.16,59.970,1439698503,"201051344000917","174011321042388",0.00,23.00,0,290.05,296.06,0.0,0.0,0.000,220994.4,220994.4,10900,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698637,401058.00
08/16/2015 00:15,2,0.000,ALERT,210.80,291.85,59.970,1439698503,"201051344000648","174011321042388",0.00,22.30,0,290.95,296.96,0.0,0.0,0.000,216242.8,216242.8,10887,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698639,401059.00
08/16/2015 00:15,2,0.000,ALERT,210.80,292.76,59.975,1439698503,"201051344001093","174011321042388",0.00,23.00,0,291.25,296.66,0.0,0.0,0.000,219196.0,219196.0,10885,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698641,401060.00
08/16/2015 00:15,2,0.000,ALERT,211.25,292.46,59.986,1439698503,"201051344000645","174011321042388",0.00,22.80,0,290.95,296.66,0.0,0.0,0.000,217241.9,217241.9,10890,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698643,401061.00
08/16/2015 00:15,2,0.000,ALERT,212.38,292.76,59.970,1439698503,"274151322000085","174011321042388",0.00,23.30,0,291.25,296.96,0.0,0.0,0.000,496505.9,496505.9,12135,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698644,401062.00
08/16/2015 00:15,2,0.000,ALERT,211.03,292.16,59.965,1439698503,"201051344000651","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,216443.9,216443.9,10867,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439698646,401063.00
08/16/2015 00:15,2,0.000,ALERT,211.03,292.46,59.970,1439698503,"201051344000867","174011321042388",0.00,23.00,0,291.25,297.26,0.0,0.0,0.000,209198.2,209198.2,10890,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698648,401064.00
08/16/2015 00:15,2,0.000,ALERT,210.80,293.06,59.975,1439698503,"201051344001230","174011321042388",0.00,22.30,0,291.55,296.96,0.0,0.0,0.000,220080.9,220080.9,10902,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698650,401065.00
08/16/2015 00:15,2,0.000,ALERT,211.03,293.06,59.970,1439698503,"201051344000576","174011321042388",0.00,22.30,0,291.25,296.96,0.0,0.0,0.000,216382.0,216382.0,10909,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698651,401066.00
08/16/2015 00:15,2,0.000,ALERT,210.80,293.36,59.975,1439698503,"201051344000579","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,223368.5,223368.5,10865,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439698654,401067.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401068.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401069.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401070.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401071.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401072.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401073.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401074.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401075.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401076.00
08/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439698503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439699384,401077.00
08/16/2015 00:30,2,0.000,ALERT,211.48,295.46,59.949,1439699403,"201051344000955","174011321042388",0.00,23.00,0,290.35,296.96,0.0,0.0,0.000,221839.7,221839.7,10879,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699480,401078.00
08/16/2015 00:30,2,0.000,ALERT,213.06,296.96,59.975,1439699403,"274151322000095","174011321042388",0.00,22.80,0,291.85,298.17,0.0,0.0,0.000,521401.4,521401.4,11778,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699481,401079.00
08/16/2015 00:30,2,0.000,ALERT,211.48,296.06,59.938,1439699403,"201051344000868","174011321042388",0.00,22.80,0,290.65,297.87,0.0,0.0,0.000,208691.5,208691.5,10892,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699483,401080.00
08/16/2015 00:30,2,0.000,ALERT,212.16,294.86,59.965,1439699403,"201051344000853","174011321042388",0.00,22.80,0,290.05,297.57,0.0,0.0,0.000,215164.6,215164.6,10894,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699485,401081.00
08/16/2015 00:30,2,0.000,ALERT,211.93,296.36,59.970,1439699403,"201051344000582","174011321042388",0.00,22.80,0,291.25,297.87,0.0,0.0,0.000,214220.4,214220.4,10865,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699487,401082.00
08/16/2015 00:30,2,0.000,ALERT,211.48,294.86,59.975,1439699403,"201051344000469","174011321042388",0.00,22.50,0,289.15,296.06,0.0,0.0,0.000,210416.8,210416.8,10889,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699489,401083.00
08/16/2015 00:30,2,0.000,ALERT,211.48,295.16,59.986,1439699403,"201051344000988","174011321042388",0.00,23.00,0,287.95,296.36,0.0,0.0,0.000,209491.6,209491.6,10873,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699490,401084.00
08/16/2015 00:30,2,0.000,ALERT,211.48,294.86,59.981,1439699403,"201051344001158","174011321042388",0.00,22.80,0,290.05,296.36,0.0,0.0,0.000,215167.1,215167.1,10872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699492,401085.00
08/16/2015 00:30,2,0.000,ALERT,211.70,294.86,59.975,1439699403,"201051344001025","174011321042388",0.00,22.50,0,289.75,297.87,0.0,0.0,0.000,219630.1,219630.1,10870,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699494,401086.00
08/16/2015 00:30,2,0.000,ALERT,211.70,295.76,59.975,1439699403,"201051344000569","174011321042388",0.00,23.00,0,290.95,298.17,0.0,0.0,0.000,222915.5,222915.5,10896,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699496,401087.00
08/16/2015 00:30,2,0.000,ALERT,213.06,295.46,59.975,1439699403,"274151322000094","174011321042388",0.00,23.00,0,290.65,296.66,0.0,0.0,0.000,398766.3,398766.3,12297,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699498,401088.00
08/16/2015 00:30,2,0.000,ALERT,211.48,295.46,59.970,1439699403,"201051344000458","174011321042388",0.00,23.50,0,290.35,297.87,0.0,0.0,0.000,218585.0,218585.0,10887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699500,401089.00
08/16/2015 00:30,2,0.000,ALERT,212.83,296.06,59.970,1439699403,"274151322000087","174011321042388",0.00,24.30,0,290.35,296.96,0.0,0.0,0.000,470671.8,470671.8,11705,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699501,401090.00
08/16/2015 00:30,2,0.000,ALERT,212.83,295.76,59.986,1439699403,"274151322000052","174011321042388",0.00,23.50,0,290.65,297.87,0.0,0.0,0.000,503260.1,503260.1,12127,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699503,401091.00
08/16/2015 00:30,2,0.000,ALERT,212.16,295.76,59.981,1439699403,"201051344001145","174011321042388",0.00,22.80,0,290.95,298.17,0.0,0.0,0.000,223594.1,223594.1,10893,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699505,401092.00
08/16/2015 00:30,2,0.000,ALERT,211.93,295.46,59.970,1439699403,"201051344000685","174011321042388",0.00,23.00,0,290.35,297.26,0.0,0.0,0.000,222301.8,222301.8,10893,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699507,401093.00
08/16/2015 00:30,2,0.000,ALERT,212.61,295.46,59.981,1439699403,"274151322000088","174011321042388",0.00,23.80,0,290.65,297.57,0.0,0.0,0.000,483025.9,483025.9,11732,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699509,401094.00
08/16/2015 00:30,2,0.000,ALERT,211.70,295.46,59.965,1439699403,"201051344000438","174011321042388",0.00,22.50,0,290.65,297.87,0.0,0.0,0.000,222289.8,222289.8,10866,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699510,401095.00
08/16/2015 00:30,2,0.000,ALERT,211.48,295.46,59.975,1439699403,"201051344001135","174011321042388",0.00,22.80,0,290.65,297.87,0.0,0.0,0.000,213830.1,213830.1,10845,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699512,401096.00
08/16/2015 00:30,2,0.000,ALERT,211.93,295.16,59.986,1439699403,"201051344000417","174011321042388",0.00,22.80,0,289.75,296.36,0.0,0.0,0.000,217365.8,217365.8,10864,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699514,401097.00
08/16/2015 00:30,2,0.000,ALERT,211.48,296.06,60.002,1439699403,"201051344000594","174011321042388",0.00,23.00,0,290.05,296.96,0.0,0.0,0.000,219172.0,219172.0,10888,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699516,401098.00
08/16/2015 00:30,2,0.000,ALERT,213.06,295.76,59.981,1439699403,"274151322000083","174011321042388",0.00,23.00,0,291.25,297.87,0.0,0.0,0.000,499098.2,499098.2,12157,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699518,401099.00
08/16/2015 00:30,2,0.000,ALERT,211.93,295.76,59.975,1439699403,"201051344000585","174011321042388",0.00,23.00,0,290.35,296.96,0.0,0.0,0.000,218696.9,218696.9,10867,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699520,401100.00
08/16/2015 00:30,2,0.000,ALERT,212.83,295.46,59.970,1439699403,"274151322000054","174011321042388",0.00,24.00,0,291.25,297.87,0.0,0.0,0.000,493898.4,493898.4,11721,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699521,401101.00
08/16/2015 00:30,2,0.000,ALERT,211.70,295.16,60.007,1439699403,"201051344001203","174011321042388",0.00,23.00,0,290.65,299.07,0.0,0.0,0.000,219523.9,219523.9,10880,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699523,401102.00
08/16/2015 00:30,2,0.000,ALERT,211.25,295.16,59.975,1439699403,"201051344000646","174011321042388",0.00,22.80,0,290.35,296.66,0.0,0.0,0.000,215772.1,215772.1,10862,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699525,401103.00
08/16/2015 00:30,2,0.000,ALERT,213.51,294.86,60.007,1439699403,"274151322000068","174011321042388",0.00,24.30,0,290.65,296.36,0.0,0.0,0.000,398063.3,398063.3,11908,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699527,401104.00
08/16/2015 00:30,2,0.000,ALERT,213.29,295.76,59.981,1439699403,"274151322000076","174011321042388",0.00,23.50,0,290.95,297.26,0.0,0.0,0.000,527556.6,527556.6,12143,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699529,401105.00
08/16/2015 00:30,2,0.000,ALERT,211.70,295.76,59.975,1439699403,"201051344000890","174011321042388",0.00,23.00,0,290.95,298.47,0.0,0.0,0.000,220479.7,220479.7,10875,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699531,401106.00
08/16/2015 00:30,2,0.000,ALERT,211.48,295.16,59.996,1439699403,"201051344000900","174011321042388",0.00,22.80,0,290.35,296.66,0.0,0.0,0.000,221500.2,221500.2,10911,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699532,401107.00
08/16/2015 00:30,2,0.000,ALERT,212.16,294.56,59.975,1439699403,"201051344000633","174011321042388",0.00,22.80,0,288.85,295.76,0.0,0.0,0.000,210258.1,210258.1,10903,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699534,401108.00
08/16/2015 00:30,2,0.000,ALERT,211.48,295.16,59.981,1439699403,"201051344000983","174011321042388",0.00,23.00,0,290.95,297.87,0.0,0.0,0.000,218411.6,218411.6,10890,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699536,401109.00
08/16/2015 00:30,2,0.000,ALERT,211.70,294.56,59.954,1439699403,"201051344000917","174011321042388",0.00,23.50,0,289.75,296.36,0.0,0.0,0.000,220994.4,220994.4,10902,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699538,401110.00
08/16/2015 00:30,2,0.000,ALERT,211.93,294.56,59.975,1439699403,"201051344000648","174011321042388",0.00,22.50,0,290.35,297.57,0.0,0.0,0.000,216242.8,216242.8,10889,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699540,401111.00
08/16/2015 00:30,2,0.000,ALERT,211.70,295.16,60.002,1439699403,"201051344001093","174011321042388",0.00,23.50,0,290.95,296.96,0.0,0.0,0.000,219196.0,219196.0,10887,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699541,401112.00
08/16/2015 00:30,2,0.000,ALERT,211.93,294.86,59.970,1439699403,"201051344000645","174011321042388",0.00,23.30,0,290.05,296.96,0.0,0.0,0.000,217241.9,217241.9,10892,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439699543,401113.00
08/16/2015 00:30,2,0.000,ALERT,212.83,295.46,59.959,1439699403,"274151322000085","174011321042388",0.00,23.50,0,291.25,297.26,0.0,0.0,0.000,496505.9,496505.9,12137,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699545,401114.00
08/16/2015 00:30,2,0.000,ALERT,211.93,294.56,59.965,1439699403,"201051344000651","174011321042388",0.00,22.50,0,290.35,296.96,0.0,0.0,0.000,216443.9,216443.9,10869,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699547,401115.00
08/16/2015 00:30,2,0.000,ALERT,211.93,294.86,59.970,1439699403,"201051344000867","174011321042388",0.00,23.30,0,290.35,297.57,0.0,0.0,0.000,209198.2,209198.2,10892,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699549,401116.00
08/16/2015 00:30,2,0.000,ALERT,211.70,295.76,59.965,1439699403,"201051344001230","174011321042388",0.00,22.50,0,291.25,297.57,0.0,0.0,0.000,220080.9,220080.9,10904,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699550,401117.00
08/16/2015 00:30,2,0.000,ALERT,212.16,295.46,59.975,1439699403,"201051344000576","174011321042388",0.00,22.50,0,290.65,296.96,0.0,0.0,0.000,216382.0,216382.0,10911,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699552,401118.00
08/16/2015 00:30,2,0.000,ALERT,211.48,295.46,59.965,1439699403,"201051344000579","174011321042388",0.00,23.30,0,291.25,297.87,0.0,0.0,0.000,223368.5,223368.5,10867,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439699554,401119.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401120.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401121.00
