ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401122.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401123.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401124.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401125.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401126.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401127.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401128.00
08/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439699403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439700283,401129.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.76,59.981,1439700303,"201051344000955","174011321042388",0.00,23.30,0,293.66,297.26,0.0,0.0,0.000,221839.7,221839.7,10881,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700379,401130.00
08/16/2015 00:45,2,0.000,ALERT,213.29,296.96,59.970,1439700303,"274151322000095","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,521401.4,521401.4,11780,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700381,401131.00
08/16/2015 00:45,2,0.000,ALERT,211.70,296.36,59.975,1439700303,"201051344000868","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,208691.5,208691.5,10894,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700383,401132.00
08/16/2015 00:45,2,0.000,ALERT,212.38,295.46,59.954,1439700303,"201051344000853","174011321042388",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,215164.6,215164.6,10896,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700385,401133.00
08/16/2015 00:45,2,0.000,ALERT,212.61,296.96,59.970,1439700303,"201051344000582","174011321042388",0.00,23.00,0,294.56,297.87,0.0,0.0,0.000,214220.4,214220.4,10867,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700387,401134.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.46,59.970,1439700303,"201051344000469","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,210416.8,210416.8,10891,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700388,401135.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.46,59.991,1439700303,"201051344000988","174011321042388",0.00,23.30,0,291.25,296.96,0.0,0.0,0.000,209491.6,209491.6,10875,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700390,401136.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.46,59.970,1439700303,"201051344001158","174011321042388",0.00,22.80,0,293.06,296.96,0.0,0.0,0.000,215167.1,215167.1,10874,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700392,401137.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.16,59.959,1439700303,"201051344001025","174011321042388",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,219630.1,219630.1,10872,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439700394,401138.00
08/16/2015 00:45,2,0.000,ALERT,211.70,296.06,59.970,1439700303,"201051344000569","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,222915.5,222915.5,10898,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700396,401139.00
08/16/2015 00:45,2,0.000,ALERT,213.06,295.76,59.965,1439700303,"274151322000094","174011321042388",0.00,23.30,0,293.36,296.96,0.0,0.0,0.000,398766.3,398766.3,12299,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700398,401140.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.76,59.959,1439700303,"201051344000458","174011321042388",0.00,23.80,0,293.36,298.17,0.0,0.0,0.000,218585.0,218585.0,10889,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700400,401141.00
08/16/2015 00:45,2,0.000,ALERT,213.29,294.86,59.970,1439700303,"274151322000087","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,470671.8,470671.8,11707,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700401,401142.00
08/16/2015 00:45,2,0.000,ALERT,212.83,296.06,59.965,1439700303,"274151322000052","174011321042388",0.00,24.00,0,293.36,298.17,0.0,0.0,0.000,503260.1,503260.1,12129,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439700403,401143.00
08/16/2015 00:45,2,0.000,ALERT,212.16,296.06,59.965,1439700303,"201051344001145","174011321042388",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,223594.1,223594.1,10895,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700405,401144.00
08/16/2015 00:45,2,0.000,ALERT,212.16,296.06,59.959,1439700303,"201051344000685","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,222301.8,222301.8,10895,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439700407,401145.00
08/16/2015 00:45,2,0.000,ALERT,212.83,295.76,59.959,1439700303,"274151322000088","174011321042388",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,483025.9,483025.9,11734,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700409,401146.00
08/16/2015 00:45,2,0.000,ALERT,212.16,295.76,59.928,1439700303,"201051344000438","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,222289.8,222289.8,10868,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700411,401147.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.76,59.959,1439700303,"201051344001135","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,213830.1,213830.1,10847,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439700412,401148.00
08/16/2015 00:45,2,0.000,ALERT,211.93,295.16,59.965,1439700303,"201051344000417","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,217365.8,217365.8,10866,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700414,401149.00
08/16/2015 00:45,2,0.000,ALERT,211.48,296.36,59.965,1439700303,"201051344000594","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,219172.0,219172.0,10890,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700416,401150.00
08/16/2015 00:45,2,0.000,ALERT,213.06,296.06,59.933,1439700303,"274151322000083","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,499098.2,499098.2,12159,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700418,401151.00
08/16/2015 00:45,2,0.000,ALERT,212.16,296.06,59.959,1439700303,"201051344000585","174011321042388",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,218696.9,218696.9,10869,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700420,401152.00
08/16/2015 00:45,2,0.000,ALERT,213.06,296.06,59.991,1439700303,"274151322000054","174011321042388",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,493898.4,493898.4,11723,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700421,401153.00
08/16/2015 00:45,2,0.000,ALERT,212.16,295.76,59.959,1439700303,"201051344001203","174011321042388",0.00,23.00,0,293.36,299.37,0.0,0.0,0.000,219523.9,219523.9,10882,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439700423,401154.00
08/16/2015 00:45,2,0.000,ALERT,211.48,295.76,59.975,1439700303,"201051344000646","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,215772.1,215772.1,10864,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700425,401155.00
08/16/2015 00:45,2,0.000,ALERT,213.74,295.16,59.970,1439700303,"274151322000068","174011321042388",0.00,24.30,0,293.06,296.66,0.0,0.0,0.000,398063.3,398063.3,11910,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700427,401156.00
08/16/2015 00:45,2,0.000,ALERT,213.51,295.16,59.965,1439700303,"274151322000076","174011321042388",0.00,23.80,0,293.36,297.57,0.0,0.0,0.000,527556.6,527556.6,12145,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700429,401157.00
08/16/2015 00:45,2,0.000,ALERT,211.70,296.36,59.965,1439700303,"201051344000890","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,220479.7,220479.7,10877,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700431,401158.00
08/16/2015 00:45,2,0.000,ALERT,211.70,295.46,59.970,1439700303,"201051344000900","174011321042388",0.00,23.00,0,293.06,296.96,0.0,0.0,0.000,221500.2,221500.2,10913,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700433,401159.00
08/16/2015 00:45,2,0.000,ALERT,212.16,294.86,59.970,1439700303,"201051344000633","174011321042388",0.00,22.80,0,291.55,296.36,0.0,0.0,0.000,210258.1,210258.1,10905,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700434,401160.00
08/16/2015 00:45,2,0.000,ALERT,211.93,295.76,59.970,1439700303,"201051344000983","174011321042388",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,218411.6,218411.6,10892,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700436,401161.00
08/16/2015 00:45,2,0.000,ALERT,211.93,295.16,59.975,1439700303,"201051344000917","174011321042388",0.00,23.80,0,292.46,296.66,0.0,0.0,0.000,220994.4,220994.4,10904,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700438,401162.00
08/16/2015 00:45,2,0.000,ALERT,211.93,295.16,59.959,1439700303,"201051344000648","174011321042388",0.00,22.80,0,292.76,297.87,0.0,0.0,0.000,216242.8,216242.8,10891,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700440,401163.00
08/16/2015 00:45,2,0.000,ALERT,211.93,295.76,59.996,1439700303,"201051344001093","174011321042388",0.00,23.80,0,293.36,297.26,0.0,0.0,0.000,219196.0,219196.0,10889,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700442,401164.00
08/16/2015 00:45,2,0.000,ALERT,212.38,295.46,59.965,1439700303,"201051344000645","174011321042388",0.00,23.50,0,293.06,297.26,0.0,0.0,0.000,217241.9,217241.9,10894,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700444,401165.00
08/16/2015 00:45,2,0.000,ALERT,213.29,295.76,59.954,1439700303,"274151322000085","174011321042388",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,496505.9,496505.9,12139,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700445,401166.00
08/16/2015 00:45,2,0.000,ALERT,211.70,294.86,59.965,1439700303,"201051344000651","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,216443.9,216443.9,10871,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700447,401167.00
08/16/2015 00:45,2,0.000,ALERT,211.93,295.16,59.965,1439700303,"201051344000867","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,209198.2,209198.2,10894,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700449,401168.00
08/16/2015 00:45,2,0.000,ALERT,211.93,296.36,59.959,1439700303,"201051344001230","174011321042388",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,220080.9,220080.9,10906,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700451,401169.00
08/16/2015 00:45,2,0.000,ALERT,212.16,296.06,59.965,1439700303,"201051344000576","174011321042388",0.00,22.80,0,293.36,296.96,0.0,0.0,0.000,216382.0,216382.0,10913,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700453,401170.00
08/16/2015 00:45,2,0.000,ALERT,211.70,296.06,59.970,1439700303,"201051344000579","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,223368.5,223368.5,10869,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439700455,401171.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401172.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401173.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401174.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401175.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401176.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401177.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401178.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401179.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401180.00
08/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439700303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439701183,401181.00
08/16/2015 01:00,2,0.000,ALERT,211.03,294.86,59.970,1439701203,"201051344000955","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,221839.7,221839.7,10883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701278,401182.00
08/16/2015 01:00,2,0.000,ALERT,212.83,296.36,59.938,1439701203,"274151322000095","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,521401.4,521401.4,11782,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701280,401183.00
08/16/2015 01:00,2,0.000,ALERT,211.25,295.46,59.965,1439701203,"201051344000868","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,208691.5,208691.5,10896,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701282,401184.00
08/16/2015 01:00,2,0.000,ALERT,211.93,294.86,60.002,1439701203,"201051344000853","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,215164.6,215164.6,10898,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701284,401185.00
08/16/2015 01:00,2,0.000,ALERT,211.93,295.76,59.959,1439701203,"201051344000582","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,214220.4,214220.4,10869,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701286,401186.00
08/16/2015 01:00,2,0.000,ALERT,211.48,294.86,59.959,1439701203,"201051344000469","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,210416.8,210416.8,10893,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701288,401187.00
08/16/2015 01:00,2,0.000,ALERT,211.25,294.86,59.959,1439701203,"201051344000988","174011321042388",0.00,23.30,0,291.25,297.26,0.0,0.0,0.000,209491.6,209491.6,10877,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701289,401188.00
08/16/2015 01:00,2,0.000,ALERT,211.25,294.56,59.954,1439701203,"201051344001158","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,215167.1,215167.1,10876,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701291,401189.00
08/16/2015 01:00,2,0.000,ALERT,211.25,294.56,59.949,1439701203,"201051344001025","174011321042388",0.00,22.80,0,292.76,298.47,0.0,0.0,0.000,219630.1,219630.1,10874,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701293,401190.00
08/16/2015 01:00,2,0.000,ALERT,211.25,295.46,59.954,1439701203,"201051344000569","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,222915.5,222915.5,10900,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701295,401191.00
08/16/2015 01:00,2,0.000,ALERT,212.83,294.56,59.954,1439701203,"274151322000094","174011321042388",0.00,23.30,0,293.06,297.26,0.0,0.0,0.000,398766.3,398766.3,12301,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701297,401192.00
08/16/2015 01:00,2,0.000,ALERT,211.25,295.16,59.965,1439701203,"201051344000458","174011321042388",0.00,23.80,0,293.36,298.47,0.0,0.0,0.000,218585.0,218585.0,10891,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701299,401193.00
08/16/2015 01:00,2,0.000,ALERT,212.83,295.16,59.959,1439701203,"274151322000087","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,470671.8,470671.8,11709,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701300,401194.00
08/16/2015 01:00,2,0.000,ALERT,212.61,296.06,59.959,1439701203,"274151322000052","174011321042388",0.00,24.00,0,293.06,298.17,0.0,0.0,0.000,503260.1,503260.1,12131,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701302,401195.00
08/16/2015 01:00,2,0.000,ALERT,211.70,295.46,59.959,1439701203,"201051344001145","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,223594.1,223594.1,10897,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701304,401196.00
08/16/2015 01:00,2,0.000,ALERT,211.93,295.16,59.949,1439701203,"201051344000685","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,222301.8,222301.8,10897,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701306,401197.00
08/16/2015 01:00,2,0.000,ALERT,212.38,295.46,59.959,1439701203,"274151322000088","174011321042388",0.00,23.80,0,293.06,297.87,0.0,0.0,0.000,483025.9,483025.9,11736,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701308,401198.00
08/16/2015 01:00,2,0.000,ALERT,211.70,295.16,59.954,1439701203,"201051344000438","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,222289.8,222289.8,10870,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701310,401199.00
08/16/2015 01:00,2,0.000,ALERT,211.25,295.16,59.928,1439701203,"201051344001135","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,213830.1,213830.1,10849,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701311,401200.00
08/16/2015 01:00,2,0.000,ALERT,211.93,294.56,59.986,1439701203,"201051344000417","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,217365.8,217365.8,10868,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701313,401201.00
08/16/2015 01:00,2,0.000,ALERT,211.25,295.46,59.970,1439701203,"201051344000594","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,219172.0,219172.0,10892,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701315,401202.00
08/16/2015 01:00,2,0.000,ALERT,213.06,296.06,59.928,1439701203,"274151322000083","174011321042388",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,499098.2,499098.2,12161,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701317,401203.00
08/16/2015 01:00,2,0.000,ALERT,211.93,295.46,59.959,1439701203,"201051344000585","174011321042388",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,218696.9,218696.9,10871,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701319,401204.00
08/16/2015 01:00,2,0.000,ALERT,212.61,296.36,59.965,1439701203,"274151322000054","174011321042388",0.00,24.00,0,293.66,298.47,0.0,0.0,0.000,493898.4,493898.4,11725,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701321,401205.00
08/16/2015 01:00,2,0.000,ALERT,211.70,295.16,59.986,1439701203,"201051344001203","174011321042388",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,219523.9,219523.9,10884,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701322,401206.00
08/16/2015 01:00,2,0.000,ALERT,211.25,295.16,59.959,1439701203,"201051344000646","174011321042388",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,215772.1,215772.1,10866,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701324,401207.00
08/16/2015 01:00,2,0.000,ALERT,213.51,294.56,59.959,1439701203,"274151322000068","174011321042388",0.00,24.30,0,292.76,296.96,0.0,0.0,0.000,398063.3,398063.3,11912,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701326,401208.00
08/16/2015 01:00,2,0.000,ALERT,213.06,295.46,59.965,1439701203,"274151322000076","174011321042388",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,527556.6,527556.6,12147,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701328,401209.00
08/16/2015 01:00,2,0.000,ALERT,211.48,295.46,59.954,1439701203,"201051344000890","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,220479.7,220479.7,10879,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701330,401210.00
08/16/2015 01:00,2,0.000,ALERT,211.25,294.86,59.970,1439701203,"201051344000900","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,221500.2,221500.2,10915,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701331,401211.00
08/16/2015 01:00,2,0.000,ALERT,211.93,294.26,59.970,1439701203,"201051344000633","174011321042388",0.00,23.00,0,291.55,296.66,0.0,0.0,0.000,210258.1,210258.1,10907,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701333,401212.00
08/16/2015 01:00,2,0.000,ALERT,211.48,295.16,59.965,1439701203,"201051344000983","174011321042388",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,218411.6,218411.6,10894,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701335,401213.00
08/16/2015 01:00,2,0.000,ALERT,211.70,294.86,59.938,1439701203,"201051344000917","174011321042388",0.00,23.80,0,287.95,296.96,0.0,0.0,0.000,220994.4,220994.4,10906,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701337,401214.00
08/16/2015 01:00,2,0.000,ALERT,210.80,293.36,59.954,1439701203,"201051344000648","174011321042388",0.00,22.80,0,281.33,297.87,0.0,0.0,0.000,216242.8,216242.8,10893,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701339,401215.00
08/16/2015 01:00,2,0.000,ALERT,210.57,293.96,59.970,1439701203,"201051344001093","174011321042388",0.00,23.80,0,281.64,297.57,0.0,0.0,0.000,219196.0,219196.0,10891,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701341,401216.00
08/16/2015 01:00,2,0.000,ALERT,210.80,293.36,59.981,1439701203,"201051344000645","174011321042388",0.00,23.30,0,281.64,297.57,0.0,0.0,0.000,217241.9,217241.9,10896,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701342,401217.00
08/16/2015 01:00,2,0.000,ALERT,211.93,293.96,59.959,1439701203,"274151322000085","174011321042388",0.00,23.80,0,282.24,297.57,0.0,0.0,0.000,496505.9,496505.9,12141,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701344,401218.00
08/16/2015 01:00,2,0.000,ALERT,210.57,293.06,60.002,1439701203,"201051344000651","174011321042388",0.00,22.80,0,281.33,297.26,0.0,0.0,0.000,216443.9,216443.9,10873,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701346,401219.00
08/16/2015 01:00,2,0.000,ALERT,210.80,293.36,59.949,1439701203,"201051344000867","174011321042388",0.00,23.50,0,281.64,298.17,0.0,0.0,0.000,209198.2,209198.2,10896,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701348,401220.00
08/16/2015 01:00,2,0.000,ALERT,210.57,294.26,59.959,1439701203,"201051344001230","174011321042388",0.00,22.80,0,281.94,297.87,0.0,0.0,0.000,220080.9,220080.9,10908,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439701350,401221.00
08/16/2015 01:00,2,0.000,ALERT,210.80,294.26,59.928,1439701203,"201051344000576","174011321042388",0.00,23.00,0,281.64,297.87,0.0,0.0,0.000,216382.0,216382.0,10915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701352,401222.00
08/16/2015 01:00,2,0.000,ALERT,210.35,294.26,59.959,1439701203,"201051344000579","174011321042388",0.00,23.30,0,282.24,298.17,0.0,0.0,0.000,223368.5,223368.5,10871,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439701353,401223.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401224.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401225.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401226.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401227.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401228.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401229.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401230.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401231.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401232.00
08/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439701203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702084,401233.00
08/16/2015 01:15,2,0.000,ALERT,211.70,296.06,59.965,1439702104,"201051344000955","174011321042388",0.00,23.50,0,281.64,298.17,0.0,0.0,0.000,221839.7,221839.7,10885,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702179,401234.00
08/16/2015 01:15,2,0.000,ALERT,213.29,297.57,59.959,1439702104,"274151322000095","174011321042388",0.00,23.00,0,283.14,299.67,0.0,0.0,0.000,521401.4,521401.4,11784,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702181,401235.00
08/16/2015 01:15,2,0.000,ALERT,211.93,296.66,59.965,1439702104,"201051344000868","174011321042388",0.00,23.30,0,282.54,298.47,0.0,0.0,0.000,208691.5,208691.5,10898,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702183,401236.00
08/16/2015 01:15,2,0.000,ALERT,212.61,296.06,59.965,1439702104,"201051344000853","174011321042388",0.00,23.30,0,281.64,297.87,0.0,0.0,0.000,215164.6,215164.6,10900,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702184,401237.00
08/16/2015 01:15,2,0.000,ALERT,212.61,296.96,59.975,1439702104,"201051344000582","174011321042388",0.00,23.00,0,282.24,299.07,0.0,0.0,0.000,214220.4,214220.4,10871,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702186,401238.00
08/16/2015 01:15,2,0.000,ALERT,212.16,295.76,59.928,1439702104,"201051344000469","174011321042388",0.00,22.80,0,280.43,297.57,0.0,0.0,0.000,210416.8,210416.8,10895,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702188,401239.00
08/16/2015 01:15,2,0.000,ALERT,211.93,295.76,59.949,1439702104,"201051344000988","174011321042388",0.00,23.50,0,279.83,297.87,0.0,0.0,0.000,209491.6,209491.6,10879,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702190,401240.00
08/16/2015 01:15,2,0.000,ALERT,212.16,295.76,59.970,1439702104,"201051344001158","174011321042388",0.00,23.00,0,280.73,297.57,0.0,0.0,0.000,215167.1,215167.1,10878,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702192,401241.00
08/16/2015 01:15,2,0.000,ALERT,211.93,295.46,59.970,1439702104,"201051344001025","174011321042388",0.00,23.00,0,281.33,298.17,0.0,0.0,0.000,219630.1,219630.1,10876,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702194,401242.00
08/16/2015 01:15,2,0.000,ALERT,211.93,296.36,59.965,1439702104,"201051344000569","174011321042388",0.00,23.30,0,282.24,298.47,0.0,0.0,0.000,222915.5,222915.5,10902,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702195,401243.00
08/16/2015 01:15,2,0.000,ALERT,213.74,295.76,59.970,1439702104,"274151322000094","174011321042388",0.00,23.50,0,281.94,297.87,0.0,0.0,0.000,398766.3,398766.3,12303,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702197,401244.00
08/16/2015 01:15,2,0.000,ALERT,211.93,296.06,59.970,1439702104,"201051344000458","174011321042388",0.00,23.80,0,281.94,298.17,0.0,0.0,0.000,218585.0,218585.0,10893,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702199,401245.00
08/16/2015 01:15,2,0.000,ALERT,213.51,295.46,59.965,1439702104,"274151322000087","174011321042388",0.00,24.00,0,281.64,297.87,0.0,0.0,0.000,470671.8,470671.8,11711,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702201,401246.00
08/16/2015 01:15,2,0.000,ALERT,213.06,295.76,59.970,1439702104,"274151322000052","174011321042388",0.00,24.00,0,282.24,298.77,0.0,0.0,0.000,503260.1,503260.1,12133,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702203,401247.00
08/16/2015 01:15,2,0.000,ALERT,212.38,296.36,59.975,1439702104,"201051344001145","174011321042388",0.00,23.00,0,282.24,298.77,0.0,0.0,0.000,223594.1,223594.1,10899,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702205,401248.00
08/16/2015 01:15,2,0.000,ALERT,212.38,296.06,59.933,1439702104,"201051344000685","174011321042388",0.00,23.30,0,281.64,298.47,0.0,0.0,0.000,222301.8,222301.8,10899,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702207,401249.00
08/16/2015 01:15,2,0.000,ALERT,212.83,295.76,59.954,1439702104,"274151322000088","174011321042388",0.00,24.00,0,282.24,298.47,0.0,0.0,0.000,483025.9,483025.9,11738,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702208,401250.00
08/16/2015 01:15,2,0.000,ALERT,212.38,296.06,59.965,1439702104,"201051344000438","174011321042388",0.00,23.00,0,281.94,298.17,0.0,0.0,0.000,222289.8,222289.8,10872,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702210,401251.00
08/16/2015 01:15,2,0.000,ALERT,211.70,296.06,59.970,1439702104,"201051344001135","174011321042388",0.00,23.30,0,281.94,298.17,0.0,0.0,0.000,213830.1,213830.1,10851,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702212,401252.00
08/16/2015 01:15,2,0.000,ALERT,212.38,295.46,59.944,1439702104,"201051344000417","174011321042388",0.00,23.30,0,281.33,297.57,0.0,0.0,0.000,217365.8,217365.8,10870,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702214,401253.00
08/16/2015 01:15,2,0.000,ALERT,211.70,296.36,59.975,1439702104,"201051344000594","174011321042388",0.00,23.30,0,281.33,298.47,0.0,0.0,0.000,219172.0,219172.0,10894,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702215,401254.00
08/16/2015 01:15,2,0.000,ALERT,213.29,296.36,59.970,1439702104,"274151322000083","174011321042388",0.00,23.30,0,282.54,298.77,0.0,0.0,0.000,499098.2,499098.2,12163,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702217,401255.00
08/16/2015 01:15,2,0.000,ALERT,212.16,296.06,59.970,1439702104,"201051344000585","174011321042388",0.00,23.50,0,281.03,298.47,0.0,0.0,0.000,218696.9,218696.9,10873,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702219,401256.00
08/16/2015 01:15,2,0.000,ALERT,213.29,296.66,59.970,1439702104,"274151322000054","174011321042388",0.00,24.00,0,282.54,298.77,0.0,0.0,0.000,493898.4,493898.4,11727,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702221,401257.00
08/16/2015 01:15,2,0.000,ALERT,212.16,295.76,59.970,1439702104,"201051344001203","174011321042388",0.00,23.30,0,281.94,299.67,0.0,0.0,0.000,219523.9,219523.9,10886,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702223,401258.00
08/16/2015 01:15,2,0.000,ALERT,211.70,295.46,59.975,1439702104,"201051344000646","174011321042388",0.00,23.00,0,281.03,298.17,0.0,0.0,0.000,215772.1,215772.1,10868,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702225,401259.00
08/16/2015 01:15,2,0.000,ALERT,213.74,295.16,59.970,1439702104,"274151322000068","174011321042388",0.00,24.50,0,281.64,297.57,0.0,0.0,0.000,398063.3,398063.3,11914,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702227,401260.00
08/16/2015 01:15,2,0.000,ALERT,213.51,295.76,59.965,1439702104,"274151322000076","174011321042388",0.00,23.80,0,281.94,299.07,0.0,0.0,0.000,527556.6,527556.6,12149,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702228,401261.00
08/16/2015 01:15,2,0.000,ALERT,211.70,296.06,59.975,1439702104,"201051344000890","174011321042388",0.00,23.30,0,282.54,298.77,0.0,0.0,0.000,220479.7,220479.7,10881,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702230,401262.00
08/16/2015 01:15,2,0.000,ALERT,211.70,295.46,59.970,1439702104,"201051344000900","174011321042388",0.00,23.30,0,281.33,297.87,0.0,0.0,0.000,221500.2,221500.2,10917,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702232,401263.00
08/16/2015 01:15,2,0.000,ALERT,212.38,295.16,59.981,1439702104,"201051344000633","174011321042388",0.00,23.00,0,279.83,297.57,0.0,0.0,0.000,210258.1,210258.1,10909,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702234,401264.00
08/16/2015 01:15,2,0.000,ALERT,211.93,295.76,59.981,1439702104,"201051344000983","174011321042388",0.00,23.50,0,282.24,298.17,0.0,0.0,0.000,218411.6,218411.6,10896,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702236,401265.00
08/16/2015 01:15,2,0.000,ALERT,212.16,295.46,59.986,1439702104,"201051344000917","174011321042388",0.00,24.00,0,279.83,297.87,0.0,0.0,0.000,220994.4,220994.4,10908,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439702238,401266.00
08/16/2015 01:15,2,0.000,ALERT,212.16,295.16,59.975,1439702104,"201051344000648","174011321042388",0.00,23.00,0,291.25,297.87,0.0,0.0,0.000,216242.8,216242.8,10895,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702239,401267.00
08/16/2015 01:15,2,0.000,ALERT,211.93,295.76,59.981,1439702104,"201051344001093","174011321042388",0.00,23.80,0,292.16,298.17,0.0,0.0,0.000,219196.0,219196.0,10893,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702241,401268.00
08/16/2015 01:15,2,0.000,ALERT,212.38,295.46,59.949,1439702104,"201051344000645","174011321042388",0.00,23.50,0,291.25,297.87,0.0,0.0,0.000,217241.9,217241.9,10898,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702243,401269.00
08/16/2015 01:15,2,0.000,ALERT,213.29,296.36,59.970,1439702104,"274151322000085","174011321042388",0.00,23.80,0,292.76,299.07,0.0,0.0,0.000,496505.9,496505.9,12143,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702245,401270.00
