ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 01:15,2,0.000,ALERT,212.16,295.46,59.975,1439702104,"201051344000651","174011321042388",0.00,23.00,0,291.25,297.57,0.0,0.0,0.000,216443.9,216443.9,10875,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702247,401271.00
08/16/2015 01:15,2,0.000,ALERT,212.16,295.46,59.981,1439702104,"201051344000867","174011321042388",0.00,23.80,0,291.55,298.17,0.0,0.0,0.000,209198.2,209198.2,10898,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702248,401272.00
08/16/2015 01:15,2,0.000,ALERT,211.93,296.36,59.981,1439702104,"201051344001230","174011321042388",0.00,23.00,0,292.16,298.77,0.0,0.0,0.000,220080.9,220080.9,10910,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702250,401273.00
08/16/2015 01:15,2,0.000,ALERT,212.38,296.06,59.981,1439702104,"201051344000576","174011321042388",0.00,23.30,0,292.16,298.47,0.0,0.0,0.000,216382.0,216382.0,10917,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702252,401274.00
08/16/2015 01:15,2,0.000,ALERT,211.93,296.06,60.007,1439702104,"201051344000579","174011321042388",0.00,23.50,0,292.46,298.47,0.0,0.0,0.000,223368.5,223368.5,10873,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439702254,401275.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401276.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401277.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401278.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401279.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401280.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401281.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401282.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401283.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401284.00
08/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439702104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439702984,401285.00
08/16/2015 01:30,2,0.000,ALERT,211.70,296.36,59.970,1439703003,"201051344000955","174011321042388",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,221839.7,221839.7,10887,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703079,401286.00
08/16/2015 01:30,2,0.000,ALERT,213.51,297.87,59.975,1439703003,"274151322000095","174011321042388",0.00,23.30,0,295.76,299.07,0.0,0.0,0.000,521401.4,521401.4,11786,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703081,401287.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.96,59.965,1439703003,"201051344000868","174011321042388",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,208691.5,208691.5,10900,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703082,401288.00
08/16/2015 01:30,2,0.000,ALERT,212.61,296.36,59.981,1439703003,"201051344000853","174011321042388",0.00,23.30,0,293.66,298.47,0.0,0.0,0.000,215164.6,215164.6,10902,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703084,401289.00
08/16/2015 01:30,2,0.000,ALERT,212.61,296.96,59.981,1439703003,"201051344000582","174011321042388",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,214220.4,214220.4,10873,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703086,401290.00
08/16/2015 01:30,2,0.000,ALERT,211.70,295.76,60.012,1439703003,"201051344000469","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,210416.8,210416.8,10897,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703088,401291.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.06,59.981,1439703003,"201051344000988","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,209491.6,209491.6,10881,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703090,401292.00
08/16/2015 01:30,2,0.000,ALERT,211.93,295.76,59.975,1439703003,"201051344001158","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,215167.1,215167.1,10880,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703091,401293.00
08/16/2015 01:30,2,0.000,ALERT,211.93,295.76,59.970,1439703003,"201051344001025","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,219630.1,219630.1,10878,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703093,401294.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.66,59.959,1439703003,"201051344000569","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,222915.5,222915.5,10904,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703095,401295.00
08/16/2015 01:30,2,0.000,ALERT,213.51,296.06,59.975,1439703003,"274151322000094","174011321042388",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,398766.3,398766.3,12305,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703097,401296.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.36,59.975,1439703003,"201051344000458","174011321042388",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,218585.0,218585.0,10895,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703099,401297.00
08/16/2015 01:30,2,0.000,ALERT,213.51,295.76,59.959,1439703003,"274151322000087","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,470671.8,470671.8,11713,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703101,401298.00
08/16/2015 01:30,2,0.000,ALERT,213.06,297.26,59.975,1439703003,"274151322000052","174011321042388",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,503260.1,503260.1,12135,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703103,401299.00
08/16/2015 01:30,2,0.000,ALERT,212.61,296.96,59.991,1439703003,"201051344001145","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,223594.1,223594.1,10901,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703104,401300.00
08/16/2015 01:30,2,0.000,ALERT,212.61,296.66,59.970,1439703003,"201051344000685","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,222301.8,222301.8,10901,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703106,401301.00
08/16/2015 01:30,2,0.000,ALERT,213.06,297.26,59.970,1439703003,"274151322000088","174011321042388",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,483025.9,483025.9,11740,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703108,401302.00
08/16/2015 01:30,2,0.000,ALERT,212.38,296.66,59.970,1439703003,"201051344000438","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,222289.8,222289.8,10874,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703110,401303.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.66,59.986,1439703003,"201051344001135","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,213830.1,213830.1,10853,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703112,401304.00
08/16/2015 01:30,2,0.000,ALERT,212.38,295.76,59.981,1439703003,"201051344000417","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,217365.8,217365.8,10872,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703113,401305.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.96,59.981,1439703003,"201051344000594","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,219172.0,219172.0,10896,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703115,401306.00
08/16/2015 01:30,2,0.000,ALERT,213.29,297.26,59.965,1439703003,"274151322000083","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,499098.2,499098.2,12165,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703117,401307.00
08/16/2015 01:30,2,0.000,ALERT,212.38,296.96,59.986,1439703003,"201051344000585","174011321042388",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,218696.9,218696.9,10875,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703119,401308.00
08/16/2015 01:30,2,0.000,ALERT,213.29,296.66,59.975,1439703003,"274151322000054","174011321042388",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,493898.4,493898.4,11729,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703121,401309.00
08/16/2015 01:30,2,0.000,ALERT,212.16,296.36,59.975,1439703003,"201051344001203","174011321042388",0.00,23.30,0,293.96,300.27,0.0,0.0,0.000,219523.9,219523.9,10888,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703122,401310.00
08/16/2015 01:30,2,0.000,ALERT,211.70,296.36,59.986,1439703003,"201051344000646","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,215772.1,215772.1,10870,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703124,401311.00
08/16/2015 01:30,2,0.000,ALERT,214.19,295.76,59.975,1439703003,"274151322000068","174011321042388",0.00,24.50,0,293.96,297.57,0.0,0.0,0.000,398063.3,398063.3,11916,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703126,401312.00
08/16/2015 01:30,2,0.000,ALERT,214.19,296.36,59.965,1439703003,"274151322000076","174011321042388",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,527556.6,527556.6,12151,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703128,401313.00
08/16/2015 01:30,2,0.000,ALERT,212.16,296.66,59.981,1439703003,"201051344000890","174011321042388",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,220479.7,220479.7,10883,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703130,401314.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.36,59.975,1439703003,"201051344000900","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,221500.2,221500.2,10919,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703131,401315.00
08/16/2015 01:30,2,0.000,ALERT,212.38,295.46,59.970,1439703003,"201051344000633","174011321042388",0.00,23.00,0,291.85,296.96,0.0,0.0,0.000,210258.1,210258.1,10911,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703133,401316.00
08/16/2015 01:30,2,0.000,ALERT,212.16,296.36,59.970,1439703003,"201051344000983","174011321042388",0.00,23.50,0,293.96,298.77,0.0,0.0,0.000,218411.6,218411.6,10898,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703135,401317.00
08/16/2015 01:30,2,0.000,ALERT,212.16,295.76,59.970,1439703003,"201051344000917","174011321042388",0.00,24.00,0,292.76,297.57,0.0,0.0,0.000,220994.4,220994.4,10910,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703137,401318.00
08/16/2015 01:30,2,0.000,ALERT,212.16,295.76,60.028,1439703003,"201051344000648","174011321042388",0.00,23.00,0,293.36,298.47,0.0,0.0,0.000,216242.8,216242.8,10897,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703139,401319.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.36,59.975,1439703003,"201051344001093","174011321042388",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,219196.0,219196.0,10895,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703141,401320.00
08/16/2015 01:30,2,0.000,ALERT,212.38,296.06,59.975,1439703003,"201051344000645","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,217241.9,217241.9,10900,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703142,401321.00
08/16/2015 01:30,2,0.000,ALERT,213.51,296.36,59.981,1439703003,"274151322000085","174011321042388",0.00,23.80,0,294.56,298.17,0.0,0.0,0.000,496505.9,496505.9,12145,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703144,401322.00
08/16/2015 01:30,2,0.000,ALERT,212.16,295.76,59.996,1439703003,"201051344000651","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,216443.9,216443.9,10877,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703146,401323.00
08/16/2015 01:30,2,0.000,ALERT,212.16,295.76,60.007,1439703003,"201051344000867","174011321042388",0.00,23.50,0,293.36,298.77,0.0,0.0,0.000,209198.2,209198.2,10900,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703148,401324.00
08/16/2015 01:30,2,0.000,ALERT,212.16,296.66,59.981,1439703003,"201051344001230","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,220080.9,220080.9,10912,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703150,401325.00
08/16/2015 01:30,2,0.000,ALERT,212.38,296.96,59.981,1439703003,"201051344000576","174011321042388",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,216382.0,216382.0,10919,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703151,401326.00
08/16/2015 01:30,2,0.000,ALERT,211.93,296.66,59.981,1439703003,"201051344000579","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,223368.5,223368.5,10875,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439703153,401327.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401328.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401329.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401330.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401331.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401332.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401333.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401334.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401335.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401336.00
08/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439703003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439703883,401337.00
08/16/2015 01:45,2,0.000,ALERT,210.80,295.76,59.986,1439703904,"201051344000955","174011321042388",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,221839.7,221839.7,10889,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703980,401338.00
08/16/2015 01:45,2,0.000,ALERT,212.61,297.26,59.975,1439703904,"274151322000095","174011321042388",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,521401.4,521401.4,11788,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703982,401339.00
08/16/2015 01:45,2,0.000,ALERT,211.25,296.36,59.975,1439703904,"201051344000868","174011321042388",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,208691.5,208691.5,10902,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703984,401340.00
08/16/2015 01:45,2,0.000,ALERT,211.70,295.46,59.965,1439703904,"201051344000853","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,215164.6,215164.6,10904,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703986,401341.00
08/16/2015 01:45,2,0.000,ALERT,211.70,296.66,59.959,1439703904,"201051344000582","174011321042388",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,214220.4,214220.4,10875,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703988,401342.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.46,59.986,1439703904,"201051344000469","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,210416.8,210416.8,10899,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703989,401343.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.76,59.981,1439703904,"201051344000988","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,209491.6,209491.6,10883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703991,401344.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.46,59.981,1439703904,"201051344001158","174011321042388",0.00,23.00,0,293.66,297.57,0.0,0.0,0.000,215167.1,215167.1,10882,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703993,401345.00
08/16/2015 01:45,2,0.000,ALERT,211.03,295.16,59.986,1439703904,"201051344001025","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,219630.1,219630.1,10880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703995,401346.00
08/16/2015 01:45,2,0.000,ALERT,211.03,296.06,60.018,1439703904,"201051344000569","174011321042388",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,222915.5,222915.5,10906,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703997,401347.00
08/16/2015 01:45,2,0.000,ALERT,212.61,295.76,59.981,1439703904,"274151322000094","174011321042388",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,398766.3,398766.3,12307,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439703999,401348.00
08/16/2015 01:45,2,0.000,ALERT,211.03,295.76,59.981,1439703904,"201051344000458","174011321042388",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,218585.0,218585.0,10897,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704001,401349.00
08/16/2015 01:45,2,0.000,ALERT,212.61,295.46,59.991,1439703904,"274151322000087","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,470671.8,470671.8,11715,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704002,401350.00
08/16/2015 01:45,2,0.000,ALERT,212.38,295.46,60.018,1439703904,"274151322000052","174011321042388",0.00,24.00,0,293.66,298.77,0.0,0.0,0.000,503260.1,503260.1,12137,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704004,401351.00
08/16/2015 01:45,2,0.000,ALERT,211.48,296.36,59.981,1439703904,"201051344001145","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,223594.1,223594.1,10903,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704006,401352.00
08/16/2015 01:45,2,0.000,ALERT,211.48,296.06,59.986,1439703904,"201051344000685","174011321042388",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,222301.8,222301.8,10903,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704008,401353.00
08/16/2015 01:45,2,0.000,ALERT,211.93,295.76,59.986,1439703904,"274151322000088","174011321042388",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,483025.9,483025.9,11742,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704010,401354.00
08/16/2015 01:45,2,0.000,ALERT,211.48,296.06,59.986,1439703904,"201051344000438","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,222289.8,222289.8,10876,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704011,401355.00
08/16/2015 01:45,2,0.000,ALERT,211.03,295.76,59.959,1439703904,"201051344001135","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,213830.1,213830.1,10855,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704013,401356.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.16,60.007,1439703904,"201051344000417","174011321042388",0.00,23.30,0,293.96,297.57,0.0,0.0,0.000,217365.8,217365.8,10874,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704015,401357.00
08/16/2015 01:45,2,0.000,ALERT,210.80,296.36,59.991,1439703904,"201051344000594","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,219172.0,219172.0,10898,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704017,401358.00
08/16/2015 01:45,2,0.000,ALERT,212.16,296.06,59.981,1439703904,"274151322000083","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,499098.2,499098.2,12167,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704019,401359.00
08/16/2015 01:45,2,0.000,ALERT,211.48,296.36,59.975,1439703904,"201051344000585","174011321042388",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,218696.9,218696.9,10877,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704020,401360.00
08/16/2015 01:45,2,0.000,ALERT,212.38,295.76,60.002,1439703904,"274151322000054","174011321042388",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,493898.4,493898.4,11731,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704022,401361.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.46,59.991,1439703904,"201051344001203","174011321042388",0.00,23.30,0,294.26,299.97,0.0,0.0,0.000,219523.9,219523.9,10890,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704024,401362.00
08/16/2015 01:45,2,0.000,ALERT,210.80,295.46,59.986,1439703904,"201051344000646","174011321042388",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,215772.1,215772.1,10872,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704026,401363.00
08/16/2015 01:45,2,0.000,ALERT,213.06,294.86,59.991,1439703904,"274151322000068","174011321042388",0.00,24.50,0,293.66,297.26,0.0,0.0,0.000,398063.3,398063.3,11918,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704028,401364.00
08/16/2015 01:45,2,0.000,ALERT,212.83,295.76,59.986,1439703904,"274151322000076","174011321042388",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,527556.6,527556.6,12153,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704029,401365.00
08/16/2015 01:45,2,0.000,ALERT,211.03,296.36,59.991,1439703904,"201051344000890","174011321042388",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,220479.7,220479.7,10885,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704031,401366.00
08/16/2015 01:45,2,0.000,ALERT,210.80,295.46,59.981,1439703904,"201051344000900","174011321042388",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,221500.2,221500.2,10921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704033,401367.00
08/16/2015 01:45,2,0.000,ALERT,211.48,295.16,59.991,1439703904,"201051344000633","174011321042388",0.00,23.00,0,292.16,297.26,0.0,0.0,0.000,210258.1,210258.1,10913,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704035,401368.00
08/16/2015 01:45,2,0.000,ALERT,211.03,295.76,59.991,1439703904,"201051344000983","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,218411.6,218411.6,10900,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704037,401369.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.46,59.954,1439703904,"201051344000917","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,220994.4,220994.4,10912,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704039,401370.00
08/16/2015 01:45,2,0.000,ALERT,211.25,294.86,60.002,1439703904,"201051344000648","174011321042388",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,216242.8,216242.8,10899,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704041,401371.00
08/16/2015 01:45,2,0.000,ALERT,211.03,295.46,59.986,1439703904,"201051344001093","174011321042388",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,219196.0,219196.0,10897,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704043,401372.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.16,59.986,1439703904,"201051344000645","174011321042388",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,217241.9,217241.9,10902,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704044,401373.00
08/16/2015 01:45,2,0.000,ALERT,212.38,295.76,59.954,1439703904,"274151322000085","174011321042388",0.00,23.80,0,294.56,298.17,0.0,0.0,0.000,496505.9,496505.9,12147,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704046,401374.00
08/16/2015 01:45,2,0.000,ALERT,211.25,294.86,59.975,1439703904,"201051344000651","174011321042388",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,216443.9,216443.9,10879,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704048,401375.00
08/16/2015 01:45,2,0.000,ALERT,211.25,295.16,59.986,1439703904,"201051344000867","174011321042388",0.00,23.80,0,293.96,298.47,0.0,0.0,0.000,209198.2,209198.2,10902,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704050,401376.00
08/16/2015 01:45,2,0.000,ALERT,211.03,296.06,59.986,1439703904,"201051344001230","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,220080.9,220080.9,10914,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704051,401377.00
08/16/2015 01:45,2,0.000,ALERT,211.48,295.76,59.996,1439703904,"201051344000576","174011321042388",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,216382.0,216382.0,10921,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704053,401378.00
08/16/2015 01:45,2,0.000,ALERT,211.03,296.06,59.986,1439703904,"201051344000579","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,223368.5,223368.5,10877,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704055,401379.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401380.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401381.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401382.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401383.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401384.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401385.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401386.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401387.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401388.00
08/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439703904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439704784,401389.00
08/16/2015 02:00,2,0.000,ALERT,211.25,296.06,59.991,1439704803,"201051344000955","174011321042388",0.00,23.30,0,293.66,297.57,0.0,0.0,0.000,221839.7,221839.7,10891,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704879,401390.00
08/16/2015 02:00,2,0.000,ALERT,212.83,297.26,59.996,1439704803,"274151322000095","174011321042388",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,521401.4,521401.4,11790,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704880,401391.00
08/16/2015 02:00,2,0.000,ALERT,211.48,296.66,59.996,1439704803,"201051344000868","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,208691.5,208691.5,10904,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704882,401392.00
08/16/2015 02:00,2,0.000,ALERT,212.16,296.06,60.012,1439704803,"201051344000853","174011321042388",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,215164.6,215164.6,10906,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704884,401393.00
08/16/2015 02:00,2,0.000,ALERT,211.93,296.96,60.002,1439704803,"201051344000582","174011321042388",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,214220.4,214220.4,10877,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704886,401394.00
08/16/2015 02:00,2,0.000,ALERT,211.48,295.76,59.991,1439704803,"201051344000469","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,210416.8,210416.8,10901,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704888,401395.00
08/16/2015 02:00,2,0.000,ALERT,211.48,295.76,59.991,1439704803,"201051344000988","174011321042388",0.00,23.30,0,291.25,297.26,0.0,0.0,0.000,209491.6,209491.6,10885,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704889,401396.00
08/16/2015 02:00,2,0.000,ALERT,211.48,295.76,59.986,1439704803,"201051344001158","174011321042388",0.00,23.00,0,293.06,296.96,0.0,0.0,0.000,215167.1,215167.1,10884,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704891,401397.00
08/16/2015 02:00,2,0.000,ALERT,211.70,295.76,59.996,1439704803,"201051344001025","174011321042388",0.00,22.80,0,293.36,298.17,0.0,0.0,0.000,219630.1,219630.1,10882,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704893,401398.00
08/16/2015 02:00,2,0.000,ALERT,211.93,296.66,59.986,1439704803,"201051344000569","174011321042388",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,222915.5,222915.5,10908,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704895,401399.00
08/16/2015 02:00,2,0.000,ALERT,213.29,295.76,59.981,1439704803,"274151322000094","174011321042388",0.00,23.50,0,293.66,297.26,0.0,0.0,0.000,398766.3,398766.3,12309,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704897,401400.00
08/16/2015 02:00,2,0.000,ALERT,211.70,296.36,59.986,1439704803,"201051344000458","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,218585.0,218585.0,10899,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704899,401401.00
08/16/2015 02:00,2,0.000,ALERT,213.29,296.36,60.007,1439704803,"274151322000087","174011321042388",0.00,24.00,0,293.36,297.26,0.0,0.0,0.000,470671.8,470671.8,11717,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704901,401402.00
08/16/2015 02:00,2,0.000,ALERT,212.83,297.26,59.981,1439704803,"274151322000052","174011321042388",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,503260.1,503260.1,12139,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704902,401403.00
08/16/2015 02:00,2,0.000,ALERT,212.16,296.66,60.012,1439704803,"201051344001145","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,223594.1,223594.1,10905,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704904,401404.00
08/16/2015 02:00,2,0.000,ALERT,212.16,296.66,59.986,1439704803,"201051344000685","174011321042388",0.00,23.30,0,293.96,297.57,0.0,0.0,0.000,222301.8,222301.8,10905,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704906,401405.00
08/16/2015 02:00,2,0.000,ALERT,212.61,296.06,59.949,1439704803,"274151322000088","174011321042388",0.00,24.00,0,293.96,297.87,0.0,0.0,0.000,483025.9,483025.9,11744,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704908,401406.00
08/16/2015 02:00,2,0.000,ALERT,211.93,296.66,59.986,1439704803,"201051344000438","174011321042388",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,222289.8,222289.8,10878,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704910,401407.00
08/16/2015 02:00,2,0.000,ALERT,211.48,296.36,60.007,1439704803,"201051344001135","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,213830.1,213830.1,10857,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704911,401408.00
08/16/2015 02:00,2,0.000,ALERT,211.93,295.76,59.986,1439704803,"201051344000417","174011321042388",0.00,23.30,0,293.36,296.96,0.0,0.0,0.000,217365.8,217365.8,10876,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704913,401409.00
08/16/2015 02:00,2,0.000,ALERT,211.48,296.66,59.975,1439704803,"201051344000594","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,219172.0,219172.0,10900,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704915,401410.00
08/16/2015 02:00,2,0.000,ALERT,213.06,296.96,59.981,1439704803,"274151322000083","174011321042388",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,499098.2,499098.2,12169,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704917,401411.00
08/16/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1439704803,"201051344000585","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,218696.9,218696.9,10879,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704919,401412.00
08/16/2015 02:00,2,0.000,ALERT,212.83,296.96,59.970,1439704803,"274151322000054","174011321042388",0.00,24.30,0,293.96,298.47,0.0,0.0,0.000,493898.4,493898.4,11733,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704920,401413.00
08/16/2015 02:00,2,0.000,ALERT,211.93,296.06,59.975,1439704803,"201051344001203","174011321042388",0.00,23.30,0,293.96,299.67,0.0,0.0,0.000,219523.9,219523.9,10892,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704922,401414.00
08/16/2015 02:00,2,0.000,ALERT,211.48,296.36,59.959,1439704803,"201051344000646","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,215772.1,215772.1,10874,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704924,401415.00
08/16/2015 02:00,2,0.000,ALERT,213.51,295.46,59.954,1439704803,"274151322000068","174011321042388",0.00,24.30,0,293.36,296.96,0.0,0.0,0.000,398063.3,398063.3,11920,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704926,401416.00
08/16/2015 02:00,2,0.000,ALERT,213.74,296.06,59.965,1439704803,"274151322000076","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,527556.6,527556.6,12155,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704928,401417.00
08/16/2015 02:00,2,0.000,ALERT,211.70,296.96,59.975,1439704803,"201051344000890","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,220479.7,220479.7,10887,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704929,401418.00
08/16/2015 02:00,2,0.000,ALERT,211.70,296.06,59.933,1439704803,"201051344000900","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,221500.2,221500.2,10923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704931,401419.00
08/16/2015 02:00,2,0.000,ALERT,212.16,295.76,59.965,1439704803,"201051344000633","174011321042388",0.00,23.00,0,291.55,296.66,0.0,0.0,0.000,210258.1,210258.1,10915,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704933,401420.00
