ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 02:00,2,0.000,ALERT,211.70,296.66,59.938,1439704803,"201051344000983","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,218411.6,218411.6,10902,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704935,401421.00
08/16/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1439704803,"201051344000917","174011321042388",0.00,24.00,0,292.46,297.26,0.0,0.0,0.000,220994.4,220994.4,10914,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704937,401422.00
08/16/2015 02:00,2,0.000,ALERT,212.16,296.06,59.975,1439704803,"201051344000648","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,216242.8,216242.8,10901,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704938,401423.00
08/16/2015 02:00,2,0.000,ALERT,211.93,296.66,59.975,1439704803,"201051344001093","174011321042388",0.00,23.50,0,293.66,297.57,0.0,0.0,0.000,219196.0,219196.0,10899,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704940,401424.00
08/16/2015 02:00,2,0.000,ALERT,212.16,296.06,59.970,1439704803,"201051344000645","174011321042388",0.00,23.50,0,293.36,297.57,0.0,0.0,0.000,217241.9,217241.9,10904,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704942,401425.00
08/16/2015 02:00,2,0.000,ALERT,213.29,296.66,59.970,1439704803,"274151322000085","174011321042388",0.00,23.80,0,293.96,297.87,0.0,0.0,0.000,496505.9,496505.9,12149,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704944,401426.00
08/16/2015 02:00,2,0.000,ALERT,212.16,295.76,59.975,1439704803,"201051344000651","174011321042388",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,216443.9,216443.9,10881,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704946,401427.00
08/16/2015 02:00,2,0.000,ALERT,211.93,296.06,59.975,1439704803,"201051344000867","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,209198.2,209198.2,10904,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439704947,401428.00
08/16/2015 02:00,2,0.000,ALERT,211.70,296.96,59.949,1439704803,"201051344001230","174011321042388",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,220080.9,220080.9,10916,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704949,401429.00
08/16/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1439704803,"201051344000576","174011321042388",0.00,23.00,0,293.66,297.57,0.0,0.0,0.000,216382.0,216382.0,10923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704951,401430.00
08/16/2015 02:00,2,0.000,ALERT,211.70,296.96,59.981,1439704803,"201051344000579","174011321042388",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,223368.5,223368.5,10879,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439704953,401431.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401432.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401433.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401434.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401435.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401436.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401437.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401438.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401439.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401440.00
08/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439704803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439705683,401441.00
08/16/2015 02:15,2,0.000,ALERT,211.48,296.66,59.959,1439705703,"201051344000955","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,221839.7,221839.7,10893,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705779,401442.00
08/16/2015 02:15,2,0.000,ALERT,213.06,297.57,59.954,1439705703,"274151322000095","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,521401.4,521401.4,11792,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705781,401443.00
08/16/2015 02:15,2,0.000,ALERT,211.70,296.96,59.959,1439705703,"201051344000868","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,208691.5,208691.5,10906,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705783,401444.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1439705703,"201051344000853","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,215164.6,215164.6,10908,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705785,401445.00
08/16/2015 02:15,2,0.000,ALERT,212.38,297.57,59.981,1439705703,"201051344000582","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,214220.4,214220.4,10879,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705786,401446.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.06,59.954,1439705703,"201051344000469","174011321042388",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,210416.8,210416.8,10903,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705788,401447.00
08/16/2015 02:15,2,0.000,ALERT,211.70,296.66,59.970,1439705703,"201051344000988","174011321042388",0.00,23.30,0,291.25,297.26,0.0,0.0,0.000,209491.6,209491.6,10887,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705790,401448.00
08/16/2015 02:15,2,0.000,ALERT,211.70,296.06,59.954,1439705703,"201051344001158","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,215167.1,215167.1,10886,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705792,401449.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.06,59.965,1439705703,"201051344001025","174011321042388",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,219630.1,219630.1,10884,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705794,401450.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.96,59.965,1439705703,"201051344000569","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,222915.5,222915.5,10910,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705796,401451.00
08/16/2015 02:15,2,0.000,ALERT,213.29,296.36,59.981,1439705703,"274151322000094","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,398766.3,398766.3,12311,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705798,401452.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.66,59.954,1439705703,"201051344000458","174011321042388",0.00,23.80,0,293.66,298.77,0.0,0.0,0.000,218585.0,218585.0,10901,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705799,401453.00
08/16/2015 02:15,2,0.000,ALERT,213.29,296.36,59.959,1439705703,"274151322000087","174011321042388",0.00,24.00,0,292.46,297.87,0.0,0.0,0.000,470671.8,470671.8,11719,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705801,401454.00
08/16/2015 02:15,2,0.000,ALERT,213.29,296.36,59.959,1439705703,"274151322000052","174011321042388",0.00,24.00,0,292.76,298.77,0.0,0.0,0.000,503260.1,503260.1,12141,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705803,401455.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.96,59.949,1439705703,"201051344001145","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,223594.1,223594.1,10907,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705805,401456.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.66,59.954,1439705703,"201051344000685","174011321042388",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,222301.8,222301.8,10907,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705807,401457.00
08/16/2015 02:15,2,0.000,ALERT,213.06,296.66,59.954,1439705703,"274151322000088","174011321042388",0.00,24.00,0,293.36,298.17,0.0,0.0,0.000,483025.9,483025.9,11746,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705808,401458.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.96,59.954,1439705703,"201051344000438","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,222289.8,222289.8,10880,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705810,401459.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.66,59.949,1439705703,"201051344001135","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,213830.1,213830.1,10859,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705812,401460.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.06,59.949,1439705703,"201051344000417","174011321042388",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,217365.8,217365.8,10878,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705814,401461.00
08/16/2015 02:15,2,0.000,ALERT,211.93,297.26,59.959,1439705703,"201051344000594","174011321042388",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,219172.0,219172.0,10902,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705815,401462.00
08/16/2015 02:15,2,0.000,ALERT,213.29,296.66,59.949,1439705703,"274151322000083","174011321042388",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,499098.2,499098.2,12171,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705817,401463.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.66,59.928,1439705703,"201051344000585","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,218696.9,218696.9,10881,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705819,401464.00
08/16/2015 02:15,2,0.000,ALERT,213.29,296.96,59.944,1439705703,"274151322000054","174011321042388",0.00,24.30,0,293.36,298.77,0.0,0.0,0.000,493898.4,493898.4,11735,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705821,401465.00
08/16/2015 02:15,2,0.000,ALERT,212.16,296.36,59.954,1439705703,"201051344001203","174011321042388",0.00,23.30,0,293.36,299.97,0.0,0.0,0.000,219523.9,219523.9,10894,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705823,401466.00
08/16/2015 02:15,2,0.000,ALERT,211.70,296.66,59.965,1439705703,"201051344000646","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,215772.1,215772.1,10876,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705824,401467.00
08/16/2015 02:15,2,0.000,ALERT,214.19,296.06,59.928,1439705703,"274151322000068","174011321042388",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,398063.3,398063.3,11922,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705826,401468.00
08/16/2015 02:15,2,0.000,ALERT,213.96,297.26,59.949,1439705703,"274151322000076","174011321042388",0.00,23.80,0,293.06,298.47,0.0,0.0,0.000,527556.6,527556.6,12157,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705828,401469.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.96,59.928,1439705703,"201051344000890","174011321042388",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,220479.7,220479.7,10889,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705830,401470.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.66,59.954,1439705703,"201051344000900","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,221500.2,221500.2,10925,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705832,401471.00
08/16/2015 02:15,2,0.000,ALERT,212.61,296.06,59.975,1439705703,"201051344000633","174011321042388",0.00,22.80,0,291.55,296.96,0.0,0.0,0.000,210258.1,210258.1,10917,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705833,401472.00
08/16/2015 02:15,2,0.000,ALERT,212.16,296.96,59.949,1439705703,"201051344000983","174011321042388",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,218411.6,218411.6,10904,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705835,401473.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.36,59.959,1439705703,"201051344000917","174011321042388",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,220994.4,220994.4,10916,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705837,401474.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.06,59.954,1439705703,"201051344000648","174011321042388",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,216242.8,216242.8,10903,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705839,401475.00
08/16/2015 02:15,2,0.000,ALERT,212.16,296.96,59.954,1439705703,"201051344001093","174011321042388",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,219196.0,219196.0,10901,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705841,401476.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.06,59.954,1439705703,"201051344000645","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,217241.9,217241.9,10906,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705843,401477.00
08/16/2015 02:15,2,0.000,ALERT,213.51,296.66,59.949,1439705703,"274151322000085","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,496505.9,496505.9,12151,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705844,401478.00
08/16/2015 02:15,2,0.000,ALERT,212.16,296.36,59.965,1439705703,"201051344000651","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,216443.9,216443.9,10883,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705846,401479.00
08/16/2015 02:15,2,0.000,ALERT,212.16,296.36,59.959,1439705703,"201051344000867","174011321042388",0.00,23.50,0,293.06,298.47,0.0,0.0,0.000,209198.2,209198.2,10906,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705848,401480.00
08/16/2015 02:15,2,0.000,ALERT,211.93,296.96,59.954,1439705703,"201051344001230","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,220080.9,220080.9,10918,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439705850,401481.00
08/16/2015 02:15,2,0.000,ALERT,212.38,296.96,59.959,1439705703,"201051344000576","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,216382.0,216382.0,10925,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705852,401482.00
08/16/2015 02:15,2,0.000,ALERT,211.70,296.96,59.991,1439705703,"201051344000579","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,223368.5,223368.5,10881,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439705854,401483.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401484.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401485.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401486.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401487.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401488.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401489.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401490.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401491.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401492.00
08/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439705703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439706583,401493.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.66,59.996,1439706603,"201051344000955","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,221839.7,221839.7,10895,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706678,401494.00
08/16/2015 02:30,2,0.000,ALERT,213.29,297.87,59.991,1439706603,"274151322000095","174011321042388",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,521401.4,521401.4,11794,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706680,401495.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.66,59.991,1439706603,"201051344000868","174011321042388",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,208691.5,208691.5,10908,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706682,401496.00
08/16/2015 02:30,2,0.000,ALERT,212.16,296.06,59.959,1439706603,"201051344000853","174011321042388",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,215164.6,215164.6,10910,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706684,401497.00
08/16/2015 02:30,2,0.000,ALERT,212.38,297.26,59.996,1439706603,"201051344000582","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,214220.4,214220.4,10881,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706686,401498.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.06,59.991,1439706603,"201051344000469","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,210416.8,210416.8,10905,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706687,401499.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.36,59.996,1439706603,"201051344000988","174011321042388",0.00,23.30,0,291.85,297.87,0.0,0.0,0.000,209491.6,209491.6,10889,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706689,401500.00
08/16/2015 02:30,2,0.000,ALERT,211.70,295.76,59.996,1439706603,"201051344001158","174011321042388",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,215167.1,215167.1,10888,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706691,401501.00
08/16/2015 02:30,2,0.000,ALERT,211.70,295.76,60.028,1439706603,"201051344001025","174011321042388",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,219630.1,219630.1,10886,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706693,401502.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.66,60.002,1439706603,"201051344000569","174011321042388",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,222915.5,222915.5,10912,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706695,401503.00
08/16/2015 02:30,2,0.000,ALERT,213.06,296.06,59.959,1439706603,"274151322000094","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,398766.3,398766.3,12313,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706697,401504.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.36,60.028,1439706603,"201051344000458","174011321042388",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,218585.0,218585.0,10903,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706699,401505.00
08/16/2015 02:30,2,0.000,ALERT,213.29,296.06,59.975,1439706603,"274151322000087","174011321042388",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,470671.8,470671.8,11721,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706700,401506.00
08/16/2015 02:30,2,0.000,ALERT,213.06,296.06,60.023,1439706603,"274151322000052","174011321042388",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,503260.1,503260.1,12143,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706702,401507.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.36,59.965,1439706603,"201051344001145","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,223594.1,223594.1,10909,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706704,401508.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.36,59.991,1439706603,"201051344000685","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,222301.8,222301.8,10909,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706706,401509.00
08/16/2015 02:30,2,0.000,ALERT,212.61,297.57,59.991,1439706603,"274151322000088","174011321042388",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,483025.9,483025.9,11748,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706708,401510.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.36,59.996,1439706603,"201051344000438","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,222289.8,222289.8,10882,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706709,401511.00
08/16/2015 02:30,2,0.000,ALERT,211.48,296.36,59.991,1439706603,"201051344001135","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,213830.1,213830.1,10861,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706711,401512.00
08/16/2015 02:30,2,0.000,ALERT,211.70,295.46,59.986,1439706603,"201051344000417","174011321042388",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,217365.8,217365.8,10880,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706713,401513.00
08/16/2015 02:30,2,0.000,ALERT,211.48,296.96,59.991,1439706603,"201051344000594","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,219172.0,219172.0,10904,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706715,401514.00
08/16/2015 02:30,2,0.000,ALERT,213.06,297.57,59.954,1439706603,"274151322000083","174011321042388",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,499098.2,499098.2,12173,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706717,401515.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.66,59.991,1439706603,"201051344000585","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,218696.9,218696.9,10883,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706718,401516.00
08/16/2015 02:30,2,0.000,ALERT,213.06,296.66,59.975,1439706603,"274151322000054","174011321042388",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,493898.4,493898.4,11737,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706720,401517.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.36,59.991,1439706603,"201051344001203","174011321042388",0.00,23.00,0,294.26,300.27,0.0,0.0,0.000,219523.9,219523.9,10896,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706722,401518.00
08/16/2015 02:30,2,0.000,ALERT,211.48,296.66,59.970,1439706603,"201051344000646","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,215772.1,215772.1,10878,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706724,401519.00
08/16/2015 02:30,2,0.000,ALERT,213.51,295.76,59.986,1439706603,"274151322000068","174011321042388",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,398063.3,398063.3,11924,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706726,401520.00
08/16/2015 02:30,2,0.000,ALERT,213.51,296.36,59.996,1439706603,"274151322000076","174011321042388",0.00,23.80,0,293.96,298.77,0.0,0.0,0.000,527556.6,527556.6,12159,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706727,401521.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.96,59.996,1439706603,"201051344000890","174011321042388",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,220479.7,220479.7,10891,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706729,401522.00
08/16/2015 02:30,2,0.000,ALERT,211.48,296.36,60.028,1439706603,"201051344000900","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,221500.2,221500.2,10927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706731,401523.00
08/16/2015 02:30,2,0.000,ALERT,212.16,295.76,59.991,1439706603,"201051344000633","174011321042388",0.00,22.80,0,292.16,297.26,0.0,0.0,0.000,210258.1,210258.1,10919,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706733,401524.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.66,59.944,1439706603,"201051344000983","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,218411.6,218411.6,10906,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439706735,401525.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.06,60.002,1439706603,"201051344000917","174011321042388",0.00,23.80,0,293.06,297.87,0.0,0.0,0.000,220994.4,220994.4,10918,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706736,401526.00
08/16/2015 02:30,2,0.000,ALERT,211.93,295.76,59.949,1439706603,"201051344000648","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,216242.8,216242.8,10905,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706738,401527.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.66,60.012,1439706603,"201051344001093","174011321042388",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,219196.0,219196.0,10903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706740,401528.00
08/16/2015 02:30,2,0.000,ALERT,212.16,296.06,60.028,1439706603,"201051344000645","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,217241.9,217241.9,10908,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706742,401529.00
08/16/2015 02:30,2,0.000,ALERT,213.06,297.26,59.981,1439706603,"274151322000085","174011321042388",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,496505.9,496505.9,12153,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706744,401530.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.06,59.981,1439706603,"201051344000651","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,216443.9,216443.9,10885,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706745,401531.00
08/16/2015 02:30,2,0.000,ALERT,211.93,296.06,59.986,1439706603,"201051344000867","174011321042388",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,209198.2,209198.2,10908,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706747,401532.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.96,59.981,1439706603,"201051344001230","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,220080.9,220080.9,10920,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706749,401533.00
08/16/2015 02:30,2,0.000,ALERT,212.16,296.96,59.970,1439706603,"201051344000576","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,216382.0,216382.0,10927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706751,401534.00
08/16/2015 02:30,2,0.000,ALERT,211.70,296.96,59.938,1439706603,"201051344000579","174011321042388",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,223368.5,223368.5,10883,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439706753,401535.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401536.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401537.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401538.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401539.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401540.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401541.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401542.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401543.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401544.00
08/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439706603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439707483,401545.00
08/16/2015 02:45,2,0.000,ALERT,211.70,296.96,59.991,1439707503,"201051344000955","174011321042388",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,221839.7,221839.7,10897,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707578,401546.00
08/16/2015 02:45,2,0.000,ALERT,213.29,297.57,59.981,1439707503,"274151322000095","174011321042388",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,521401.4,521401.4,11796,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707580,401547.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.96,59.986,1439707503,"201051344000868","174011321042388",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,208691.5,208691.5,10910,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707581,401548.00
08/16/2015 02:45,2,0.000,ALERT,212.38,296.36,59.975,1439707503,"201051344000853","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,215164.6,215164.6,10912,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707583,401549.00
08/16/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1439707503,"201051344000582","174011321042388",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,214220.4,214220.4,10883,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707585,401550.00
08/16/2015 02:45,2,0.000,ALERT,211.70,296.06,60.007,1439707503,"201051344000469","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,210416.8,210416.8,10907,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707587,401551.00
08/16/2015 02:45,2,0.000,ALERT,211.70,296.36,59.986,1439707503,"201051344000988","174011321042388",0.00,23.00,0,292.16,298.17,0.0,0.0,0.000,209491.6,209491.6,10891,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707589,401552.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.36,59.986,1439707503,"201051344001158","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,215167.1,215167.1,10890,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707590,401553.00
08/16/2015 02:45,2,0.000,ALERT,211.70,295.76,59.981,1439707503,"201051344001025","174011321042388",0.00,22.50,0,293.96,299.37,0.0,0.0,0.000,219630.1,219630.1,10888,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707592,401554.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.96,59.981,1439707503,"201051344000569","174011321042388",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,222915.5,222915.5,10914,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707594,401555.00
08/16/2015 02:45,2,0.000,ALERT,213.29,296.36,59.975,1439707503,"274151322000094","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,398766.3,398766.3,12315,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707596,401556.00
08/16/2015 02:45,2,0.000,ALERT,211.70,296.36,59.965,1439707503,"201051344000458","174011321042388",0.00,23.50,0,294.26,299.37,0.0,0.0,0.000,218585.0,218585.0,10905,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707598,401557.00
08/16/2015 02:45,2,0.000,ALERT,213.06,296.66,59.991,1439707503,"274151322000087","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,470671.8,470671.8,11723,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707600,401558.00
08/16/2015 02:45,2,0.000,ALERT,213.06,296.36,60.002,1439707503,"274151322000052","174011321042388",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,503260.1,503260.1,12145,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707602,401559.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1439707503,"201051344001145","174011321042388",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,223594.1,223594.1,10911,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707604,401560.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.66,59.986,1439707503,"201051344000685","174011321042388",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,222301.8,222301.8,10911,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707606,401561.00
08/16/2015 02:45,2,0.000,ALERT,212.61,296.96,59.986,1439707503,"274151322000088","174011321042388",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,483025.9,483025.9,11750,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707607,401562.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.66,59.991,1439707503,"201051344000438","174011321042388",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,222289.8,222289.8,10884,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707609,401563.00
08/16/2015 02:45,2,0.000,ALERT,211.48,296.66,59.981,1439707503,"201051344001135","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,213830.1,213830.1,10863,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707611,401564.00
08/16/2015 02:45,2,0.000,ALERT,211.93,295.76,59.981,1439707503,"201051344000417","174011321042388",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,217365.8,217365.8,10882,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707613,401565.00
08/16/2015 02:45,2,0.000,ALERT,211.48,296.96,59.986,1439707503,"201051344000594","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,219172.0,219172.0,10906,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707615,401566.00
08/16/2015 02:45,2,0.000,ALERT,213.06,297.57,59.981,1439707503,"274151322000083","174011321042388",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,499098.2,499098.2,12175,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707616,401567.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.66,59.970,1439707503,"201051344000585","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,218696.9,218696.9,10885,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707618,401568.00
08/16/2015 02:45,2,0.000,ALERT,213.06,297.26,60.002,1439707503,"274151322000054","174011321042388",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,493898.4,493898.4,11739,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707620,401569.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.36,59.986,1439707503,"201051344001203","174011321042388",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,219523.9,219523.9,10898,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707622,401570.00
