ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 02:45,2,0.000,ALERT,211.70,296.66,59.981,1439707503,"201051344000646","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,215772.1,215772.1,10880,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707624,401571.00
08/16/2015 02:45,2,0.000,ALERT,213.51,296.06,59.981,1439707503,"274151322000068","174011321042388",0.00,24.30,0,294.26,297.87,0.0,0.0,0.000,398063.3,398063.3,11926,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707625,401572.00
08/16/2015 02:45,2,0.000,ALERT,213.74,296.96,59.933,1439707503,"274151322000076","174011321042388",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,527556.6,527556.6,12161,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707627,401573.00
08/16/2015 02:45,2,0.000,ALERT,211.93,297.26,59.981,1439707503,"201051344000890","174011321042388",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,220479.7,220479.7,10893,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707629,401574.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.66,59.975,1439707503,"201051344000900","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,221500.2,221500.2,10929,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707631,401575.00
08/16/2015 02:45,2,0.000,ALERT,212.61,296.06,59.986,1439707503,"201051344000633","174011321042388",0.00,22.80,0,292.46,297.57,0.0,0.0,0.000,210258.1,210258.1,10921,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707633,401576.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.66,59.981,1439707503,"201051344000983","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,218411.6,218411.6,10908,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707634,401577.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.36,59.975,1439707503,"201051344000917","174011321042388",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,220994.4,220994.4,10920,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707636,401578.00
08/16/2015 02:45,2,0.000,ALERT,212.38,296.36,59.975,1439707503,"201051344000648","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,216242.8,216242.8,10907,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707638,401579.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.96,59.975,1439707503,"201051344001093","174011321042388",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,219196.0,219196.0,10905,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707640,401580.00
08/16/2015 02:45,2,0.000,ALERT,212.38,296.36,59.965,1439707503,"201051344000645","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,217241.9,217241.9,10910,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707642,401581.00
08/16/2015 02:45,2,0.000,ALERT,213.29,297.26,59.944,1439707503,"274151322000085","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,496505.9,496505.9,12155,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707643,401582.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.06,59.970,1439707503,"201051344000651","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,216443.9,216443.9,10887,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707645,401583.00
08/16/2015 02:45,2,0.000,ALERT,212.16,296.36,59.970,1439707503,"201051344000867","174011321042388",0.00,23.50,0,293.96,299.07,0.0,0.0,0.000,209198.2,209198.2,10910,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707647,401584.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.96,59.970,1439707503,"201051344001230","174011321042388",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,220080.9,220080.9,10922,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707649,401585.00
08/16/2015 02:45,2,0.000,ALERT,212.38,296.96,59.975,1439707503,"201051344000576","174011321042388",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,216382.0,216382.0,10929,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439707651,401586.00
08/16/2015 02:45,2,0.000,ALERT,211.93,296.96,59.970,1439707503,"201051344000579","174011321042388",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,223368.5,223368.5,10885,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439707652,401587.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401588.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401589.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401590.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401591.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401592.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401593.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401594.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401595.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401596.00
08/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439707503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439708383,401597.00
08/16/2015 03:00,2,0.000,ALERT,211.03,296.06,59.938,1439708404,"201051344000955","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,221839.7,221839.7,10899,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708480,401598.00
08/16/2015 03:00,2,0.000,ALERT,212.83,297.26,59.981,1439708404,"274151322000095","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,521401.4,521401.4,11798,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708482,401599.00
08/16/2015 03:00,2,0.000,ALERT,211.25,296.36,59.965,1439708404,"201051344000868","174011321042388",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,208691.5,208691.5,10912,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708483,401600.00
08/16/2015 03:00,2,0.000,ALERT,211.93,295.76,59.981,1439708404,"201051344000853","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,215164.6,215164.6,10914,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708485,401601.00
08/16/2015 03:00,2,0.000,ALERT,211.93,296.96,60.018,1439708404,"201051344000582","174011321042388",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,214220.4,214220.4,10885,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708487,401602.00
08/16/2015 03:00,2,0.000,ALERT,211.48,295.76,59.970,1439708404,"201051344000469","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,210416.8,210416.8,10909,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708489,401603.00
08/16/2015 03:00,2,0.000,ALERT,211.25,295.76,59.970,1439708404,"201051344000988","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,209491.6,209491.6,10893,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708491,401604.00
08/16/2015 03:00,2,0.000,ALERT,211.48,295.76,59.986,1439708404,"201051344001158","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,215167.1,215167.1,10892,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708493,401605.00
08/16/2015 03:00,2,0.000,ALERT,211.25,295.16,59.975,1439708404,"201051344001025","174011321042388",0.00,22.30,0,293.36,299.07,0.0,0.0,0.000,219630.1,219630.1,10890,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708495,401606.00
08/16/2015 03:00,2,0.000,ALERT,211.25,296.36,59.975,1439708404,"201051344000569","174011321042388",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,222915.5,222915.5,10916,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708497,401607.00
08/16/2015 03:00,2,0.000,ALERT,212.83,296.36,59.959,1439708404,"274151322000094","174011321042388",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,398766.3,398766.3,12317,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708498,401608.00
08/16/2015 03:00,2,0.000,ALERT,211.25,296.06,59.975,1439708404,"201051344000458","174011321042388",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,218585.0,218585.0,10907,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708500,401609.00
08/16/2015 03:00,2,0.000,ALERT,212.83,296.36,59.965,1439708404,"274151322000087","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,470671.8,470671.8,11725,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708502,401610.00
08/16/2015 03:00,2,0.000,ALERT,212.61,296.06,59.975,1439708404,"274151322000052","174011321042388",0.00,23.80,0,293.36,298.77,0.0,0.0,0.000,503260.1,503260.1,12147,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708504,401611.00
08/16/2015 03:00,2,0.000,ALERT,211.70,296.36,59.986,1439708404,"201051344001145","174011321042388",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,223594.1,223594.1,10913,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708506,401612.00
08/16/2015 03:00,2,0.000,ALERT,211.93,296.06,59.981,1439708404,"201051344000685","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,222301.8,222301.8,10913,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708507,401613.00
08/16/2015 03:00,2,0.000,ALERT,212.38,296.66,59.981,1439708404,"274151322000088","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,483025.9,483025.9,11752,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708509,401614.00
08/16/2015 03:00,2,0.000,ALERT,211.48,296.06,60.018,1439708404,"201051344000438","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,222289.8,222289.8,10886,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708511,401615.00
08/16/2015 03:00,2,0.000,ALERT,211.25,296.06,59.975,1439708404,"201051344001135","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,213830.1,213830.1,10865,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708513,401616.00
08/16/2015 03:00,2,0.000,ALERT,211.70,295.46,59.970,1439708404,"201051344000417","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,217365.8,217365.8,10884,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708515,401617.00
08/16/2015 03:00,2,0.000,ALERT,211.03,296.36,59.981,1439708404,"201051344000594","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,219172.0,219172.0,10908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708516,401618.00
08/16/2015 03:00,2,0.000,ALERT,212.61,296.66,59.981,1439708404,"274151322000083","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,499098.2,499098.2,12177,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708518,401619.00
08/16/2015 03:00,2,0.000,ALERT,211.70,296.36,59.975,1439708404,"201051344000585","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,218696.9,218696.9,10887,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708520,401620.00
08/16/2015 03:00,2,0.000,ALERT,212.83,296.66,59.986,1439708404,"274151322000054","174011321042388",0.00,24.00,0,293.96,299.07,0.0,0.0,0.000,493898.4,493898.4,11741,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708522,401621.00
08/16/2015 03:00,2,0.000,ALERT,211.70,295.46,60.018,1439708404,"201051344001203","174011321042388",0.00,22.80,0,293.96,300.27,0.0,0.0,0.000,219523.9,219523.9,10900,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708523,401622.00
08/16/2015 03:00,2,0.000,ALERT,211.03,295.76,59.975,1439708404,"201051344000646","174011321042388",0.00,22.80,0,293.36,298.17,0.0,0.0,0.000,215772.1,215772.1,10882,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708525,401623.00
08/16/2015 03:00,2,0.000,ALERT,213.29,295.76,59.981,1439708404,"274151322000068","174011321042388",0.00,24.00,0,293.06,297.57,0.0,0.0,0.000,398063.3,398063.3,11928,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708527,401624.00
08/16/2015 03:00,2,0.000,ALERT,213.06,295.76,59.981,1439708404,"274151322000076","174011321042388",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,527556.6,527556.6,12163,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708529,401625.00
08/16/2015 03:00,2,0.000,ALERT,211.48,296.66,59.986,1439708404,"201051344000890","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,220479.7,220479.7,10895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708531,401626.00
08/16/2015 03:00,2,0.000,ALERT,211.25,295.76,59.981,1439708404,"201051344000900","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,221500.2,221500.2,10931,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708533,401627.00
08/16/2015 03:00,2,0.000,ALERT,211.70,295.46,60.023,1439708404,"201051344000633","174011321042388",0.00,22.50,0,292.16,297.57,0.0,0.0,0.000,210258.1,210258.1,10923,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708535,401628.00
08/16/2015 03:00,2,0.000,ALERT,211.48,296.36,59.981,1439708404,"201051344000983","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,218411.6,218411.6,10910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708536,401629.00
08/16/2015 03:00,2,0.000,ALERT,211.48,295.46,59.986,1439708404,"201051344000917","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,220994.4,220994.4,10922,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708538,401630.00
08/16/2015 03:00,2,0.000,ALERT,211.70,295.46,60.002,1439708404,"201051344000648","174011321042388",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,216242.8,216242.8,10909,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708540,401631.00
08/16/2015 03:00,2,0.000,ALERT,211.48,296.06,59.975,1439708404,"201051344001093","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,219196.0,219196.0,10907,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708542,401632.00
08/16/2015 03:00,2,0.000,ALERT,211.93,295.76,59.986,1439708404,"201051344000645","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,217241.9,217241.9,10912,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708544,401633.00
08/16/2015 03:00,2,0.000,ALERT,213.06,296.36,60.018,1439708404,"274151322000085","174011321042388",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,496505.9,496505.9,12157,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708545,401634.00
08/16/2015 03:00,2,0.000,ALERT,211.70,295.46,59.981,1439708404,"201051344000651","174011321042388",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,216443.9,216443.9,10889,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708547,401635.00
08/16/2015 03:00,2,0.000,ALERT,211.70,295.76,59.991,1439708404,"201051344000867","174011321042388",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,209198.2,209198.2,10912,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708549,401636.00
08/16/2015 03:00,2,0.000,ALERT,211.48,296.66,59.981,1439708404,"201051344001230","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,220080.9,220080.9,10924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708551,401637.00
08/16/2015 03:00,2,0.000,ALERT,211.93,296.66,59.986,1439708404,"201051344000576","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,216382.0,216382.0,10931,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439708553,401638.00
08/16/2015 03:00,2,0.000,ALERT,211.25,296.36,59.981,1439708404,"201051344000579","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,223368.5,223368.5,10887,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439708554,401639.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401640.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401641.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401642.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401643.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401644.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401645.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401646.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401647.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401648.00
08/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439708404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439709284,401649.00
08/16/2015 03:15,2,0.000,ALERT,211.25,295.46,59.975,1439709303,"201051344000955","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,221839.7,221839.7,10901,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709378,401650.00
08/16/2015 03:15,2,0.000,ALERT,212.61,296.36,59.975,1439709303,"274151322000095","174011321042388",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,521401.4,521401.4,11800,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709380,401651.00
08/16/2015 03:15,2,0.000,ALERT,211.48,296.06,59.991,1439709303,"201051344000868","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,208691.5,208691.5,10914,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709382,401652.00
08/16/2015 03:15,2,0.000,ALERT,212.16,295.16,59.996,1439709303,"201051344000853","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,215164.6,215164.6,10916,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709384,401653.00
08/16/2015 03:15,2,0.000,ALERT,212.16,296.06,59.986,1439709303,"201051344000582","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,214220.4,214220.4,10887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709386,401654.00
08/16/2015 03:15,2,0.000,ALERT,211.25,294.56,59.949,1439709303,"201051344000469","174011321042388",0.00,22.30,0,292.16,297.26,0.0,0.0,0.000,210416.8,210416.8,10911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709387,401655.00
08/16/2015 03:15,2,0.000,ALERT,211.48,295.16,59.986,1439709303,"201051344000988","174011321042388",0.00,23.00,0,290.95,297.57,0.0,0.0,0.000,209491.6,209491.6,10895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709389,401656.00
08/16/2015 03:15,2,0.000,ALERT,211.48,294.86,59.981,1439709303,"201051344001158","174011321042388",0.00,22.50,0,292.76,297.26,0.0,0.0,0.000,215167.1,215167.1,10894,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709391,401657.00
08/16/2015 03:15,2,0.000,ALERT,211.48,294.56,59.975,1439709303,"201051344001025","174011321042388",0.00,22.30,0,293.06,298.77,0.0,0.0,0.000,219630.1,219630.1,10892,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709393,401658.00
08/16/2015 03:15,2,0.000,ALERT,211.48,295.46,59.975,1439709303,"201051344000569","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,222915.5,222915.5,10918,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709395,401659.00
08/16/2015 03:15,2,0.000,ALERT,213.06,295.16,59.970,1439709303,"274151322000094","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,398766.3,398766.3,12319,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709397,401660.00
08/16/2015 03:15,2,0.000,ALERT,211.70,295.46,59.975,1439709303,"201051344000458","174011321042388",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,218585.0,218585.0,10909,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709398,401661.00
08/16/2015 03:15,2,0.000,ALERT,212.83,294.86,59.938,1439709303,"274151322000087","174011321042388",0.00,23.80,0,292.46,297.87,0.0,0.0,0.000,470671.8,470671.8,11727,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709400,401662.00
08/16/2015 03:15,2,0.000,ALERT,212.61,295.76,59.970,1439709303,"274151322000052","174011321042388",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,503260.1,503260.1,12149,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709402,401663.00
08/16/2015 03:15,2,0.000,ALERT,211.93,295.76,59.965,1439709303,"201051344001145","174011321042388",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,223594.1,223594.1,10915,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709404,401664.00
08/16/2015 03:15,2,0.000,ALERT,212.16,295.46,59.965,1439709303,"201051344000685","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,222301.8,222301.8,10915,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709406,401665.00
08/16/2015 03:15,2,0.000,ALERT,212.61,295.46,59.970,1439709303,"274151322000088","174011321042388",0.00,23.80,0,293.06,298.17,0.0,0.0,0.000,483025.9,483025.9,11754,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709408,401666.00
08/16/2015 03:15,2,0.000,ALERT,211.93,295.46,60.002,1439709303,"201051344000438","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,222289.8,222289.8,10888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709409,401667.00
08/16/2015 03:15,2,0.000,ALERT,211.25,295.46,59.970,1439709303,"201051344001135","174011321042388",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,213830.1,213830.1,10867,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709411,401668.00
08/16/2015 03:15,2,0.000,ALERT,211.93,294.86,59.970,1439709303,"201051344000417","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,217365.8,217365.8,10886,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709413,401669.00
08/16/2015 03:15,2,0.000,ALERT,211.48,296.06,59.954,1439709303,"201051344000594","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,219172.0,219172.0,10910,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709415,401670.00
08/16/2015 03:15,2,0.000,ALERT,211.70,293.96,59.975,1439709303,"274151322000083","174011321042388",0.00,23.30,0,293.06,298.77,0.0,0.0,0.000,499098.2,499098.2,12179,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709417,401671.00
08/16/2015 03:15,2,0.000,ALERT,211.25,294.86,59.981,1439709303,"201051344000585","174011321042388",0.00,23.00,0,292.46,297.87,0.0,0.0,0.000,218696.9,218696.9,10889,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709418,401672.00
08/16/2015 03:15,2,0.000,ALERT,212.61,295.46,59.975,1439709303,"274151322000054","174011321042388",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,493898.4,493898.4,11743,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709420,401673.00
08/16/2015 03:15,2,0.000,ALERT,211.70,295.16,59.986,1439709303,"201051344001203","174011321042388",0.00,22.80,0,292.76,299.97,0.0,0.0,0.000,219523.9,219523.9,10902,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709422,401674.00
08/16/2015 03:15,2,0.000,ALERT,211.25,295.46,59.981,1439709303,"201051344000646","174011321042388",0.00,22.50,0,292.46,297.57,0.0,0.0,0.000,215772.1,215772.1,10884,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709424,401675.00
08/16/2015 03:15,2,0.000,ALERT,213.51,294.86,59.949,1439709303,"274151322000068","174011321042388",0.00,24.00,0,292.16,297.57,0.0,0.0,0.000,398063.3,398063.3,11930,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709426,401676.00
08/16/2015 03:15,2,0.000,ALERT,213.29,295.16,59.970,1439709303,"274151322000076","174011321042388",0.00,23.50,0,292.46,298.17,0.0,0.0,0.000,527556.6,527556.6,12165,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709428,401677.00
08/16/2015 03:15,2,0.000,ALERT,211.48,295.76,59.981,1439709303,"201051344000890","174011321042388",0.00,22.80,0,293.36,299.07,0.0,0.0,0.000,220479.7,220479.7,10897,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709429,401678.00
08/16/2015 03:15,2,0.000,ALERT,211.25,294.86,59.981,1439709303,"201051344000900","174011321042388",0.00,22.50,0,292.46,297.87,0.0,0.0,0.000,221500.2,221500.2,10933,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709431,401679.00
08/16/2015 03:15,2,0.000,ALERT,211.93,294.56,60.007,1439709303,"201051344000633","174011321042388",0.00,22.50,0,290.95,297.26,0.0,0.0,0.000,210258.1,210258.1,10925,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709433,401680.00
08/16/2015 03:15,2,0.000,ALERT,211.25,295.16,60.012,1439709303,"201051344000983","174011321042388",0.00,22.80,0,293.06,298.77,0.0,0.0,0.000,218411.6,218411.6,10912,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709435,401681.00
08/16/2015 03:15,2,0.000,ALERT,211.48,294.56,59.981,1439709303,"201051344000917","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,220994.4,220994.4,10924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709437,401682.00
08/16/2015 03:15,2,0.000,ALERT,211.48,294.56,59.981,1439709303,"201051344000648","174011321042388",0.00,22.30,0,292.16,298.47,0.0,0.0,0.000,216242.8,216242.8,10911,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709438,401683.00
08/16/2015 03:15,2,0.000,ALERT,211.48,295.16,59.975,1439709303,"201051344001093","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,219196.0,219196.0,10909,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709440,401684.00
08/16/2015 03:15,2,0.000,ALERT,211.70,294.56,59.986,1439709303,"201051344000645","174011321042388",0.00,23.00,0,292.46,297.87,0.0,0.0,0.000,217241.9,217241.9,10914,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709442,401685.00
08/16/2015 03:15,2,0.000,ALERT,212.61,294.86,59.981,1439709303,"274151322000085","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,496505.9,496505.9,12159,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709444,401686.00
08/16/2015 03:15,2,0.000,ALERT,211.48,294.26,59.986,1439709303,"201051344000651","174011321042388",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,216443.9,216443.9,10891,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709446,401687.00
08/16/2015 03:15,2,0.000,ALERT,211.48,294.56,59.986,1439709303,"201051344000867","174011321042388",0.00,23.30,0,292.46,298.47,0.0,0.0,0.000,209198.2,209198.2,10914,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709447,401688.00
08/16/2015 03:15,2,0.000,ALERT,211.25,295.16,59.944,1439709303,"201051344001230","174011321042388",0.00,22.50,0,293.06,298.47,0.0,0.0,0.000,220080.9,220080.9,10926,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709449,401689.00
08/16/2015 03:15,2,0.000,ALERT,211.70,295.16,59.986,1439709303,"201051344000576","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,216382.0,216382.0,10933,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439709451,401690.00
08/16/2015 03:15,2,0.000,ALERT,211.03,295.16,59.981,1439709303,"201051344000579","174011321042388",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,223368.5,223368.5,10889,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439709453,401691.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401692.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401693.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401694.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401695.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401696.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401697.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401698.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401699.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401700.00
08/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439709303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439710183,401701.00
08/16/2015 03:30,2,0.000,ALERT,211.48,296.36,59.986,1439710203,"201051344000955","174011321042388",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,221839.7,221839.7,10903,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710279,401702.00
08/16/2015 03:30,2,0.000,ALERT,212.83,297.87,59.981,1439710203,"274151322000095","174011321042388",0.00,22.80,0,293.96,299.67,0.0,0.0,0.000,521401.4,521401.4,11802,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710281,401703.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.96,59.991,1439710203,"201051344000868","174011321042388",0.00,22.50,0,293.36,299.67,0.0,0.0,0.000,208691.5,208691.5,10916,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710283,401704.00
08/16/2015 03:30,2,0.000,ALERT,212.16,296.06,59.996,1439710203,"201051344000853","174011321042388",0.00,22.50,0,292.76,299.07,0.0,0.0,0.000,215164.6,215164.6,10918,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710284,401705.00
08/16/2015 03:30,2,0.000,ALERT,212.16,297.26,60.023,1439710203,"201051344000582","174011321042388",0.00,22.50,0,293.66,299.37,0.0,0.0,0.000,214220.4,214220.4,10889,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710286,401706.00
08/16/2015 03:30,2,0.000,ALERT,211.70,295.76,59.986,1439710203,"201051344000469","174011321042388",0.00,22.30,0,291.85,297.87,0.0,0.0,0.000,210416.8,210416.8,10913,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710288,401707.00
08/16/2015 03:30,2,0.000,ALERT,211.48,296.06,60.012,1439710203,"201051344000988","174011321042388",0.00,22.80,0,290.65,298.17,0.0,0.0,0.000,209491.6,209491.6,10897,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710290,401708.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.06,59.986,1439710203,"201051344001158","174011321042388",0.00,22.50,0,292.16,297.87,0.0,0.0,0.000,215167.1,215167.1,10896,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710291,401709.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.06,59.986,1439710203,"201051344001025","174011321042388",0.00,22.30,0,292.46,299.67,0.0,0.0,0.000,219630.1,219630.1,10894,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710293,401710.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.66,59.986,1439710203,"201051344000569","174011321042388",0.00,22.80,0,293.36,299.67,0.0,0.0,0.000,222915.5,222915.5,10920,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710295,401711.00
08/16/2015 03:30,2,0.000,ALERT,213.06,296.66,59.986,1439710203,"274151322000094","174011321042388",0.00,23.00,0,292.46,298.17,0.0,0.0,0.000,398766.3,398766.3,12321,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710297,401712.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.36,59.954,1439710203,"201051344000458","174011321042388",0.00,23.30,0,292.76,299.37,0.0,0.0,0.000,218585.0,218585.0,10911,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710299,401713.00
08/16/2015 03:30,2,0.000,ALERT,213.29,296.36,59.981,1439710203,"274151322000087","174011321042388",0.00,23.80,0,291.85,298.47,0.0,0.0,0.000,470671.8,470671.8,11729,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710301,401714.00
08/16/2015 03:30,2,0.000,ALERT,212.83,296.06,59.986,1439710203,"274151322000052","174011321042388",0.00,23.50,0,292.46,299.37,0.0,0.0,0.000,503260.1,503260.1,12151,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710303,401715.00
08/16/2015 03:30,2,0.000,ALERT,211.93,296.66,59.991,1439710203,"201051344001145","174011321042388",0.00,22.50,0,293.36,299.67,0.0,0.0,0.000,223594.1,223594.1,10917,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710304,401716.00
08/16/2015 03:30,2,0.000,ALERT,212.16,296.36,60.002,1439710203,"201051344000685","174011321042388",0.00,22.80,0,293.06,298.77,0.0,0.0,0.000,222301.8,222301.8,10917,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710306,401717.00
08/16/2015 03:30,2,0.000,ALERT,212.83,296.36,59.970,1439710203,"274151322000088","174011321042388",0.00,23.50,0,292.76,299.07,0.0,0.0,0.000,483025.9,483025.9,11756,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710308,401718.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.36,59.944,1439710203,"201051344000438","174011321042388",0.00,22.50,0,293.06,299.37,0.0,0.0,0.000,222289.8,222289.8,10890,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710310,401719.00
08/16/2015 03:30,2,0.000,ALERT,211.48,296.36,59.986,1439710203,"201051344001135","174011321042388",0.00,22.50,0,293.06,299.37,0.0,0.0,0.000,213830.1,213830.1,10869,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710312,401720.00
