ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 03:30,2,0.000,ALERT,211.93,295.76,59.986,1439710203,"201051344000417","174011321042388",0.00,22.80,0,292.46,298.17,0.0,0.0,0.000,217365.8,217365.8,10888,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710313,401721.00
08/16/2015 03:30,2,0.000,ALERT,211.48,296.96,59.991,1439710203,"201051344000594","174011321042388",0.00,22.80,0,291.25,298.77,0.0,0.0,0.000,219172.0,219172.0,10912,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710315,401722.00
08/16/2015 03:30,2,0.000,ALERT,212.83,296.66,59.970,1439710203,"274151322000083","174011321042388",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,499098.2,499098.2,12181,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710317,401723.00
08/16/2015 03:30,2,0.000,ALERT,211.93,296.66,59.949,1439710203,"201051344000585","174011321042388",0.00,22.80,0,292.46,298.47,0.0,0.0,0.000,218696.9,218696.9,10891,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710319,401724.00
08/16/2015 03:30,2,0.000,ALERT,213.06,296.96,59.986,1439710203,"274151322000054","174011321042388",0.00,23.80,0,293.36,299.37,0.0,0.0,0.000,493898.4,493898.4,11745,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710321,401725.00
08/16/2015 03:30,2,0.000,ALERT,212.16,296.36,59.949,1439710203,"201051344001203","174011321042388",0.00,22.80,0,293.36,300.87,0.0,0.0,0.000,219523.9,219523.9,10904,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710322,401726.00
08/16/2015 03:30,2,0.000,ALERT,211.25,296.36,60.012,1439710203,"201051344000646","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,215772.1,215772.1,10886,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710324,401727.00
08/16/2015 03:30,2,0.000,ALERT,213.74,296.06,59.965,1439710203,"274151322000068","174011321042388",0.00,24.00,0,291.85,298.17,0.0,0.0,0.000,398063.3,398063.3,11932,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710326,401728.00
08/16/2015 03:30,2,0.000,ALERT,213.51,296.96,59.991,1439710203,"274151322000076","174011321042388",0.00,23.30,0,293.66,299.07,0.0,0.0,0.000,527556.6,527556.6,12167,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710328,401729.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.96,59.981,1439710203,"201051344000890","174011321042388",0.00,22.80,0,293.66,299.97,0.0,0.0,0.000,220479.7,220479.7,10899,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710330,401730.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.36,59.991,1439710203,"201051344000900","174011321042388",0.00,22.50,0,292.76,298.47,0.0,0.0,0.000,221500.2,221500.2,10935,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710332,401731.00
08/16/2015 03:30,2,0.000,ALERT,212.38,296.06,60.002,1439710203,"201051344000633","174011321042388",0.00,22.50,0,291.25,297.57,0.0,0.0,0.000,210258.1,210258.1,10927,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710334,401732.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.66,59.986,1439710203,"201051344000983","174011321042388",0.00,22.80,0,293.66,299.37,0.0,0.0,0.000,218411.6,218411.6,10914,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710335,401733.00
08/16/2015 03:30,2,0.000,ALERT,211.93,296.06,59.959,1439710203,"201051344000917","174011321042388",0.00,23.50,0,292.16,297.87,0.0,0.0,0.000,220994.4,220994.4,10926,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710337,401734.00
08/16/2015 03:30,2,0.000,ALERT,211.93,296.06,60.023,1439710203,"201051344000648","174011321042388",0.00,22.30,0,292.46,299.07,0.0,0.0,0.000,216242.8,216242.8,10913,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710339,401735.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.36,60.007,1439710203,"201051344001093","174011321042388",0.00,23.30,0,293.06,298.77,0.0,0.0,0.000,219196.0,219196.0,10911,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710341,401736.00
08/16/2015 03:30,2,0.000,ALERT,212.38,296.36,60.028,1439710203,"201051344000645","174011321042388",0.00,23.00,0,292.76,298.77,0.0,0.0,0.000,217241.9,217241.9,10916,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710343,401737.00
08/16/2015 03:30,2,0.000,ALERT,213.06,296.06,59.981,1439710203,"274151322000085","174011321042388",0.00,23.50,0,293.36,299.07,0.0,0.0,0.000,496505.9,496505.9,12161,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710345,401738.00
08/16/2015 03:30,2,0.000,ALERT,211.93,295.76,59.986,1439710203,"201051344000651","174011321042388",0.00,22.30,0,292.46,298.47,0.0,0.0,0.000,216443.9,216443.9,10893,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710346,401739.00
08/16/2015 03:30,2,0.000,ALERT,211.93,296.06,59.981,1439710203,"201051344000867","174011321042388",0.00,23.00,0,292.46,299.07,0.0,0.0,0.000,209198.2,209198.2,10916,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710348,401740.00
08/16/2015 03:30,2,0.000,ALERT,211.70,296.96,59.986,1439710203,"201051344001230","174011321042388",0.00,22.50,0,293.36,299.07,0.0,0.0,0.000,220080.9,220080.9,10928,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710350,401741.00
08/16/2015 03:30,2,0.000,ALERT,211.93,296.66,59.986,1439710203,"201051344000576","174011321042388",0.00,22.50,0,293.06,298.47,0.0,0.0,0.000,216382.0,216382.0,10935,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439710352,401742.00
08/16/2015 03:30,2,0.000,ALERT,211.48,296.66,59.949,1439710203,"201051344000579","174011321042388",0.00,23.00,0,293.06,299.37,0.0,0.0,0.000,223368.5,223368.5,10891,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439710353,401743.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401744.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401745.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401746.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401747.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401748.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401749.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401750.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401751.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401752.00
08/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439710203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711084,401753.00
08/16/2015 03:45,2,0.000,ALERT,211.48,296.96,59.975,1439711104,"201051344000955","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,221839.7,221839.7,10905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711180,401754.00
08/16/2015 03:45,2,0.000,ALERT,212.83,298.47,59.986,1439711104,"274151322000095","174011321042388",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,521401.4,521401.4,11804,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711182,401755.00
08/16/2015 03:45,2,0.000,ALERT,211.70,297.57,59.965,1439711104,"201051344000868","174011321042388",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,208691.5,208691.5,10918,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711184,401756.00
08/16/2015 03:45,2,0.000,ALERT,212.16,296.66,60.002,1439711104,"201051344000853","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,215164.6,215164.6,10920,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711186,401757.00
08/16/2015 03:45,2,0.000,ALERT,212.16,297.57,59.975,1439711104,"201051344000582","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,214220.4,214220.4,10891,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711188,401758.00
08/16/2015 03:45,2,0.000,ALERT,211.70,296.66,59.986,1439711104,"201051344000469","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,210416.8,210416.8,10915,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711190,401759.00
08/16/2015 03:45,2,0.000,ALERT,211.48,296.96,60.012,1439711104,"201051344000988","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,209491.6,209491.6,10899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711191,401760.00
08/16/2015 03:45,2,0.000,ALERT,211.70,296.36,59.986,1439711104,"201051344001158","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,215167.1,215167.1,10898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711193,401761.00
08/16/2015 03:45,2,0.000,ALERT,211.70,296.36,59.981,1439711104,"201051344001025","174011321042388",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,219630.1,219630.1,10896,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711195,401762.00
08/16/2015 03:45,2,0.000,ALERT,211.70,297.26,59.981,1439711104,"201051344000569","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,222915.5,222915.5,10922,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711197,401763.00
08/16/2015 03:45,2,0.000,ALERT,213.06,296.96,59.981,1439711104,"274151322000094","174011321042388",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,398766.3,398766.3,12323,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711199,401764.00
08/16/2015 03:45,2,0.000,ALERT,211.70,297.26,59.975,1439711104,"201051344000458","174011321042388",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,218585.0,218585.0,10913,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711201,401765.00
08/16/2015 03:45,2,0.000,ALERT,212.61,296.06,59.981,1439711104,"274151322000087","174011321042388",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,470671.8,470671.8,11731,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711202,401766.00
08/16/2015 03:45,2,0.000,ALERT,213.06,296.96,59.991,1439711104,"274151322000052","174011321042388",0.00,23.50,0,294.26,299.37,0.0,0.0,0.000,503260.1,503260.1,12153,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711204,401767.00
08/16/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1439711104,"201051344001145","174011321042388",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,223594.1,223594.1,10919,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711206,401768.00
08/16/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1439711104,"201051344000685","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,222301.8,222301.8,10919,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711208,401769.00
08/16/2015 03:45,2,0.000,ALERT,212.83,297.26,60.012,1439711104,"274151322000088","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,483025.9,483025.9,11758,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711210,401770.00
08/16/2015 03:45,2,0.000,ALERT,211.93,297.26,59.991,1439711104,"201051344000438","174011321042388",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,222289.8,222289.8,10892,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711211,401771.00
08/16/2015 03:45,2,0.000,ALERT,211.70,296.96,59.944,1439711104,"201051344001135","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,213830.1,213830.1,10871,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711213,401772.00
08/16/2015 03:45,2,0.000,ALERT,212.16,296.66,59.991,1439711104,"201051344000417","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,217365.8,217365.8,10890,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711215,401773.00
08/16/2015 03:45,2,0.000,ALERT,211.48,297.57,59.991,1439711104,"201051344000594","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,219172.0,219172.0,10914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711217,401774.00
08/16/2015 03:45,2,0.000,ALERT,213.29,297.26,59.986,1439711104,"274151322000083","174011321042388",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,499098.2,499098.2,12183,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711218,401775.00
08/16/2015 03:45,2,0.000,ALERT,212.16,297.57,59.991,1439711104,"201051344000585","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,218696.9,218696.9,10893,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711220,401776.00
08/16/2015 03:45,2,0.000,ALERT,213.29,297.57,59.944,1439711104,"274151322000054","174011321042388",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,493898.4,493898.4,11747,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711222,401777.00
08/16/2015 03:45,2,0.000,ALERT,212.16,297.26,59.991,1439711104,"201051344001203","174011321042388",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,219523.9,219523.9,10906,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711224,401778.00
08/16/2015 03:45,2,0.000,ALERT,211.70,296.96,59.986,1439711104,"201051344000646","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,215772.1,215772.1,10888,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711226,401779.00
08/16/2015 03:45,2,0.000,ALERT,213.74,296.66,59.991,1439711104,"274151322000068","174011321042388",0.00,24.00,0,294.26,297.87,0.0,0.0,0.000,398063.3,398063.3,11934,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711228,401780.00
08/16/2015 03:45,2,0.000,ALERT,213.74,297.87,59.991,1439711104,"274151322000076","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,527556.6,527556.6,12169,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711229,401781.00
08/16/2015 03:45,2,0.000,ALERT,211.93,297.57,59.986,1439711104,"201051344000890","174011321042388",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,220479.7,220479.7,10901,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711231,401782.00
08/16/2015 03:45,2,0.000,ALERT,211.93,296.96,59.991,1439711104,"201051344000900","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,221500.2,221500.2,10937,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711233,401783.00
08/16/2015 03:45,2,0.000,ALERT,212.38,296.66,59.986,1439711104,"201051344000633","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,210258.1,210258.1,10929,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711235,401784.00
08/16/2015 03:45,2,0.000,ALERT,211.93,297.26,59.986,1439711104,"201051344000983","174011321042388",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,218411.6,218411.6,10916,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711237,401785.00
08/16/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1439711104,"201051344000917","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,220994.4,220994.4,10928,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711238,401786.00
08/16/2015 03:45,2,0.000,ALERT,212.38,296.66,59.991,1439711104,"201051344000648","174011321042388",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,216242.8,216242.8,10915,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711240,401787.00
08/16/2015 03:45,2,0.000,ALERT,212.16,297.26,59.986,1439711104,"201051344001093","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,219196.0,219196.0,10913,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711242,401788.00
08/16/2015 03:45,2,0.000,ALERT,212.61,296.96,59.996,1439711104,"201051344000645","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,217241.9,217241.9,10918,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711244,401789.00
08/16/2015 03:45,2,0.000,ALERT,213.74,297.26,60.007,1439711104,"274151322000085","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,496505.9,496505.9,12163,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711246,401790.00
08/16/2015 03:45,2,0.000,ALERT,212.38,296.66,59.965,1439711104,"201051344000651","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,216443.9,216443.9,10895,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711248,401791.00
08/16/2015 03:45,2,0.000,ALERT,212.38,296.96,60.018,1439711104,"201051344000867","174011321042388",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,209198.2,209198.2,10918,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711249,401792.00
08/16/2015 03:45,2,0.000,ALERT,212.16,297.57,59.996,1439711104,"201051344001230","174011321042388",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,220080.9,220080.9,10930,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711251,401793.00
08/16/2015 03:45,2,0.000,ALERT,212.38,297.57,60.002,1439711104,"201051344000576","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,216382.0,216382.0,10937,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439711253,401794.00
08/16/2015 03:45,2,0.000,ALERT,211.93,297.57,59.986,1439711104,"201051344000579","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,223368.5,223368.5,10893,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439711255,401795.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401796.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401797.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401798.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401799.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401800.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401801.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401802.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401803.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401804.00
08/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439711104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439711984,401805.00
08/16/2015 04:00,2,0.000,ALERT,212.16,297.57,59.981,1439712003,"201051344000955","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,221839.7,221839.7,10907,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712078,401806.00
08/16/2015 04:00,2,0.000,ALERT,213.74,298.47,59.944,1439712003,"274151322000095","174011321042388",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,521401.4,521401.4,11806,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712080,401807.00
08/16/2015 04:00,2,0.000,ALERT,212.16,297.57,59.970,1439712003,"201051344000868","174011321042388",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,208691.5,208691.5,10920,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712082,401808.00
08/16/2015 04:00,2,0.000,ALERT,213.06,296.96,59.975,1439712003,"201051344000853","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,215164.6,215164.6,10922,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712084,401809.00
08/16/2015 04:00,2,0.000,ALERT,212.83,297.87,59.965,1439712003,"201051344000582","174011321042388",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,214220.4,214220.4,10893,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712086,401810.00
08/16/2015 04:00,2,0.000,ALERT,212.16,296.96,59.975,1439712003,"201051344000469","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,210416.8,210416.8,10917,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712088,401811.00
08/16/2015 04:00,2,0.000,ALERT,211.93,296.96,59.970,1439712003,"201051344000988","174011321042388",0.00,23.00,0,293.06,298.77,0.0,0.0,0.000,209491.6,209491.6,10901,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712089,401812.00
08/16/2015 04:00,2,0.000,ALERT,212.38,296.96,59.975,1439712003,"201051344001158","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,215167.1,215167.1,10900,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712091,401813.00
08/16/2015 04:00,2,0.000,ALERT,212.16,296.66,59.975,1439712003,"201051344001025","174011321042388",0.00,22.50,0,294.56,300.27,0.0,0.0,0.000,219630.1,219630.1,10898,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712093,401814.00
08/16/2015 04:00,2,0.000,ALERT,212.38,297.57,59.975,1439712003,"201051344000569","174011321042388",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,222915.5,222915.5,10924,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712095,401815.00
08/16/2015 04:00,2,0.000,ALERT,213.74,296.96,59.991,1439712003,"274151322000094","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,398766.3,398766.3,12325,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712097,401816.00
08/16/2015 04:00,2,0.000,ALERT,212.16,297.26,59.970,1439712003,"201051344000458","174011321042388",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,218585.0,218585.0,10915,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712098,401817.00
08/16/2015 04:00,2,0.000,ALERT,213.74,296.66,59.975,1439712003,"274151322000087","174011321042388",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,470671.8,470671.8,11733,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712100,401818.00
08/16/2015 04:00,2,0.000,ALERT,213.29,298.17,59.981,1439712003,"274151322000052","174011321042388",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,503260.1,503260.1,12155,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712102,401819.00
08/16/2015 04:00,2,0.000,ALERT,212.61,297.87,59.981,1439712003,"201051344001145","174011321042388",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,223594.1,223594.1,10921,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712104,401820.00
08/16/2015 04:00,2,0.000,ALERT,212.83,297.57,59.986,1439712003,"201051344000685","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,222301.8,222301.8,10921,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712106,401821.00
08/16/2015 04:00,2,0.000,ALERT,213.29,297.87,59.981,1439712003,"274151322000088","174011321042388",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,483025.9,483025.9,11760,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712108,401822.00
08/16/2015 04:00,2,0.000,ALERT,212.61,297.57,59.981,1439712003,"201051344000438","174011321042388",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,222289.8,222289.8,10894,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712110,401823.00
08/16/2015 04:00,2,0.000,ALERT,212.16,297.26,59.949,1439712003,"201051344001135","174011321042388",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,213830.1,213830.1,10873,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712111,401824.00
08/16/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1439712003,"201051344000417","174011321042388",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,217365.8,217365.8,10892,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712113,401825.00
08/16/2015 04:00,2,0.000,ALERT,212.16,297.87,59.959,1439712003,"201051344000594","174011321042388",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,219172.0,219172.0,10916,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712115,401826.00
08/16/2015 04:00,2,0.000,ALERT,213.51,298.47,59.981,1439712003,"274151322000083","174011321042388",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,499098.2,499098.2,12185,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712117,401827.00
08/16/2015 04:00,2,0.000,ALERT,212.61,297.57,59.981,1439712003,"201051344000585","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,218696.9,218696.9,10895,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712118,401828.00
08/16/2015 04:00,2,0.000,ALERT,213.74,297.87,59.975,1439712003,"274151322000054","174011321042388",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,493898.4,493898.4,11749,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712120,401829.00
08/16/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1439712003,"201051344001203","174011321042388",0.00,23.00,0,295.46,301.17,0.0,0.0,0.000,219523.9,219523.9,10908,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712122,401830.00
08/16/2015 04:00,2,0.000,ALERT,212.16,297.57,59.949,1439712003,"201051344000646","174011321042388",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,215772.1,215772.1,10890,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712124,401831.00
08/16/2015 04:00,2,0.000,ALERT,214.19,297.26,59.996,1439712003,"274151322000068","174011321042388",0.00,24.00,0,294.86,298.77,0.0,0.0,0.000,398063.3,398063.3,11936,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712126,401832.00
08/16/2015 04:00,2,0.000,ALERT,214.19,298.17,59.975,1439712003,"274151322000076","174011321042388",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,527556.6,527556.6,12171,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712128,401833.00
08/16/2015 04:00,2,0.000,ALERT,212.38,297.87,59.981,1439712003,"201051344000890","174011321042388",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,220479.7,220479.7,10903,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712129,401834.00
08/16/2015 04:00,2,0.000,ALERT,212.38,297.26,59.986,1439712003,"201051344000900","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,221500.2,221500.2,10939,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712131,401835.00
08/16/2015 04:00,2,0.000,ALERT,212.83,296.96,59.996,1439712003,"201051344000633","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,210258.1,210258.1,10931,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712133,401836.00
08/16/2015 04:00,2,0.000,ALERT,212.16,297.57,59.981,1439712003,"201051344000983","174011321042388",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,218411.6,218411.6,10918,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712135,401837.00
08/16/2015 04:00,2,0.000,ALERT,212.38,297.26,59.954,1439712003,"201051344000917","174011321042388",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,220994.4,220994.4,10930,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712137,401838.00
08/16/2015 04:00,2,0.000,ALERT,212.83,296.96,59.991,1439712003,"201051344000648","174011321042388",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,216242.8,216242.8,10917,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712138,401839.00
08/16/2015 04:00,2,0.000,ALERT,212.61,297.87,59.991,1439712003,"201051344001093","174011321042388",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,219196.0,219196.0,10915,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712140,401840.00
08/16/2015 04:00,2,0.000,ALERT,212.83,297.57,60.034,1439712003,"201051344000645","174011321042388",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,217241.9,217241.9,10920,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712142,401841.00
08/16/2015 04:00,2,0.000,ALERT,213.74,298.47,59.975,1439712003,"274151322000085","174011321042388",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,496505.9,496505.9,12165,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712144,401842.00
08/16/2015 04:00,2,0.000,ALERT,212.61,296.96,60.002,1439712003,"201051344000651","174011321042388",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,216443.9,216443.9,10897,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712146,401843.00
08/16/2015 04:00,2,0.000,ALERT,212.61,297.26,59.991,1439712003,"201051344000867","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,209198.2,209198.2,10920,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712148,401844.00
08/16/2015 04:00,2,0.000,ALERT,212.38,297.87,59.991,1439712003,"201051344001230","174011321042388",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,220080.9,220080.9,10932,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712149,401845.00
08/16/2015 04:00,2,0.000,ALERT,212.83,297.87,60.018,1439712003,"201051344000576","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,216382.0,216382.0,10939,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712151,401846.00
08/16/2015 04:00,2,0.000,ALERT,212.38,297.57,59.981,1439712003,"201051344000579","174011321042388",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,223368.5,223368.5,10895,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712153,401847.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401848.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401849.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401850.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401851.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401852.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401853.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401854.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401855.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401856.00
08/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439712003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439712884,401857.00
08/16/2015 04:15,2,0.000,ALERT,211.93,296.96,59.981,1439712904,"201051344000955","174011321042388",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,221839.7,221839.7,10909,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712981,401858.00
08/16/2015 04:15,2,0.000,ALERT,213.74,298.47,59.975,1439712904,"274151322000095","174011321042388",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,521401.4,521401.4,11808,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712982,401859.00
08/16/2015 04:15,2,0.000,ALERT,212.16,297.57,59.986,1439712904,"201051344000868","174011321042388",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,208691.5,208691.5,10922,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712984,401860.00
08/16/2015 04:15,2,0.000,ALERT,212.83,296.96,60.002,1439712904,"201051344000853","174011321042388",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,215164.6,215164.6,10924,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712986,401861.00
08/16/2015 04:15,2,0.000,ALERT,212.83,297.87,59.975,1439712904,"201051344000582","174011321042388",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,214220.4,214220.4,10895,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712988,401862.00
08/16/2015 04:15,2,0.000,ALERT,212.16,296.66,59.975,1439712904,"201051344000469","174011321042388",0.00,22.50,0,293.36,298.77,0.0,0.0,0.000,210416.8,210416.8,10919,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712990,401863.00
08/16/2015 04:15,2,0.000,ALERT,212.16,296.96,59.954,1439712904,"201051344000988","174011321042388",0.00,23.00,0,293.06,299.07,0.0,0.0,0.000,209491.6,209491.6,10903,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712991,401864.00
08/16/2015 04:15,2,0.000,ALERT,212.16,296.66,59.975,1439712904,"201051344001158","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,215167.1,215167.1,10902,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712993,401865.00
08/16/2015 04:15,2,0.000,ALERT,212.16,296.36,59.970,1439712904,"201051344001025","174011321042388",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,219630.1,219630.1,10900,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712995,401866.00
08/16/2015 04:15,2,0.000,ALERT,212.16,297.26,59.970,1439712904,"201051344000569","174011321042388",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,222915.5,222915.5,10926,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439712997,401867.00
08/16/2015 04:15,2,0.000,ALERT,213.74,296.96,59.996,1439712904,"274151322000094","174011321042388",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,398766.3,398766.3,12327,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439712999,401868.00
08/16/2015 04:15,2,0.000,ALERT,212.16,296.96,59.996,1439712904,"201051344000458","174011321042388",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,218585.0,218585.0,10917,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713001,401869.00
08/16/2015 04:15,2,0.000,ALERT,213.74,296.66,59.975,1439712904,"274151322000087","174011321042388",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,470671.8,470671.8,11735,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713002,401870.00
