ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 04:15,2,0.000,ALERT,213.51,297.87,59.975,1439712904,"274151322000052","174011321042388",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,503260.1,503260.1,12157,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713004,401871.00
08/16/2015 04:15,2,0.000,ALERT,212.38,297.26,59.996,1439712904,"201051344001145","174011321042388",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,223594.1,223594.1,10923,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713006,401872.00
08/16/2015 04:15,2,0.000,ALERT,212.61,297.26,59.986,1439712904,"201051344000685","174011321042388",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,222301.8,222301.8,10923,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713008,401873.00
08/16/2015 04:15,2,0.000,ALERT,213.06,297.57,59.981,1439712904,"274151322000088","174011321042388",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,483025.9,483025.9,11762,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713010,401874.00
08/16/2015 04:15,2,0.000,ALERT,212.38,297.26,59.965,1439712904,"201051344000438","174011321042388",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,222289.8,222289.8,10896,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713011,401875.00
08/16/2015 04:15,2,0.000,ALERT,211.93,296.96,59.986,1439712904,"201051344001135","174011321042388",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,213830.1,213830.1,10875,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713013,401876.00
08/16/2015 04:15,2,0.000,ALERT,212.38,296.36,59.986,1439712904,"201051344000417","174011321042388",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,217365.8,217365.8,10894,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713015,401877.00
08/16/2015 04:15,2,0.000,ALERT,211.93,297.57,59.996,1439712904,"201051344000594","174011321042388",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,219172.0,219172.0,10918,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713017,401878.00
08/16/2015 04:15,2,0.000,ALERT,213.51,297.57,59.975,1439712904,"274151322000083","174011321042388",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,499098.2,499098.2,12187,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713018,401879.00
08/16/2015 04:15,2,0.000,ALERT,212.38,297.26,59.981,1439712904,"201051344000585","174011321042388",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,218696.9,218696.9,10897,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713020,401880.00
08/16/2015 04:15,2,0.000,ALERT,213.51,297.26,59.986,1439712904,"274151322000054","174011321042388",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,493898.4,493898.4,11751,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713022,401881.00
08/16/2015 04:15,2,0.000,ALERT,212.38,296.96,59.981,1439712904,"201051344001203","174011321042388",0.00,23.00,0,295.46,301.47,0.0,0.0,0.000,219523.9,219523.9,10910,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713024,401882.00
08/16/2015 04:15,2,0.000,ALERT,211.93,297.26,59.981,1439712904,"201051344000646","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,215772.1,215772.1,10892,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713026,401883.00
08/16/2015 04:15,2,0.000,ALERT,213.74,296.06,59.975,1439712904,"274151322000068","174011321042388",0.00,24.00,0,294.86,298.77,0.0,0.0,0.000,398063.3,398063.3,11938,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713028,401884.00
08/16/2015 04:15,2,0.000,ALERT,213.96,296.96,59.970,1439712904,"274151322000076","174011321042388",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,527556.6,527556.6,12173,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713029,401885.00
08/16/2015 04:15,2,0.000,ALERT,211.93,297.57,59.954,1439712904,"201051344000890","174011321042388",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,220479.7,220479.7,10905,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713031,401886.00
08/16/2015 04:15,2,0.000,ALERT,211.93,296.96,59.975,1439712904,"201051344000900","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,221500.2,221500.2,10941,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713033,401887.00
08/16/2015 04:15,2,0.000,ALERT,212.61,296.06,59.938,1439712904,"201051344000633","174011321042388",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,210258.1,210258.1,10933,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713035,401888.00
08/16/2015 04:15,2,0.000,ALERT,212.16,297.26,59.975,1439712904,"201051344000983","174011321042388",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,218411.6,218411.6,10920,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713037,401889.00
08/16/2015 04:15,2,0.000,ALERT,212.16,296.36,59.991,1439712904,"201051344000917","174011321042388",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,220994.4,220994.4,10932,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713039,401890.00
08/16/2015 04:15,2,0.000,ALERT,212.38,296.36,59.986,1439712904,"201051344000648","174011321042388",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,216242.8,216242.8,10919,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713041,401891.00
08/16/2015 04:15,2,0.000,ALERT,212.16,297.26,59.981,1439712904,"201051344001093","174011321042388",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,219196.0,219196.0,10917,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713043,401892.00
08/16/2015 04:15,2,0.000,ALERT,212.61,296.66,59.975,1439712904,"201051344000645","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,217241.9,217241.9,10922,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713045,401893.00
08/16/2015 04:15,2,0.000,ALERT,213.51,297.57,59.981,1439712904,"274151322000085","174011321042388",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,496505.9,496505.9,12167,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713046,401894.00
08/16/2015 04:15,2,0.000,ALERT,212.38,296.36,59.986,1439712904,"201051344000651","174011321042388",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,216443.9,216443.9,10899,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713048,401895.00
08/16/2015 04:15,2,0.000,ALERT,212.38,296.66,59.981,1439712904,"201051344000867","174011321042388",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,209198.2,209198.2,10922,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713050,401896.00
08/16/2015 04:15,2,0.000,ALERT,212.16,297.57,59.991,1439712904,"201051344001230","174011321042388",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,220080.9,220080.9,10934,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713052,401897.00
08/16/2015 04:15,2,0.000,ALERT,212.38,297.26,59.975,1439712904,"201051344000576","174011321042388",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,216382.0,216382.0,10941,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713054,401898.00
08/16/2015 04:15,2,0.000,ALERT,211.93,296.96,59.986,1439712904,"201051344000579","174011321042388",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,223368.5,223368.5,10897,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713056,401899.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401900.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401901.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401902.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401903.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401904.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401905.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401906.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401907.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401908.00
08/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439712904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439713784,401909.00
08/16/2015 04:30,2,0.000,ALERT,211.93,297.57,59.975,1439713803,"201051344000955","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,221839.7,221839.7,10911,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713880,401910.00
08/16/2015 04:30,2,0.000,ALERT,213.51,298.77,59.981,1439713803,"274151322000095","174011321042388",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,521401.4,521401.4,11810,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713882,401911.00
08/16/2015 04:30,2,0.000,ALERT,212.16,298.17,59.996,1439713803,"201051344000868","174011321042388",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,208691.5,208691.5,10924,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713884,401912.00
08/16/2015 04:30,2,0.000,ALERT,212.83,297.26,60.012,1439713803,"201051344000853","174011321042388",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,215164.6,215164.6,10926,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713885,401913.00
08/16/2015 04:30,2,0.000,ALERT,212.83,298.47,59.981,1439713803,"201051344000582","174011321042388",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,214220.4,214220.4,10897,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713887,401914.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.26,59.975,1439713803,"201051344000469","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,210416.8,210416.8,10921,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713889,401915.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.57,59.975,1439713803,"201051344000988","174011321042388",0.00,23.00,0,293.06,298.77,0.0,0.0,0.000,209491.6,209491.6,10905,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713891,401916.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.26,59.975,1439713803,"201051344001158","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,215167.1,215167.1,10904,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713893,401917.00
08/16/2015 04:30,2,0.000,ALERT,212.38,297.26,59.981,1439713803,"201051344001025","174011321042388",0.00,22.50,0,294.56,300.27,0.0,0.0,0.000,219630.1,219630.1,10902,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713895,401918.00
08/16/2015 04:30,2,0.000,ALERT,212.38,298.47,59.981,1439713803,"201051344000569","174011321042388",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,222915.5,222915.5,10928,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713896,401919.00
08/16/2015 04:30,2,0.000,ALERT,213.74,297.57,59.965,1439713803,"274151322000094","174011321042388",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,398766.3,398766.3,12329,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713898,401920.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.87,59.996,1439713803,"201051344000458","174011321042388",0.00,23.30,0,294.86,300.27,0.0,0.0,0.000,218585.0,218585.0,10919,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713900,401921.00
08/16/2015 04:30,2,0.000,ALERT,213.74,297.87,59.970,1439713803,"274151322000087","174011321042388",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,470671.8,470671.8,11737,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713902,401922.00
08/16/2015 04:30,2,0.000,ALERT,213.29,298.47,59.949,1439713803,"274151322000052","174011321042388",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,503260.1,503260.1,12159,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713904,401923.00
08/16/2015 04:30,2,0.000,ALERT,212.83,298.47,59.970,1439713803,"201051344001145","174011321042388",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,223594.1,223594.1,10925,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713905,401924.00
08/16/2015 04:30,2,0.000,ALERT,212.83,297.57,59.975,1439713803,"201051344000685","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,222301.8,222301.8,10925,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713907,401925.00
08/16/2015 04:30,2,0.000,ALERT,213.29,298.47,59.975,1439713803,"274151322000088","174011321042388",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,483025.9,483025.9,11764,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713909,401926.00
08/16/2015 04:30,2,0.000,ALERT,212.61,298.17,59.975,1439713803,"201051344000438","174011321042388",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,222289.8,222289.8,10898,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713911,401927.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.87,59.970,1439713803,"201051344001135","174011321042388",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,213830.1,213830.1,10877,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713913,401928.00
08/16/2015 04:30,2,0.000,ALERT,212.61,297.26,59.959,1439713803,"201051344000417","174011321042388",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,217365.8,217365.8,10896,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713914,401929.00
08/16/2015 04:30,2,0.000,ALERT,211.93,298.17,59.944,1439713803,"201051344000594","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,219172.0,219172.0,10920,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713916,401930.00
08/16/2015 04:30,2,0.000,ALERT,213.51,298.17,59.981,1439713803,"274151322000083","174011321042388",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,499098.2,499098.2,12189,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713918,401931.00
08/16/2015 04:30,2,0.000,ALERT,212.61,298.17,60.012,1439713803,"201051344000585","174011321042388",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,218696.9,218696.9,10899,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713920,401932.00
08/16/2015 04:30,2,0.000,ALERT,213.29,298.77,59.975,1439713803,"274151322000054","174011321042388",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,493898.4,493898.4,11753,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713922,401933.00
08/16/2015 04:30,2,0.000,ALERT,212.61,297.87,60.012,1439713803,"201051344001203","174011321042388",0.00,22.80,0,294.86,301.47,0.0,0.0,0.000,219523.9,219523.9,10912,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713923,401934.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.57,59.975,1439713803,"201051344000646","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,215772.1,215772.1,10894,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713925,401935.00
08/16/2015 04:30,2,0.000,ALERT,214.19,297.26,59.981,1439713803,"274151322000068","174011321042388",0.00,24.00,0,295.16,298.77,0.0,0.0,0.000,398063.3,398063.3,11940,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713927,401936.00
08/16/2015 04:30,2,0.000,ALERT,213.96,297.87,60.012,1439713803,"274151322000076","174011321042388",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,527556.6,527556.6,12175,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713929,401937.00
08/16/2015 04:30,2,0.000,ALERT,212.16,298.17,59.986,1439713803,"201051344000890","174011321042388",0.00,22.80,0,295.46,300.87,0.0,0.0,0.000,220479.7,220479.7,10907,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713931,401938.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.57,60.023,1439713803,"201051344000900","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,221500.2,221500.2,10943,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713932,401939.00
08/16/2015 04:30,2,0.000,ALERT,212.83,296.96,59.991,1439713803,"201051344000633","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,210258.1,210258.1,10935,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713934,401940.00
08/16/2015 04:30,2,0.000,ALERT,212.38,297.87,59.986,1439713803,"201051344000983","174011321042388",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,218411.6,218411.6,10922,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713936,401941.00
08/16/2015 04:30,2,0.000,ALERT,212.61,297.26,60.012,1439713803,"201051344000917","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,220994.4,220994.4,10934,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713938,401942.00
08/16/2015 04:30,2,0.000,ALERT,212.61,296.96,59.981,1439713803,"201051344000648","174011321042388",0.00,22.30,0,293.96,299.97,0.0,0.0,0.000,216242.8,216242.8,10921,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713940,401943.00
08/16/2015 04:30,2,0.000,ALERT,212.38,297.87,59.986,1439713803,"201051344001093","174011321042388",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,219196.0,219196.0,10919,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713941,401944.00
08/16/2015 04:30,2,0.000,ALERT,212.61,297.26,59.986,1439713803,"201051344000645","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,217241.9,217241.9,10924,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713943,401945.00
08/16/2015 04:30,2,0.000,ALERT,213.74,298.47,59.986,1439713803,"274151322000085","174011321042388",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,496505.9,496505.9,12169,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713945,401946.00
08/16/2015 04:30,2,0.000,ALERT,212.38,297.26,59.986,1439713803,"201051344000651","174011321042388",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,216443.9,216443.9,10901,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713947,401947.00
08/16/2015 04:30,2,0.000,ALERT,212.61,297.57,59.986,1439713803,"201051344000867","174011321042388",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,209198.2,209198.2,10924,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439713949,401948.00
08/16/2015 04:30,2,0.000,ALERT,212.38,298.17,60.028,1439713803,"201051344001230","174011321042388",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,220080.9,220080.9,10936,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713950,401949.00
08/16/2015 04:30,2,0.000,ALERT,212.61,298.17,59.996,1439713803,"201051344000576","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,216382.0,216382.0,10943,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713952,401950.00
08/16/2015 04:30,2,0.000,ALERT,212.16,297.87,59.986,1439713803,"201051344000579","174011321042388",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,223368.5,223368.5,10899,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439713954,401951.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401952.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401953.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401954.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401955.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401956.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401957.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401958.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401959.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401960.00
08/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439713803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439714684,401961.00
08/16/2015 04:45,2,0.000,ALERT,211.93,296.06,59.965,1439714704,"201051344000955","174011321042388",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,221839.7,221839.7,10913,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714780,401962.00
08/16/2015 04:45,2,0.000,ALERT,213.74,297.57,59.970,1439714704,"274151322000095","174011321042388",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,521401.4,521401.4,11812,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714782,401963.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.66,59.949,1439714704,"201051344000868","174011321042388",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,208691.5,208691.5,10926,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714784,401964.00
08/16/2015 04:45,2,0.000,ALERT,212.83,295.76,59.965,1439714704,"201051344000853","174011321042388",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,215164.6,215164.6,10928,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714785,401965.00
08/16/2015 04:45,2,0.000,ALERT,212.83,296.66,60.007,1439714704,"201051344000582","174011321042388",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,214220.4,214220.4,10899,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714787,401966.00
08/16/2015 04:45,2,0.000,ALERT,212.16,295.46,59.965,1439714704,"201051344000469","174011321042388",0.00,22.00,0,293.06,298.77,0.0,0.0,0.000,210416.8,210416.8,10923,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439714789,401967.00
08/16/2015 04:45,2,0.000,ALERT,212.16,295.76,59.970,1439714704,"201051344000988","174011321042388",0.00,22.80,0,291.85,299.07,0.0,0.0,0.000,209491.6,209491.6,10907,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714791,401968.00
08/16/2015 04:45,2,0.000,ALERT,212.16,295.46,59.965,1439714704,"201051344001158","174011321042388",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,215167.1,215167.1,10906,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714793,401969.00
08/16/2015 04:45,2,0.000,ALERT,212.16,295.46,59.970,1439714704,"201051344001025","174011321042388",0.00,22.30,0,293.96,299.97,0.0,0.0,0.000,219630.1,219630.1,10904,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714795,401970.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.36,59.959,1439714704,"201051344000569","174011321042388",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,222915.5,222915.5,10930,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714796,401971.00
08/16/2015 04:45,2,0.000,ALERT,213.51,295.46,59.970,1439714704,"274151322000094","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,398766.3,398766.3,12331,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714798,401972.00
08/16/2015 04:45,2,0.000,ALERT,211.93,295.76,59.970,1439714704,"201051344000458","174011321042388",0.00,23.00,0,294.26,300.27,0.0,0.0,0.000,218585.0,218585.0,10921,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439714800,401973.00
08/16/2015 04:45,2,0.000,ALERT,213.51,295.46,59.970,1439714704,"274151322000087","174011321042388",0.00,23.80,0,293.66,299.07,0.0,0.0,0.000,470671.8,470671.8,11739,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714802,401974.00
08/16/2015 04:45,2,0.000,ALERT,213.29,296.36,59.975,1439714704,"274151322000052","174011321042388",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,503260.1,503260.1,12161,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439714804,401975.00
08/16/2015 04:45,2,0.000,ALERT,212.61,296.36,59.949,1439714704,"201051344001145","174011321042388",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,223594.1,223594.1,10927,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714806,401976.00
08/16/2015 04:45,2,0.000,ALERT,212.61,296.06,59.975,1439714704,"201051344000685","174011321042388",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,222301.8,222301.8,10927,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714807,401977.00
08/16/2015 04:45,2,0.000,ALERT,213.29,296.06,59.970,1439714704,"274151322000088","174011321042388",0.00,23.50,0,294.26,299.67,0.0,0.0,0.000,483025.9,483025.9,11766,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714809,401978.00
08/16/2015 04:45,2,0.000,ALERT,212.38,296.36,59.975,1439714704,"201051344000438","174011321042388",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,222289.8,222289.8,10900,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714811,401979.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.36,59.975,1439714704,"201051344001135","174011321042388",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,213830.1,213830.1,10879,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714813,401980.00
08/16/2015 04:45,2,0.000,ALERT,212.38,295.46,60.007,1439714704,"201051344000417","174011321042388",0.00,22.50,0,293.36,298.77,0.0,0.0,0.000,217365.8,217365.8,10898,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439714814,401981.00
08/16/2015 04:45,2,0.000,ALERT,211.93,296.66,59.970,1439714704,"201051344000594","174011321042388",0.00,22.80,0,293.96,299.67,0.0,0.0,0.000,219172.0,219172.0,10922,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714816,401982.00
08/16/2015 04:45,2,0.000,ALERT,213.51,296.66,59.949,1439714704,"274151322000083","174011321042388",0.00,23.00,0,294.56,299.97,0.0,0.0,0.000,499098.2,499098.2,12191,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714818,401983.00
08/16/2015 04:45,2,0.000,ALERT,212.61,296.66,59.970,1439714704,"201051344000585","174011321042388",0.00,22.50,0,293.66,299.37,0.0,0.0,0.000,218696.9,218696.9,10901,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714820,401984.00
08/16/2015 04:45,2,0.000,ALERT,213.74,297.26,59.944,1439714704,"274151322000054","174011321042388",0.00,23.80,0,294.26,299.97,0.0,0.0,0.000,493898.4,493898.4,11755,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714822,401985.00
08/16/2015 04:45,2,0.000,ALERT,212.61,296.06,59.944,1439714704,"201051344001203","174011321042388",0.00,22.50,0,294.26,301.17,0.0,0.0,0.000,219523.9,219523.9,10914,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714823,401986.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.06,59.970,1439714704,"201051344000646","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,215772.1,215772.1,10896,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714825,401987.00
08/16/2015 04:45,2,0.000,ALERT,213.96,295.76,59.975,1439714704,"274151322000068","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,398063.3,398063.3,11942,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714827,401988.00
08/16/2015 04:45,2,0.000,ALERT,214.19,296.66,59.970,1439714704,"274151322000076","174011321042388",0.00,23.30,0,293.96,299.67,0.0,0.0,0.000,527556.6,527556.6,12177,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714829,401989.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.66,60.018,1439714704,"201051344000890","174011321042388",0.00,22.80,0,294.86,300.57,0.0,0.0,0.000,220479.7,220479.7,10909,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714831,401990.00
08/16/2015 04:45,2,0.000,ALERT,211.93,296.06,59.981,1439714704,"201051344000900","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,221500.2,221500.2,10945,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714833,401991.00
08/16/2015 04:45,2,0.000,ALERT,212.61,295.46,59.986,1439714704,"201051344000633","174011321042388",0.00,22.30,0,292.16,298.47,0.0,0.0,0.000,210258.1,210258.1,10937,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714835,401992.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.36,59.965,1439714704,"201051344000983","174011321042388",0.00,22.80,0,294.56,299.97,0.0,0.0,0.000,218411.6,218411.6,10924,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714837,401993.00
08/16/2015 04:45,2,0.000,ALERT,212.38,296.06,59.975,1439714704,"201051344000917","174011321042388",0.00,23.50,0,293.06,298.77,0.0,0.0,0.000,220994.4,220994.4,10936,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714839,401994.00
08/16/2015 04:45,2,0.000,ALERT,212.38,295.46,59.975,1439714704,"201051344000648","174011321042388",0.00,22.00,0,293.66,299.67,0.0,0.0,0.000,216242.8,216242.8,10923,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714841,401995.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.36,59.981,1439714704,"201051344001093","174011321042388",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,219196.0,219196.0,10921,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714842,401996.00
08/16/2015 04:45,2,0.000,ALERT,212.61,295.76,59.975,1439714704,"201051344000645","174011321042388",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,217241.9,217241.9,10926,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714844,401997.00
08/16/2015 04:45,2,0.000,ALERT,213.51,296.06,59.975,1439714704,"274151322000085","174011321042388",0.00,23.30,0,293.96,299.67,0.0,0.0,0.000,496505.9,496505.9,12171,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714846,401998.00
08/16/2015 04:45,2,0.000,ALERT,212.38,295.46,59.981,1439714704,"201051344000651","174011321042388",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,216443.9,216443.9,10903,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439714848,401999.00
08/16/2015 04:45,2,0.000,ALERT,212.38,296.06,60.002,1439714704,"201051344000867","174011321042388",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,209198.2,209198.2,10926,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714850,402000.00
08/16/2015 04:45,2,0.000,ALERT,212.16,296.66,59.996,1439714704,"201051344001230","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,220080.9,220080.9,10938,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714851,402001.00
08/16/2015 04:45,2,0.000,ALERT,212.38,296.36,59.986,1439714704,"201051344000576","174011321042388",0.00,22.50,0,293.96,299.67,0.0,0.0,0.000,216382.0,216382.0,10945,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439714853,402002.00
08/16/2015 04:45,2,0.000,ALERT,211.93,296.36,59.991,1439714704,"201051344000579","174011321042388",0.00,22.80,0,294.56,299.97,0.0,0.0,0.000,223368.5,223368.5,10901,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439714855,402003.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402004.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402005.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402006.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402007.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402008.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402009.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402010.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402011.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402012.00
08/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439714704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439715585,402013.00
08/16/2015 05:00,2,0.000,ALERT,211.70,297.57,59.970,1439715603,"201051344000955","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,221839.7,221839.7,10915,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715679,402014.00
08/16/2015 05:00,2,0.000,ALERT,213.06,298.47,59.965,1439715603,"274151322000095","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,521401.4,521401.4,11814,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715681,402015.00
08/16/2015 05:00,2,0.000,ALERT,211.93,297.87,59.975,1439715603,"201051344000868","174011321042388",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,208691.5,208691.5,10928,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715682,402016.00
08/16/2015 05:00,2,0.000,ALERT,212.61,297.26,59.975,1439715603,"201051344000853","174011321042388",0.00,22.30,0,293.66,299.07,0.0,0.0,0.000,215164.6,215164.6,10930,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715684,402017.00
08/16/2015 05:00,2,0.000,ALERT,212.61,297.87,59.991,1439715603,"201051344000582","174011321042388",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,214220.4,214220.4,10901,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715686,402018.00
08/16/2015 05:00,2,0.000,ALERT,212.16,296.96,59.959,1439715603,"201051344000469","174011321042388",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,210416.8,210416.8,10925,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715688,402019.00
08/16/2015 05:00,2,0.000,ALERT,211.93,296.96,59.965,1439715603,"201051344000988","174011321042388",0.00,22.50,0,291.55,298.17,0.0,0.0,0.000,209491.6,209491.6,10909,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715690,402020.00
