ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1439715603,"201051344001158","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,215167.1,215167.1,10908,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715692,402021.00
08/16/2015 05:00,2,0.000,ALERT,211.93,296.66,59.965,1439715603,"201051344001025","174011321042388",0.00,22.00,0,293.36,299.67,0.0,0.0,0.000,219630.1,219630.1,10906,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715693,402022.00
08/16/2015 05:00,2,0.000,ALERT,211.93,297.57,59.970,1439715603,"201051344000569","174011321042388",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,222915.5,222915.5,10932,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715695,402023.00
08/16/2015 05:00,2,0.000,ALERT,213.29,296.96,59.965,1439715603,"274151322000094","174011321042388",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,398766.3,398766.3,12333,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715697,402024.00
08/16/2015 05:00,2,0.000,ALERT,211.93,297.26,59.965,1439715603,"201051344000458","174011321042388",0.00,23.00,0,293.96,299.67,0.0,0.0,0.000,218585.0,218585.0,10923,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715699,402025.00
08/16/2015 05:00,2,0.000,ALERT,213.29,296.66,59.970,1439715603,"274151322000087","174011321042388",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,470671.8,470671.8,11741,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715701,402026.00
08/16/2015 05:00,2,0.000,ALERT,213.06,297.87,59.938,1439715603,"274151322000052","174011321042388",0.00,23.30,0,293.66,299.67,0.0,0.0,0.000,503260.1,503260.1,12163,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715703,402027.00
08/16/2015 05:00,2,0.000,ALERT,212.16,297.57,59.970,1439715603,"201051344001145","174011321042388",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,223594.1,223594.1,10929,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715704,402028.00
08/16/2015 05:00,2,0.000,ALERT,212.38,297.26,59.975,1439715603,"201051344000685","174011321042388",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,222301.8,222301.8,10929,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715706,402029.00
08/16/2015 05:00,2,0.000,ALERT,213.06,297.57,59.965,1439715603,"274151322000088","174011321042388",0.00,23.30,0,293.66,299.07,0.0,0.0,0.000,483025.9,483025.9,11768,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715708,402030.00
08/16/2015 05:00,2,0.000,ALERT,212.16,297.26,59.975,1439715603,"201051344000438","174011321042388",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,222289.8,222289.8,10902,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715710,402031.00
08/16/2015 05:00,2,0.000,ALERT,211.70,297.57,59.949,1439715603,"201051344001135","174011321042388",0.00,22.30,0,293.96,299.67,0.0,0.0,0.000,213830.1,213830.1,10881,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715712,402032.00
08/16/2015 05:00,2,0.000,ALERT,212.16,296.66,59.970,1439715603,"201051344000417","174011321042388",0.00,22.30,0,293.36,298.47,0.0,0.0,0.000,217365.8,217365.8,10900,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715714,402033.00
08/16/2015 05:00,2,0.000,ALERT,211.70,297.87,59.954,1439715603,"201051344000594","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,219172.0,219172.0,10924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715715,402034.00
08/16/2015 05:00,2,0.000,ALERT,213.29,297.87,59.975,1439715603,"274151322000083","174011321042388",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,499098.2,499098.2,12193,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715717,402035.00
08/16/2015 05:00,2,0.000,ALERT,212.38,297.57,59.933,1439715603,"201051344000585","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,218696.9,218696.9,10903,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715719,402036.00
08/16/2015 05:00,2,0.000,ALERT,213.29,298.17,59.970,1439715603,"274151322000054","174011321042388",0.00,23.50,0,293.96,299.67,0.0,0.0,0.000,493898.4,493898.4,11757,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715721,402037.00
08/16/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1439715603,"201051344001203","174011321042388",0.00,22.30,0,293.66,300.87,0.0,0.0,0.000,219523.9,219523.9,10916,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715722,402038.00
08/16/2015 05:00,2,0.000,ALERT,211.93,297.26,59.965,1439715603,"201051344000646","174011321042388",0.00,22.30,0,293.36,298.47,0.0,0.0,0.000,215772.1,215772.1,10898,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715724,402039.00
08/16/2015 05:00,2,0.000,ALERT,214.19,296.96,59.965,1439715603,"274151322000068","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,398063.3,398063.3,11944,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715726,402040.00
08/16/2015 05:00,2,0.000,ALERT,213.74,297.57,59.944,1439715603,"274151322000076","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,527556.6,527556.6,12179,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715728,402041.00
08/16/2015 05:00,2,0.000,ALERT,211.93,297.87,59.965,1439715603,"201051344000890","174011321042388",0.00,22.50,0,294.56,300.27,0.0,0.0,0.000,220479.7,220479.7,10911,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715730,402042.00
08/16/2015 05:00,2,0.000,ALERT,211.93,297.26,59.965,1439715603,"201051344000900","174011321042388",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,221500.2,221500.2,10947,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715731,402043.00
08/16/2015 05:00,2,0.000,ALERT,212.61,296.66,59.965,1439715603,"201051344000633","174011321042388",0.00,22.00,0,291.85,297.87,0.0,0.0,0.000,210258.1,210258.1,10939,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715733,402044.00
08/16/2015 05:00,2,0.000,ALERT,212.16,297.57,60.012,1439715603,"201051344000983","174011321042388",0.00,22.50,0,293.96,299.67,0.0,0.0,0.000,218411.6,218411.6,10926,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715735,402045.00
08/16/2015 05:00,2,0.000,ALERT,212.38,297.26,59.959,1439715603,"201051344000917","174011321042388",0.00,23.00,0,292.76,298.17,0.0,0.0,0.000,220994.4,220994.4,10938,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715737,402046.00
08/16/2015 05:00,2,0.000,ALERT,212.38,296.96,59.959,1439715603,"201051344000648","174011321042388",0.00,21.80,0,293.36,299.37,0.0,0.0,0.000,216242.8,216242.8,10925,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715739,402047.00
08/16/2015 05:00,2,0.000,ALERT,212.16,297.57,59.965,1439715603,"201051344001093","174011321042388",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,219196.0,219196.0,10923,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715741,402048.00
08/16/2015 05:00,2,0.000,ALERT,212.38,296.96,59.965,1439715603,"201051344000645","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,217241.9,217241.9,10928,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715743,402049.00
08/16/2015 05:00,2,0.000,ALERT,213.29,297.57,59.965,1439715603,"274151322000085","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,496505.9,496505.9,12173,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715744,402050.00
08/16/2015 05:00,2,0.000,ALERT,212.38,296.96,59.981,1439715603,"201051344000651","174011321042388",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,216443.9,216443.9,10905,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715746,402051.00
08/16/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1439715603,"201051344000867","174011321042388",0.00,22.80,0,293.66,299.37,0.0,0.0,0.000,209198.2,209198.2,10928,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715748,402052.00
08/16/2015 05:00,2,0.000,ALERT,211.93,298.17,59.965,1439715603,"201051344001230","174011321042388",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,220080.9,220080.9,10940,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715750,402053.00
08/16/2015 05:00,2,0.000,ALERT,212.38,297.57,59.965,1439715603,"201051344000576","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,216382.0,216382.0,10947,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439715752,402054.00
08/16/2015 05:00,2,0.000,ALERT,211.93,297.87,59.959,1439715603,"201051344000579","174011321042388",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,223368.5,223368.5,10903,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439715753,402055.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402056.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402057.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402058.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402059.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402060.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402061.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402062.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402063.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402064.00
08/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439715603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439716483,402065.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.06,59.986,1439716504,"201051344000955","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,221839.7,221839.7,10917,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716579,402066.00
08/16/2015 05:15,2,0.000,ALERT,213.06,297.26,59.986,1439716504,"274151322000095","174011321042388",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,521401.4,521401.4,11816,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716581,402067.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.66,60.034,1439716504,"201051344000868","174011321042388",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,208691.5,208691.5,10930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716583,402068.00
08/16/2015 05:15,2,0.000,ALERT,212.16,296.06,59.996,1439716504,"201051344000853","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,215164.6,215164.6,10932,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716585,402069.00
08/16/2015 05:15,2,0.000,ALERT,212.38,297.26,59.996,1439716504,"201051344000582","174011321042388",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,214220.4,214220.4,10903,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716586,402070.00
08/16/2015 05:15,2,0.000,ALERT,211.70,296.06,59.996,1439716504,"201051344000469","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,210416.8,210416.8,10927,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716588,402071.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.06,59.954,1439716504,"201051344000988","174011321042388",0.00,22.30,0,292.46,299.07,0.0,0.0,0.000,209491.6,209491.6,10911,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716590,402072.00
08/16/2015 05:15,2,0.000,ALERT,211.48,295.76,60.018,1439716504,"201051344001158","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,215167.1,215167.1,10910,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716592,402073.00
08/16/2015 05:15,2,0.000,ALERT,211.48,295.46,59.981,1439716504,"201051344001025","174011321042388",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,219630.1,219630.1,10908,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716594,402074.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.66,60.012,1439716504,"201051344000569","174011321042388",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,222915.5,222915.5,10934,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716596,402075.00
08/16/2015 05:15,2,0.000,ALERT,212.83,295.76,59.996,1439716504,"274151322000094","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,398766.3,398766.3,12335,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716597,402076.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.36,59.991,1439716504,"201051344000458","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,218585.0,218585.0,10925,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716599,402077.00
08/16/2015 05:15,2,0.000,ALERT,213.06,295.76,60.018,1439716504,"274151322000087","174011321042388",0.00,23.50,0,293.96,298.77,0.0,0.0,0.000,470671.8,470671.8,11743,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716601,402078.00
08/16/2015 05:15,2,0.000,ALERT,212.83,297.26,60.012,1439716504,"274151322000052","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,503260.1,503260.1,12165,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716603,402079.00
08/16/2015 05:15,2,0.000,ALERT,211.93,296.66,59.954,1439716504,"201051344001145","174011321042388",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,223594.1,223594.1,10931,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716605,402080.00
08/16/2015 05:15,2,0.000,ALERT,211.93,296.06,59.996,1439716504,"201051344000685","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,222301.8,222301.8,10931,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716606,402081.00
08/16/2015 05:15,2,0.000,ALERT,212.61,296.06,59.981,1439716504,"274151322000088","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,483025.9,483025.9,11770,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716608,402082.00
08/16/2015 05:15,2,0.000,ALERT,211.93,296.36,59.986,1439716504,"201051344000438","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,222289.8,222289.8,10904,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716610,402083.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.36,59.991,1439716504,"201051344001135","174011321042388",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,213830.1,213830.1,10883,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716612,402084.00
08/16/2015 05:15,2,0.000,ALERT,211.70,295.46,59.954,1439716504,"201051344000417","174011321042388",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,217365.8,217365.8,10902,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439716614,402085.00
08/16/2015 05:15,2,0.000,ALERT,211.25,296.96,59.986,1439716504,"201051344000594","174011321042388",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,219172.0,219172.0,10926,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439716615,402086.00
08/16/2015 05:15,2,0.000,ALERT,212.83,296.36,59.965,1439716504,"274151322000083","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,499098.2,499098.2,12195,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439716617,402087.00
08/16/2015 05:15,2,0.000,ALERT,211.93,296.96,59.986,1439716504,"201051344000585","174011321042388",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,218696.9,218696.9,10905,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716619,402088.00
08/16/2015 05:15,2,0.000,ALERT,212.83,296.66,59.975,1439716504,"274151322000054","174011321042388",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,493898.4,493898.4,11759,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716621,402089.00
08/16/2015 05:15,2,0.000,ALERT,211.93,296.36,59.981,1439716504,"201051344001203","174011321042388",0.00,22.00,0,294.56,300.87,0.0,0.0,0.000,219523.9,219523.9,10918,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716622,402090.00
08/16/2015 05:15,2,0.000,ALERT,211.25,296.06,59.981,1439716504,"201051344000646","174011321042388",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,215772.1,215772.1,10900,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716624,402091.00
08/16/2015 05:15,2,0.000,ALERT,213.29,296.06,59.981,1439716504,"274151322000068","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,398063.3,398063.3,11946,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716626,402092.00
08/16/2015 05:15,2,0.000,ALERT,213.06,296.66,59.975,1439716504,"274151322000076","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,527556.6,527556.6,12181,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716628,402093.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1439716504,"201051344000890","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,220479.7,220479.7,10913,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439716630,402094.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.06,59.975,1439716504,"201051344000900","174011321042388",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,221500.2,221500.2,10949,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716632,402095.00
08/16/2015 05:15,2,0.000,ALERT,211.93,295.46,59.986,1439716504,"201051344000633","174011321042388",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,210258.1,210258.1,10941,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716634,402096.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.36,59.986,1439716504,"201051344000983","174011321042388",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,218411.6,218411.6,10928,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716636,402097.00
08/16/2015 05:15,2,0.000,ALERT,211.70,296.06,59.991,1439716504,"201051344000917","174011321042388",0.00,22.80,0,293.66,298.77,0.0,0.0,0.000,220994.4,220994.4,10940,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716637,402098.00
08/16/2015 05:15,2,0.000,ALERT,211.70,295.46,59.986,1439716504,"201051344000648","174011321042388",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,216242.8,216242.8,10927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716639,402099.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.36,59.986,1439716504,"201051344001093","174011321042388",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,219196.0,219196.0,10925,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716641,402100.00
08/16/2015 05:15,2,0.000,ALERT,211.93,295.76,60.018,1439716504,"201051344000645","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,217241.9,217241.9,10930,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716643,402101.00
08/16/2015 05:15,2,0.000,ALERT,213.29,296.96,59.991,1439716504,"274151322000085","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,496505.9,496505.9,12175,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716645,402102.00
08/16/2015 05:15,2,0.000,ALERT,211.70,295.46,59.949,1439716504,"201051344000651","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,216443.9,216443.9,10907,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716646,402103.00
08/16/2015 05:15,2,0.000,ALERT,211.70,295.76,59.970,1439716504,"201051344000867","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,209198.2,209198.2,10930,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716648,402104.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.66,59.991,1439716504,"201051344001230","174011321042388",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,220080.9,220080.9,10942,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439716650,402105.00
08/16/2015 05:15,2,0.000,ALERT,211.93,296.66,59.996,1439716504,"201051344000576","174011321042388",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,216382.0,216382.0,10949,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716652,402106.00
08/16/2015 05:15,2,0.000,ALERT,211.48,296.66,59.986,1439716504,"201051344000579","174011321042388",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,223368.5,223368.5,10905,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439716654,402107.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402108.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402109.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402110.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402111.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402112.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402113.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402114.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402115.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402116.00
08/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439716504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439717385,402117.00
08/16/2015 05:30,2,0.000,ALERT,211.70,296.96,59.949,1439717404,"201051344000955","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,221839.7,221839.7,10919,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717480,402118.00
08/16/2015 05:30,2,0.000,ALERT,213.29,298.47,59.970,1439717404,"274151322000095","174011321042388",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,521401.4,521401.4,11818,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717481,402119.00
08/16/2015 05:30,2,0.000,ALERT,211.93,297.57,60.023,1439717404,"201051344000868","174011321042388",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,208691.5,208691.5,10932,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439717483,402120.00
08/16/2015 05:30,2,0.000,ALERT,212.38,296.96,59.981,1439717404,"201051344000853","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,215164.6,215164.6,10934,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717485,402121.00
08/16/2015 05:30,2,0.000,ALERT,212.38,297.87,59.986,1439717404,"201051344000582","174011321042388",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,214220.4,214220.4,10905,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717487,402122.00
08/16/2015 05:30,2,0.000,ALERT,211.93,296.66,59.975,1439717404,"201051344000469","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,210416.8,210416.8,10929,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717489,402123.00
08/16/2015 05:30,2,0.000,ALERT,211.93,296.96,59.975,1439717404,"201051344000988","174011321042388",0.00,22.30,0,292.16,298.17,0.0,0.0,0.000,209491.6,209491.6,10913,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439717491,402124.00
08/16/2015 05:30,2,0.000,ALERT,211.93,296.66,59.991,1439717404,"201051344001158","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,215167.1,215167.1,10912,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717493,402125.00
08/16/2015 05:30,2,0.000,ALERT,211.93,296.66,59.975,1439717404,"201051344001025","174011321042388",0.00,21.80,0,293.96,299.67,0.0,0.0,0.000,219630.1,219630.1,10910,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717495,402126.00
08/16/2015 05:30,2,0.000,ALERT,211.93,297.57,59.986,1439717404,"201051344000569","174011321042388",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,222915.5,222915.5,10936,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717497,402127.00
08/16/2015 05:30,2,0.000,ALERT,213.29,296.66,59.991,1439717404,"274151322000094","174011321042388",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,398766.3,398766.3,12337,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717498,402128.00
08/16/2015 05:30,2,0.000,ALERT,211.93,297.26,59.996,1439717404,"201051344000458","174011321042388",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,218585.0,218585.0,10927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717500,402129.00
08/16/2015 05:30,2,0.000,ALERT,213.06,296.96,59.933,1439717404,"274151322000087","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,470671.8,470671.8,11745,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717502,402130.00
08/16/2015 05:30,2,0.000,ALERT,213.29,298.47,59.965,1439717404,"274151322000052","174011321042388",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,503260.1,503260.1,12167,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717504,402131.00
08/16/2015 05:30,2,0.000,ALERT,212.38,297.57,59.975,1439717404,"201051344001145","174011321042388",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,223594.1,223594.1,10933,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717506,402132.00
08/16/2015 05:30,2,0.000,ALERT,212.38,297.57,60.012,1439717404,"201051344000685","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,222301.8,222301.8,10933,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717507,402133.00
08/16/2015 05:30,2,0.000,ALERT,212.83,297.57,59.986,1439717404,"274151322000088","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,483025.9,483025.9,11772,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439717509,402134.00
08/16/2015 05:30,2,0.000,ALERT,212.38,297.57,59.991,1439717404,"201051344000438","174011321042388",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,222289.8,222289.8,10906,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717511,402135.00
08/16/2015 05:30,2,0.000,ALERT,211.93,297.57,59.981,1439717404,"201051344001135","174011321042388",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,213830.1,213830.1,10885,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439717513,402136.00
08/16/2015 05:30,2,0.000,ALERT,212.38,296.96,59.981,1439717404,"201051344000417","174011321042388",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,217365.8,217365.8,10904,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717515,402137.00
08/16/2015 05:30,2,0.000,ALERT,211.70,297.87,59.981,1439717404,"201051344000594","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,219172.0,219172.0,10928,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717516,402138.00
08/16/2015 05:30,2,0.000,ALERT,213.51,297.87,60.007,1439717404,"274151322000083","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,499098.2,499098.2,12197,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717518,402139.00
08/16/2015 05:30,2,0.000,ALERT,212.16,297.57,59.986,1439717404,"201051344000585","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,218696.9,218696.9,10907,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717520,402140.00
08/16/2015 05:30,2,0.000,ALERT,213.29,297.87,59.970,1439717404,"274151322000054","174011321042388",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,493898.4,493898.4,11761,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717522,402141.00
08/16/2015 05:30,2,0.000,ALERT,212.16,296.96,59.981,1439717404,"201051344001203","174011321042388",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,219523.9,219523.9,10920,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717524,402142.00
08/16/2015 05:30,2,0.000,ALERT,211.70,297.26,59.981,1439717404,"201051344000646","174011321042388",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,215772.1,215772.1,10902,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717525,402143.00
08/16/2015 05:30,2,0.000,ALERT,213.96,296.66,59.981,1439717404,"274151322000068","174011321042388",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,398063.3,398063.3,11948,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717527,402144.00
08/16/2015 05:30,2,0.000,ALERT,213.51,296.96,60.007,1439717404,"274151322000076","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,527556.6,527556.6,12183,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717529,402145.00
08/16/2015 05:30,2,0.000,ALERT,211.93,297.57,59.981,1439717404,"201051344000890","174011321042388",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,220479.7,220479.7,10915,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717531,402146.00
08/16/2015 05:30,2,0.000,ALERT,211.70,296.66,59.986,1439717404,"201051344000900","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,221500.2,221500.2,10951,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717533,402147.00
08/16/2015 05:30,2,0.000,ALERT,212.38,296.36,60.018,1439717404,"201051344000633","174011321042388",0.00,22.00,0,292.16,297.57,0.0,0.0,0.000,210258.1,210258.1,10943,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717534,402148.00
08/16/2015 05:30,2,0.000,ALERT,211.93,296.96,59.981,1439717404,"201051344000983","174011321042388",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,218411.6,218411.6,10930,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717536,402149.00
08/16/2015 05:30,2,0.000,ALERT,212.16,296.66,59.981,1439717404,"201051344000917","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,220994.4,220994.4,10942,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717538,402150.00
08/16/2015 05:30,2,0.000,ALERT,212.16,296.36,60.012,1439717404,"201051344000648","174011321042388",0.00,21.80,0,293.36,299.37,0.0,0.0,0.000,216242.8,216242.8,10929,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717540,402151.00
08/16/2015 05:30,2,0.000,ALERT,212.16,297.26,59.981,1439717404,"201051344001093","174011321042388",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,219196.0,219196.0,10927,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717542,402152.00
08/16/2015 05:30,2,0.000,ALERT,212.38,296.66,59.986,1439717404,"201051344000645","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,217241.9,217241.9,10932,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717543,402153.00
08/16/2015 05:30,2,0.000,ALERT,213.29,297.26,59.981,1439717404,"274151322000085","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,496505.9,496505.9,12177,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439717545,402154.00
08/16/2015 05:30,2,0.000,ALERT,212.16,296.36,59.975,1439717404,"201051344000651","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,216443.9,216443.9,10909,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717547,402155.00
08/16/2015 05:30,2,0.000,ALERT,212.16,296.66,59.944,1439717404,"201051344000867","174011321042388",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,209198.2,209198.2,10932,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717549,402156.00
08/16/2015 05:30,2,0.000,ALERT,211.93,297.57,59.986,1439717404,"201051344001230","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,220080.9,220080.9,10944,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439717551,402157.00
08/16/2015 05:30,2,0.000,ALERT,212.16,297.57,60.007,1439717404,"201051344000576","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,216382.0,216382.0,10951,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439717553,402158.00
08/16/2015 05:30,2,0.000,ALERT,211.93,297.26,59.949,1439717404,"201051344000579","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,223368.5,223368.5,10907,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439717555,402159.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402160.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402161.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402162.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402163.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402164.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402165.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402166.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402167.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402168.00
08/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439717404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439718284,402169.00
08/16/2015 05:45,2,0.000,ALERT,211.25,294.56,59.933,1439718303,"201051344000955","174011321042388",0.00,23.30,0,292.46,299.07,0.0,0.0,0.000,221839.7,221839.7,10921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718380,402170.00
