ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 05:45,2,0.000,ALERT,212.83,295.46,59.970,1439718303,"274151322000095","174011321042388",0.00,23.00,0,293.66,299.97,0.0,0.0,0.000,521401.4,521401.4,11820,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718381,402171.00
08/16/2015 05:45,2,0.000,ALERT,211.25,294.56,59.996,1439718303,"201051344000868","174011321042388",0.00,23.30,0,293.06,299.67,0.0,0.0,0.000,208691.5,208691.5,10934,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718383,402172.00
08/16/2015 05:45,2,0.000,ALERT,211.93,293.96,59.986,1439718303,"201051344000853","174011321042388",0.00,23.00,0,292.46,299.07,0.0,0.0,0.000,215164.6,215164.6,10936,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718385,402173.00
08/16/2015 05:45,2,0.000,ALERT,211.93,295.16,59.981,1439718303,"201051344000582","174011321042388",0.00,23.00,0,293.36,299.37,0.0,0.0,0.000,214220.4,214220.4,10907,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718387,402174.00
08/16/2015 05:45,2,0.000,ALERT,211.48,293.96,60.002,1439718303,"201051344000469","174011321042388",0.00,23.00,0,291.55,298.47,0.0,0.0,0.000,210416.8,210416.8,10931,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718389,402175.00
08/16/2015 05:45,2,0.000,ALERT,211.25,294.26,59.986,1439718303,"201051344000988","174011321042388",0.00,23.30,0,290.35,298.47,0.0,0.0,0.000,209491.6,209491.6,10915,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718390,402176.00
08/16/2015 05:45,2,0.000,ALERT,211.25,293.96,59.981,1439718303,"201051344001158","174011321042388",0.00,22.80,0,291.85,298.17,0.0,0.0,0.000,215167.1,215167.1,10914,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718392,402177.00
08/16/2015 05:45,2,0.000,ALERT,211.48,293.96,59.991,1439718303,"201051344001025","174011321042388",0.00,22.50,0,292.46,299.67,0.0,0.0,0.000,219630.1,219630.1,10912,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718394,402178.00
08/16/2015 05:45,2,0.000,ALERT,211.25,294.56,59.981,1439718303,"201051344000569","174011321042388",0.00,23.30,0,293.06,299.67,0.0,0.0,0.000,222915.5,222915.5,10938,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718396,402179.00
08/16/2015 05:45,2,0.000,ALERT,212.83,294.56,59.975,1439718303,"274151322000094","174011321042388",0.00,23.30,0,292.16,298.47,0.0,0.0,0.000,398766.3,398766.3,12339,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718398,402180.00
08/16/2015 05:45,2,0.000,ALERT,211.25,294.26,59.986,1439718303,"201051344000458","174011321042388",0.00,23.50,0,292.76,299.67,0.0,0.0,0.000,218585.0,218585.0,10929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718400,402181.00
08/16/2015 05:45,2,0.000,ALERT,212.61,293.66,59.975,1439718303,"274151322000087","174011321042388",0.00,23.50,0,291.85,298.77,0.0,0.0,0.000,470671.8,470671.8,11747,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718402,402182.00
08/16/2015 05:45,2,0.000,ALERT,212.61,294.86,59.975,1439718303,"274151322000052","174011321042388",0.00,23.50,0,292.16,299.37,0.0,0.0,0.000,503260.1,503260.1,12169,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718403,402183.00
08/16/2015 05:45,2,0.000,ALERT,211.70,294.86,59.986,1439718303,"201051344001145","174011321042388",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,223594.1,223594.1,10935,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718405,402184.00
08/16/2015 05:45,2,0.000,ALERT,211.48,293.96,59.986,1439718303,"201051344000685","174011321042388",0.00,23.30,0,292.76,299.07,0.0,0.0,0.000,222301.8,222301.8,10935,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718407,402185.00
08/16/2015 05:45,2,0.000,ALERT,212.16,294.26,60.002,1439718303,"274151322000088","174011321042388",0.00,23.80,0,292.46,299.07,0.0,0.0,0.000,483025.9,483025.9,11774,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718409,402186.00
08/16/2015 05:45,2,0.000,ALERT,211.48,294.56,60.007,1439718303,"201051344000438","174011321042388",0.00,23.00,0,293.06,299.67,0.0,0.0,0.000,222289.8,222289.8,10908,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718411,402187.00
08/16/2015 05:45,2,0.000,ALERT,211.25,294.26,59.986,1439718303,"201051344001135","174011321042388",0.00,23.00,0,292.76,299.67,0.0,0.0,0.000,213830.1,213830.1,10887,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718412,402188.00
08/16/2015 05:45,2,0.000,ALERT,211.70,293.36,59.981,1439718303,"201051344000417","174011321042388",0.00,23.00,0,292.16,298.47,0.0,0.0,0.000,217365.8,217365.8,10906,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718414,402189.00
08/16/2015 05:45,2,0.000,ALERT,211.03,294.56,59.981,1439718303,"201051344000594","174011321042388",0.00,23.00,0,292.46,299.37,0.0,0.0,0.000,219172.0,219172.0,10930,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718416,402190.00
08/16/2015 05:45,2,0.000,ALERT,212.61,295.16,59.975,1439718303,"274151322000083","174011321042388",0.00,23.00,0,293.06,299.37,0.0,0.0,0.000,499098.2,499098.2,12199,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718418,402191.00
08/16/2015 05:45,2,0.000,ALERT,211.70,294.56,59.970,1439718303,"201051344000585","174011321042388",0.00,23.30,0,292.16,299.07,0.0,0.0,0.000,218696.9,218696.9,10909,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718420,402192.00
08/16/2015 05:45,2,0.000,ALERT,212.61,294.26,59.975,1439718303,"274151322000054","174011321042388",0.00,24.00,0,292.76,299.67,0.0,0.0,0.000,493898.4,493898.4,11763,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718422,402193.00
08/16/2015 05:45,2,0.000,ALERT,211.70,294.26,59.975,1439718303,"201051344001203","174011321042388",0.00,23.30,0,292.76,300.57,0.0,0.0,0.000,219523.9,219523.9,10922,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718424,402194.00
08/16/2015 05:45,2,0.000,ALERT,211.25,294.56,59.986,1439718303,"201051344000646","174011321042388",0.00,23.00,0,292.16,298.77,0.0,0.0,0.000,215772.1,215772.1,10904,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718426,402195.00
08/16/2015 05:45,2,0.000,ALERT,213.29,293.66,59.938,1439718303,"274151322000068","174011321042388",0.00,24.00,0,292.16,298.17,0.0,0.0,0.000,398063.3,398063.3,11950,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718427,402196.00
08/16/2015 05:45,2,0.000,ALERT,213.06,294.86,59.970,1439718303,"274151322000076","174011321042388",0.00,23.50,0,292.46,298.77,0.0,0.0,0.000,527556.6,527556.6,12185,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718429,402197.00
08/16/2015 05:45,2,0.000,ALERT,211.48,294.86,59.975,1439718303,"201051344000890","174011321042388",0.00,23.00,0,293.36,299.97,0.0,0.0,0.000,220479.7,220479.7,10917,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718431,402198.00
08/16/2015 05:45,2,0.000,ALERT,211.48,294.26,59.975,1439718303,"201051344000900","174011321042388",0.00,23.30,0,292.16,298.47,0.0,0.0,0.000,221500.2,221500.2,10953,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718433,402199.00
08/16/2015 05:45,2,0.000,ALERT,211.93,293.66,59.975,1439718303,"201051344000633","174011321042388",0.00,22.80,0,290.65,298.17,0.0,0.0,0.000,210258.1,210258.1,10945,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718435,402200.00
08/16/2015 05:45,2,0.000,ALERT,211.48,294.56,59.991,1439718303,"201051344000983","174011321042388",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,218411.6,218411.6,10932,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718436,402201.00
08/16/2015 05:45,2,0.000,ALERT,211.70,294.26,59.970,1439718303,"201051344000917","174011321042388",0.00,24.00,0,291.55,298.17,0.0,0.0,0.000,220994.4,220994.4,10944,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718438,402202.00
08/16/2015 05:45,2,0.000,ALERT,211.70,293.96,59.970,1439718303,"201051344000648","174011321042388",0.00,22.80,0,292.46,299.07,0.0,0.0,0.000,216242.8,216242.8,10931,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718440,402203.00
08/16/2015 05:45,2,0.000,ALERT,211.70,294.86,59.975,1439718303,"201051344001093","174011321042388",0.00,23.80,0,292.76,298.77,0.0,0.0,0.000,219196.0,219196.0,10929,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718442,402204.00
08/16/2015 05:45,2,0.000,ALERT,211.70,293.96,59.970,1439718303,"201051344000645","174011321042388",0.00,23.30,0,292.46,298.77,0.0,0.0,0.000,217241.9,217241.9,10934,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718444,402205.00
08/16/2015 05:45,2,0.000,ALERT,213.06,294.86,59.981,1439718303,"274151322000085","174011321042388",0.00,23.50,0,292.76,299.07,0.0,0.0,0.000,496505.9,496505.9,12179,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718446,402206.00
08/16/2015 05:45,2,0.000,ALERT,211.70,293.96,59.970,1439718303,"201051344000651","174011321042388",0.00,22.80,0,292.16,298.77,0.0,0.0,0.000,216443.9,216443.9,10911,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718447,402207.00
08/16/2015 05:45,2,0.000,ALERT,211.70,294.26,59.975,1439718303,"201051344000867","174011321042388",0.00,23.50,0,292.46,299.37,0.0,0.0,0.000,209198.2,209198.2,10934,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718449,402208.00
08/16/2015 05:45,2,0.000,ALERT,211.48,294.86,59.970,1439718303,"201051344001230","174011321042388",0.00,23.00,0,293.06,299.37,0.0,0.0,0.000,220080.9,220080.9,10946,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439718451,402209.00
08/16/2015 05:45,2,0.000,ALERT,212.16,294.86,59.970,1439718303,"201051344000576","174011321042388",0.00,23.00,0,292.46,299.07,0.0,0.0,0.000,216382.0,216382.0,10953,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718453,402210.00
08/16/2015 05:45,2,0.000,ALERT,211.48,295.16,59.981,1439718303,"201051344000579","174011321042388",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,223368.5,223368.5,10909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439718455,402211.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402212.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402213.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402214.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402215.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402216.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402217.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402218.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402219.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402220.00
08/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439718303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439719183,402221.00
08/16/2015 06:00,2,0.000,ALERT,210.80,294.86,59.975,1439719203,"201051344000955","174011321042388",0.00,23.80,0,292.46,298.47,0.0,0.0,0.000,221839.7,221839.7,10923,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719279,402222.00
08/16/2015 06:00,2,0.000,ALERT,212.38,296.36,59.981,1439719203,"274151322000095","174011321042388",0.00,23.50,0,293.96,299.37,0.0,0.0,0.000,521401.4,521401.4,11822,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719281,402223.00
08/16/2015 06:00,2,0.000,ALERT,211.03,295.76,59.975,1439719203,"201051344000868","174011321042388",0.00,23.80,0,293.06,299.07,0.0,0.0,0.000,208691.5,208691.5,10936,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439719283,402224.00
08/16/2015 06:00,2,0.000,ALERT,211.70,295.16,59.970,1439719203,"201051344000853","174011321042388",0.00,23.50,0,292.16,298.47,0.0,0.0,0.000,215164.6,215164.6,10938,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439719284,402225.00
08/16/2015 06:00,2,0.000,ALERT,211.48,295.76,59.944,1439719203,"201051344000582","174011321042388",0.00,23.50,0,293.36,298.77,0.0,0.0,0.000,214220.4,214220.4,10909,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719286,402226.00
08/16/2015 06:00,2,0.000,ALERT,211.03,294.56,59.970,1439719203,"201051344000469","174011321042388",0.00,23.50,0,291.25,297.26,0.0,0.0,0.000,210416.8,210416.8,10933,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719288,402227.00
08/16/2015 06:00,2,0.000,ALERT,211.03,294.86,59.949,1439719203,"201051344000988","174011321042388",0.00,23.80,0,290.35,297.57,0.0,0.0,0.000,209491.6,209491.6,10917,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719290,402228.00
08/16/2015 06:00,2,0.000,ALERT,211.03,294.86,59.970,1439719203,"201051344001158","174011321042388",0.00,23.30,0,291.85,297.57,0.0,0.0,0.000,215167.1,215167.1,10916,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719292,402229.00
08/16/2015 06:00,2,0.000,ALERT,211.03,294.86,59.975,1439719203,"201051344001025","174011321042388",0.00,23.30,0,292.16,299.07,0.0,0.0,0.000,219630.1,219630.1,10914,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719293,402230.00
08/16/2015 06:00,2,0.000,ALERT,211.03,295.46,59.981,1439719203,"201051344000569","174011321042388",0.00,24.00,0,292.76,299.07,0.0,0.0,0.000,222915.5,222915.5,10940,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719295,402231.00
08/16/2015 06:00,2,0.000,ALERT,212.38,294.86,59.965,1439719203,"274151322000094","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,398766.3,398766.3,12341,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719297,402232.00
08/16/2015 06:00,2,0.000,ALERT,211.03,295.16,59.965,1439719203,"201051344000458","174011321042388",0.00,24.00,0,292.16,299.07,0.0,0.0,0.000,218585.0,218585.0,10931,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719299,402233.00
08/16/2015 06:00,2,0.000,ALERT,212.38,294.56,59.965,1439719203,"274151322000087","174011321042388",0.00,23.80,0,292.16,298.17,0.0,0.0,0.000,470671.8,470671.8,11749,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439719301,402234.00
08/16/2015 06:00,2,0.000,ALERT,212.16,294.56,59.949,1439719203,"274151322000052","174011321042388",0.00,24.00,0,292.46,298.77,0.0,0.0,0.000,503260.1,503260.1,12171,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719303,402235.00
08/16/2015 06:00,2,0.000,ALERT,211.48,295.46,59.975,1439719203,"201051344001145","174011321042388",0.00,23.80,0,292.76,299.37,0.0,0.0,0.000,223594.1,223594.1,10937,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719304,402236.00
08/16/2015 06:00,2,0.000,ALERT,211.48,295.16,59.986,1439719203,"201051344000685","174011321042388",0.00,23.80,0,292.46,298.17,0.0,0.0,0.000,222301.8,222301.8,10937,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719306,402237.00
08/16/2015 06:00,2,0.000,ALERT,212.16,295.16,59.970,1439719203,"274151322000088","174011321042388",0.00,24.30,0,292.76,298.47,0.0,0.0,0.000,483025.9,483025.9,11776,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719308,402238.00
08/16/2015 06:00,2,0.000,ALERT,211.25,294.86,59.938,1439719203,"201051344000438","174011321042388",0.00,23.50,0,292.46,298.77,0.0,0.0,0.000,222289.8,222289.8,10910,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719310,402239.00
08/16/2015 06:00,2,0.000,ALERT,211.03,294.86,59.970,1439719203,"201051344001135","174011321042388",0.00,23.50,0,292.16,299.07,0.0,0.0,0.000,213830.1,213830.1,10889,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719312,402240.00
08/16/2015 06:00,2,0.000,ALERT,211.25,294.26,59.965,1439719203,"201051344000417","174011321042388",0.00,23.50,0,291.55,297.57,0.0,0.0,0.000,217365.8,217365.8,10908,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719314,402241.00
08/16/2015 06:00,2,0.000,ALERT,210.80,295.16,59.996,1439719203,"201051344000594","174011321042388",0.00,23.50,0,291.85,298.17,0.0,0.0,0.000,219172.0,219172.0,10932,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439719315,402242.00
08/16/2015 06:00,2,0.000,ALERT,212.38,295.46,59.965,1439719203,"274151322000083","174011321042388",0.00,23.80,0,293.06,299.07,0.0,0.0,0.000,499098.2,499098.2,12201,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719317,402243.00
08/16/2015 06:00,2,0.000,ALERT,211.48,295.46,59.975,1439719203,"201051344000585","174011321042388",0.00,24.00,0,292.16,298.17,0.0,0.0,0.000,218696.9,218696.9,10911,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719319,402244.00
08/16/2015 06:00,2,0.000,ALERT,212.61,295.76,59.933,1439719203,"274151322000054","174011321042388",0.00,24.50,0,293.06,299.07,0.0,0.0,0.000,493898.4,493898.4,11765,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719321,402245.00
08/16/2015 06:00,2,0.000,ALERT,211.48,294.86,59.959,1439719203,"201051344001203","174011321042388",0.00,23.80,0,292.46,300.27,0.0,0.0,0.000,219523.9,219523.9,10924,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719323,402246.00
08/16/2015 06:00,2,0.000,ALERT,210.80,294.86,59.970,1439719203,"201051344000646","174011321042388",0.00,23.50,0,291.85,297.87,0.0,0.0,0.000,215772.1,215772.1,10906,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719324,402247.00
08/16/2015 06:00,2,0.000,ALERT,212.83,294.26,59.954,1439719203,"274151322000068","174011321042388",0.00,24.80,0,292.46,297.57,0.0,0.0,0.000,398063.3,398063.3,11952,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719326,402248.00
08/16/2015 06:00,2,0.000,ALERT,213.06,295.76,59.959,1439719203,"274151322000076","174011321042388",0.00,24.00,0,293.06,298.47,0.0,0.0,0.000,527556.6,527556.6,12187,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719328,402249.00
08/16/2015 06:00,2,0.000,ALERT,211.03,295.46,59.965,1439719203,"201051344000890","174011321042388",0.00,23.50,0,292.76,299.67,0.0,0.0,0.000,220479.7,220479.7,10919,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719330,402250.00
08/16/2015 06:00,2,0.000,ALERT,211.25,294.86,59.959,1439719203,"201051344000900","174011321042388",0.00,23.80,0,291.85,297.87,0.0,0.0,0.000,221500.2,221500.2,10955,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719332,402251.00
08/16/2015 06:00,2,0.000,ALERT,211.70,294.26,59.970,1439719203,"201051344000633","174011321042388",0.00,23.50,0,290.65,297.26,0.0,0.0,0.000,210258.1,210258.1,10947,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719334,402252.00
08/16/2015 06:00,2,0.000,ALERT,211.25,295.16,59.975,1439719203,"201051344000983","174011321042388",0.00,23.80,0,292.46,299.07,0.0,0.0,0.000,218411.6,218411.6,10934,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439719336,402253.00
08/16/2015 06:00,2,0.000,ALERT,211.25,294.56,59.965,1439719203,"201051344000917","174011321042388",0.00,24.50,0,291.85,297.57,0.0,0.0,0.000,220994.4,220994.4,10946,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719337,402254.00
08/16/2015 06:00,2,0.000,ALERT,211.48,294.56,59.965,1439719203,"201051344000648","174011321042388",0.00,23.30,0,291.85,298.47,0.0,0.0,0.000,216242.8,216242.8,10933,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719339,402255.00
08/16/2015 06:00,2,0.000,ALERT,211.25,295.16,59.928,1439719203,"201051344001093","174011321042388",0.00,24.30,0,292.76,298.17,0.0,0.0,0.000,219196.0,219196.0,10931,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439719341,402256.00
08/16/2015 06:00,2,0.000,ALERT,211.48,294.86,59.970,1439719203,"201051344000645","174011321042388",0.00,24.00,0,292.16,298.17,0.0,0.0,0.000,217241.9,217241.9,10936,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719343,402257.00
08/16/2015 06:00,2,0.000,ALERT,212.61,295.16,59.975,1439719203,"274151322000085","174011321042388",0.00,24.00,0,293.06,298.47,0.0,0.0,0.000,496505.9,496505.9,12181,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719345,402258.00
08/16/2015 06:00,2,0.000,ALERT,211.48,294.56,59.965,1439719203,"201051344000651","174011321042388",0.00,23.30,0,292.16,298.17,0.0,0.0,0.000,216443.9,216443.9,10913,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719347,402259.00
08/16/2015 06:00,2,0.000,ALERT,211.48,294.86,59.970,1439719203,"201051344000867","174011321042388",0.00,24.00,0,292.16,298.77,0.0,0.0,0.000,209198.2,209198.2,10936,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719348,402260.00
08/16/2015 06:00,2,0.000,ALERT,211.25,295.46,59.975,1439719203,"201051344001230","174011321042388",0.00,23.50,0,293.06,298.47,0.0,0.0,0.000,220080.9,220080.9,10948,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719350,402261.00
08/16/2015 06:00,2,0.000,ALERT,211.48,295.16,59.970,1439719203,"201051344000576","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,216382.0,216382.0,10955,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719352,402262.00
08/16/2015 06:00,2,0.000,ALERT,211.03,295.46,59.975,1439719203,"201051344000579","174011321042388",0.00,23.80,0,293.06,299.07,0.0,0.0,0.000,223368.5,223368.5,10911,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439719354,402263.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402264.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402265.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402266.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402267.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402268.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402269.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402270.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402271.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402272.00
08/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439719203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720083,402273.00
08/16/2015 06:15,2,0.000,ALERT,210.57,294.56,60.002,1439720103,"201051344000955","174011321042388",0.00,24.30,0,291.25,296.66,0.0,0.0,0.000,221839.7,221839.7,10925,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720179,402274.00
08/16/2015 06:15,2,0.000,ALERT,212.16,295.76,59.986,1439720103,"274151322000095","174011321042388",0.00,24.00,0,292.46,297.87,0.0,0.0,0.000,521401.4,521401.4,11824,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720180,402275.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.56,59.991,1439720103,"201051344000868","174011321042388",0.00,24.00,0,291.85,297.57,0.0,0.0,0.000,208691.5,208691.5,10938,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720182,402276.00
08/16/2015 06:15,2,0.000,ALERT,211.48,294.26,59.991,1439720103,"201051344000853","174011321042388",0.00,24.00,0,291.25,296.96,0.0,0.0,0.000,215164.6,215164.6,10940,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720184,402277.00
08/16/2015 06:15,2,0.000,ALERT,211.48,295.46,59.986,1439720103,"201051344000582","174011321042388",0.00,23.80,0,291.85,297.57,0.0,0.0,0.000,214220.4,214220.4,10911,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720186,402278.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.26,59.986,1439720103,"201051344000469","174011321042388",0.00,23.80,0,290.05,296.36,0.0,0.0,0.000,210416.8,210416.8,10935,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720188,402279.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.26,59.986,1439720103,"201051344000988","174011321042388",0.00,24.00,0,288.85,296.36,0.0,0.0,0.000,209491.6,209491.6,10919,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720190,402280.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.26,59.970,1439720103,"201051344001158","174011321042388",0.00,23.50,0,290.35,296.36,0.0,0.0,0.000,215167.1,215167.1,10918,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720192,402281.00
08/16/2015 06:15,2,0.000,ALERT,210.80,293.96,60.028,1439720103,"201051344001025","174011321042388",0.00,23.50,0,290.95,297.57,0.0,0.0,0.000,219630.1,219630.1,10916,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720193,402282.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.56,59.981,1439720103,"201051344000569","174011321042388",0.00,24.30,0,291.85,297.57,0.0,0.0,0.000,222915.5,222915.5,10942,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720195,402283.00
08/16/2015 06:15,2,0.000,ALERT,212.38,293.96,59.975,1439720103,"274151322000094","174011321042388",0.00,24.30,0,290.95,296.36,0.0,0.0,0.000,398766.3,398766.3,12343,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720197,402284.00
08/16/2015 06:15,2,0.000,ALERT,210.57,294.26,59.981,1439720103,"201051344000458","174011321042388",0.00,24.50,0,291.55,297.57,0.0,0.0,0.000,218585.0,218585.0,10933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720199,402285.00
08/16/2015 06:15,2,0.000,ALERT,212.16,293.66,59.981,1439720103,"274151322000087","174011321042388",0.00,24.30,0,290.65,296.66,0.0,0.0,0.000,470671.8,470671.8,11751,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720201,402286.00
08/16/2015 06:15,2,0.000,ALERT,211.70,294.86,59.986,1439720103,"274151322000052","174011321042388",0.00,24.50,0,291.25,297.26,0.0,0.0,0.000,503260.1,503260.1,12173,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720203,402287.00
08/16/2015 06:15,2,0.000,ALERT,211.03,294.56,59.986,1439720103,"201051344001145","174011321042388",0.00,24.00,0,291.85,297.87,0.0,0.0,0.000,223594.1,223594.1,10939,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720204,402288.00
08/16/2015 06:15,2,0.000,ALERT,211.03,294.26,59.959,1439720103,"201051344000685","174011321042388",0.00,24.30,0,291.25,296.66,0.0,0.0,0.000,222301.8,222301.8,10939,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720206,402289.00
08/16/2015 06:15,2,0.000,ALERT,211.70,293.96,60.023,1439720103,"274151322000088","174011321042388",0.00,24.80,0,291.55,296.96,0.0,0.0,0.000,483025.9,483025.9,11778,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720208,402290.00
08/16/2015 06:15,2,0.000,ALERT,211.03,294.56,59.981,1439720103,"201051344000438","174011321042388",0.00,23.80,0,291.55,297.26,0.0,0.0,0.000,222289.8,222289.8,10912,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720210,402291.00
08/16/2015 06:15,2,0.000,ALERT,210.57,294.26,59.975,1439720103,"201051344001135","174011321042388",0.00,24.00,0,291.55,297.57,0.0,0.0,0.000,213830.1,213830.1,10891,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720212,402292.00
08/16/2015 06:15,2,0.000,ALERT,211.03,293.66,59.975,1439720103,"201051344000417","174011321042388",0.00,23.80,0,290.65,296.36,0.0,0.0,0.000,217365.8,217365.8,10910,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720214,402293.00
08/16/2015 06:15,2,0.000,ALERT,210.35,294.56,59.986,1439720103,"201051344000594","174011321042388",0.00,24.00,0,290.95,297.26,0.0,0.0,0.000,219172.0,219172.0,10934,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720216,402294.00
08/16/2015 06:15,2,0.000,ALERT,211.93,294.56,59.981,1439720103,"274151322000083","174011321042388",0.00,24.00,0,291.55,297.26,0.0,0.0,0.000,499098.2,499098.2,12203,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720217,402295.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.56,60.007,1439720103,"201051344000585","174011321042388",0.00,24.30,0,290.95,296.96,0.0,0.0,0.000,218696.9,218696.9,10913,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720219,402296.00
08/16/2015 06:15,2,0.000,ALERT,211.93,294.26,60.012,1439720103,"274151322000054","174011321042388",0.00,25.00,0,291.55,297.57,0.0,0.0,0.000,493898.4,493898.4,11767,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720221,402297.00
08/16/2015 06:15,2,0.000,ALERT,210.80,293.96,59.996,1439720103,"201051344001203","174011321042388",0.00,24.00,0,291.55,298.77,0.0,0.0,0.000,219523.9,219523.9,10926,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720223,402298.00
08/16/2015 06:15,2,0.000,ALERT,210.35,293.96,59.975,1439720103,"201051344000646","174011321042388",0.00,23.80,0,290.65,296.66,0.0,0.0,0.000,215772.1,215772.1,10908,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720225,402299.00
08/16/2015 06:15,2,0.000,ALERT,212.61,293.36,59.970,1439720103,"274151322000068","174011321042388",0.00,25.00,0,290.95,296.06,0.0,0.0,0.000,398063.3,398063.3,11954,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720226,402300.00
08/16/2015 06:15,2,0.000,ALERT,212.61,294.26,59.975,1439720103,"274151322000076","174011321042388",0.00,24.50,0,290.95,296.96,0.0,0.0,0.000,527556.6,527556.6,12189,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720228,402301.00
08/16/2015 06:15,2,0.000,ALERT,210.57,294.56,59.986,1439720103,"201051344000890","174011321042388",0.00,24.00,0,292.16,297.87,0.0,0.0,0.000,220479.7,220479.7,10921,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720230,402302.00
08/16/2015 06:15,2,0.000,ALERT,210.57,294.26,59.996,1439720103,"201051344000900","174011321042388",0.00,24.00,0,290.65,296.66,0.0,0.0,0.000,221500.2,221500.2,10957,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720232,402303.00
08/16/2015 06:15,2,0.000,ALERT,211.25,293.66,60.023,1439720103,"201051344000633","174011321042388",0.00,23.80,0,289.15,296.06,0.0,0.0,0.000,210258.1,210258.1,10949,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720234,402304.00
08/16/2015 06:15,2,0.000,ALERT,210.57,294.26,59.975,1439720103,"201051344000983","174011321042388",0.00,24.30,0,291.85,297.26,0.0,0.0,0.000,218411.6,218411.6,10936,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720236,402305.00
08/16/2015 06:15,2,0.000,ALERT,210.80,293.96,59.986,1439720103,"201051344000917","174011321042388",0.00,25.00,0,290.05,296.36,0.0,0.0,0.000,220994.4,220994.4,10948,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720237,402306.00
08/16/2015 06:15,2,0.000,ALERT,210.80,293.66,59.991,1439720103,"201051344000648","174011321042388",0.00,23.50,0,290.95,296.96,0.0,0.0,0.000,216242.8,216242.8,10935,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720239,402307.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.56,59.970,1439720103,"201051344001093","174011321042388",0.00,24.50,0,291.25,296.66,0.0,0.0,0.000,219196.0,219196.0,10933,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720241,402308.00
08/16/2015 06:15,2,0.000,ALERT,211.25,293.96,59.981,1439720103,"201051344000645","174011321042388",0.00,24.30,0,290.95,296.66,0.0,0.0,0.000,217241.9,217241.9,10938,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720243,402309.00
08/16/2015 06:15,2,0.000,ALERT,212.38,294.26,59.975,1439720103,"274151322000085","174011321042388",0.00,24.50,0,291.25,296.96,0.0,0.0,0.000,496505.9,496505.9,12183,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720245,402310.00
08/16/2015 06:15,2,0.000,ALERT,211.25,293.66,59.959,1439720103,"201051344000651","174011321042388",0.00,23.50,0,290.95,296.66,0.0,0.0,0.000,216443.9,216443.9,10915,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720246,402311.00
08/16/2015 06:15,2,0.000,ALERT,211.03,294.26,59.975,1439720103,"201051344000867","174011321042388",0.00,24.30,0,291.25,297.26,0.0,0.0,0.000,209198.2,209198.2,10938,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720248,402312.00
08/16/2015 06:15,2,0.000,ALERT,210.80,294.86,59.981,1439720103,"201051344001230","174011321042388",0.00,23.80,0,291.55,297.26,0.0,0.0,0.000,220080.9,220080.9,10950,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439720250,402313.00
08/16/2015 06:15,2,0.000,ALERT,211.25,294.56,59.975,1439720103,"201051344000576","174011321042388",0.00,24.00,0,291.25,296.96,0.0,0.0,0.000,216382.0,216382.0,10957,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720252,402314.00
08/16/2015 06:15,2,0.000,ALERT,210.80,295.16,60.012,1439720103,"201051344000579","174011321042388",0.00,24.00,0,291.55,297.57,0.0,0.0,0.000,223368.5,223368.5,10913,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439720254,402315.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402316.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402317.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402318.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402319.00
