ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402320.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402321.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402322.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402323.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402324.00
08/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439720103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439720983,402325.00
08/16/2015 06:30,2,0.000,ALERT,211.03,296.36,59.981,1439721003,"201051344000955","174011321042388",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,221839.7,221839.7,10927,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721080,402326.00
08/16/2015 06:30,2,0.000,ALERT,212.38,296.96,59.986,1439721003,"274151322000095","174011321042388",0.00,24.30,0,294.26,298.47,0.0,0.0,0.000,521401.4,521401.4,11826,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721082,402327.00
08/16/2015 06:30,2,0.000,ALERT,211.03,296.36,59.949,1439721003,"201051344000868","174011321042388",0.00,24.30,0,292.76,298.17,0.0,0.0,0.000,208691.5,208691.5,10940,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721083,402328.00
08/16/2015 06:30,2,0.000,ALERT,211.48,295.46,59.986,1439721003,"201051344000853","174011321042388",0.00,24.30,0,292.16,297.87,0.0,0.0,0.000,215164.6,215164.6,10942,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721085,402329.00
08/16/2015 06:30,2,0.000,ALERT,211.48,296.06,59.991,1439721003,"201051344000582","174011321042388",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,214220.4,214220.4,10913,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721087,402330.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.46,59.991,1439721003,"201051344000469","174011321042388",0.00,23.80,0,291.55,296.66,0.0,0.0,0.000,210416.8,210416.8,10937,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721089,402331.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.46,59.991,1439721003,"201051344000988","174011321042388",0.00,24.30,0,290.35,296.96,0.0,0.0,0.000,209491.6,209491.6,10921,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721090,402332.00
08/16/2015 06:30,2,0.000,ALERT,211.03,295.16,59.965,1439721003,"201051344001158","174011321042388",0.00,23.80,0,291.85,296.66,0.0,0.0,0.000,215167.1,215167.1,10920,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721092,402333.00
08/16/2015 06:30,2,0.000,ALERT,211.03,295.46,59.991,1439721003,"201051344001025","174011321042388",0.00,23.80,0,291.85,298.17,0.0,0.0,0.000,219630.1,219630.1,10918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721094,402334.00
08/16/2015 06:30,2,0.000,ALERT,211.03,296.06,59.981,1439721003,"201051344000569","174011321042388",0.00,24.30,0,292.76,298.17,0.0,0.0,0.000,222915.5,222915.5,10944,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721096,402335.00
08/16/2015 06:30,2,0.000,ALERT,212.38,295.46,59.981,1439721003,"274151322000094","174011321042388",0.00,24.50,0,292.46,296.96,0.0,0.0,0.000,398766.3,398766.3,12345,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721098,402336.00
08/16/2015 06:30,2,0.000,ALERT,211.03,296.06,59.986,1439721003,"201051344000458","174011321042388",0.00,24.50,0,291.85,298.17,0.0,0.0,0.000,218585.0,218585.0,10935,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721100,402337.00
08/16/2015 06:30,2,0.000,ALERT,212.38,295.76,59.981,1439721003,"274151322000087","174011321042388",0.00,24.50,0,292.16,297.26,0.0,0.0,0.000,470671.8,470671.8,11753,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721102,402338.00
08/16/2015 06:30,2,0.000,ALERT,212.16,295.46,59.981,1439721003,"274151322000052","174011321042388",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,503260.1,503260.1,12175,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721103,402339.00
08/16/2015 06:30,2,0.000,ALERT,211.48,296.06,59.996,1439721003,"201051344001145","174011321042388",0.00,24.00,0,292.46,298.47,0.0,0.0,0.000,223594.1,223594.1,10941,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721105,402340.00
08/16/2015 06:30,2,0.000,ALERT,211.25,295.46,59.996,1439721003,"201051344000685","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,222301.8,222301.8,10941,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721107,402341.00
08/16/2015 06:30,2,0.000,ALERT,212.16,295.46,59.981,1439721003,"274151322000088","174011321042388",0.00,25.00,0,292.46,297.57,0.0,0.0,0.000,483025.9,483025.9,11780,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721109,402342.00
08/16/2015 06:30,2,0.000,ALERT,211.25,295.76,59.981,1439721003,"201051344000438","174011321042388",0.00,23.80,0,292.46,298.17,0.0,0.0,0.000,222289.8,222289.8,10914,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721111,402343.00
08/16/2015 06:30,2,0.000,ALERT,210.80,296.06,59.981,1439721003,"201051344001135","174011321042388",0.00,24.00,0,292.16,298.17,0.0,0.0,0.000,213830.1,213830.1,10893,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721112,402344.00
08/16/2015 06:30,2,0.000,ALERT,211.25,295.46,59.986,1439721003,"201051344000417","174011321042388",0.00,24.00,0,291.55,296.96,0.0,0.0,0.000,217365.8,217365.8,10912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721114,402345.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.46,59.970,1439721003,"201051344000594","174011321042388",0.00,24.00,0,291.85,297.57,0.0,0.0,0.000,219172.0,219172.0,10936,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721116,402346.00
08/16/2015 06:30,2,0.000,ALERT,212.16,294.86,59.975,1439721003,"274151322000083","174011321042388",0.00,24.30,0,292.76,297.87,0.0,0.0,0.000,499098.2,499098.2,12205,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721118,402347.00
08/16/2015 06:30,2,0.000,ALERT,211.25,295.76,59.981,1439721003,"201051344000585","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,218696.9,218696.9,10915,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721120,402348.00
08/16/2015 06:30,2,0.000,ALERT,212.16,296.06,59.981,1439721003,"274151322000054","174011321042388",0.00,25.00,0,293.06,298.17,0.0,0.0,0.000,493898.4,493898.4,11769,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721121,402349.00
08/16/2015 06:30,2,0.000,ALERT,211.25,295.16,59.981,1439721003,"201051344001203","174011321042388",0.00,24.30,0,291.85,299.37,0.0,0.0,0.000,219523.9,219523.9,10928,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721123,402350.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.16,59.991,1439721003,"201051344000646","174011321042388",0.00,24.00,0,291.55,296.96,0.0,0.0,0.000,215772.1,215772.1,10910,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721125,402351.00
08/16/2015 06:30,2,0.000,ALERT,212.83,294.86,59.965,1439721003,"274151322000068","174011321042388",0.00,25.30,0,292.46,296.66,0.0,0.0,0.000,398063.3,398063.3,11956,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721127,402352.00
08/16/2015 06:30,2,0.000,ALERT,212.61,294.26,59.981,1439721003,"274151322000076","174011321042388",0.00,24.50,0,292.46,297.87,0.0,0.0,0.000,527556.6,527556.6,12191,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721129,402353.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.76,59.986,1439721003,"201051344000890","174011321042388",0.00,24.00,0,292.46,298.77,0.0,0.0,0.000,220479.7,220479.7,10923,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721131,402354.00
08/16/2015 06:30,2,0.000,ALERT,210.80,294.86,59.991,1439721003,"201051344000900","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,221500.2,221500.2,10959,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721132,402355.00
08/16/2015 06:30,2,0.000,ALERT,211.25,294.26,59.981,1439721003,"201051344000633","174011321042388",0.00,23.80,0,290.35,296.36,0.0,0.0,0.000,210258.1,210258.1,10951,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721134,402356.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.16,59.981,1439721003,"201051344000983","174011321042388",0.00,24.30,0,292.46,298.17,0.0,0.0,0.000,218411.6,218411.6,10938,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721136,402357.00
08/16/2015 06:30,2,0.000,ALERT,211.03,294.86,59.975,1439721003,"201051344000917","174011321042388",0.00,24.80,0,291.55,296.96,0.0,0.0,0.000,220994.4,220994.4,10950,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721138,402358.00
08/16/2015 06:30,2,0.000,ALERT,211.03,294.56,59.986,1439721003,"201051344000648","174011321042388",0.00,23.80,0,291.85,297.87,0.0,0.0,0.000,216242.8,216242.8,10937,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721140,402359.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.16,59.970,1439721003,"201051344001093","174011321042388",0.00,24.80,0,292.46,297.57,0.0,0.0,0.000,219196.0,219196.0,10935,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721142,402360.00
08/16/2015 06:30,2,0.000,ALERT,211.25,294.56,59.996,1439721003,"201051344000645","174011321042388",0.00,24.50,0,292.16,297.26,0.0,0.0,0.000,217241.9,217241.9,10940,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721143,402361.00
08/16/2015 06:30,2,0.000,ALERT,212.38,295.16,59.981,1439721003,"274151322000085","174011321042388",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,496505.9,496505.9,12185,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721145,402362.00
08/16/2015 06:30,2,0.000,ALERT,211.03,294.56,60.018,1439721003,"201051344000651","174011321042388",0.00,23.80,0,291.85,297.26,0.0,0.0,0.000,216443.9,216443.9,10917,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721147,402363.00
08/16/2015 06:30,2,0.000,ALERT,211.03,294.86,59.981,1439721003,"201051344000867","174011321042388",0.00,24.30,0,291.85,297.87,0.0,0.0,0.000,209198.2,209198.2,10940,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721149,402364.00
08/16/2015 06:30,2,0.000,ALERT,210.80,295.46,59.981,1439721003,"201051344001230","174011321042388",0.00,24.00,0,292.76,297.87,0.0,0.0,0.000,220080.9,220080.9,10952,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721150,402365.00
08/16/2015 06:30,2,0.000,ALERT,211.25,295.46,59.975,1439721003,"201051344000576","174011321042388",0.00,24.00,0,292.46,297.26,0.0,0.0,0.000,216382.0,216382.0,10959,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721152,402366.00
08/16/2015 06:30,2,0.000,ALERT,210.57,295.46,59.954,1439721003,"201051344000579","174011321042388",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,223368.5,223368.5,10915,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439721154,402367.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402368.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402369.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402370.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402371.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402372.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402373.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402374.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402375.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402376.00
08/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439721003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439721883,402377.00
08/16/2015 06:45,2,0.000,ALERT,211.25,295.16,59.970,1439721904,"201051344000955","174011321042388",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,221839.7,221839.7,10929,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721981,402378.00
08/16/2015 06:45,2,0.000,ALERT,212.83,296.66,59.975,1439721904,"274151322000095","174011321042388",0.00,24.30,0,294.86,298.47,0.0,0.0,0.000,521401.4,521401.4,11828,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721983,402379.00
08/16/2015 06:45,2,0.000,ALERT,211.48,296.06,59.975,1439721904,"201051344000868","174011321042388",0.00,24.30,0,294.26,298.47,0.0,0.0,0.000,208691.5,208691.5,10942,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721985,402380.00
08/16/2015 06:45,2,0.000,ALERT,212.16,295.16,59.970,1439721904,"201051344000853","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,215164.6,215164.6,10944,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721986,402381.00
08/16/2015 06:45,2,0.000,ALERT,212.16,296.06,59.944,1439721904,"201051344000582","174011321042388",0.00,24.00,0,294.56,298.17,0.0,0.0,0.000,214220.4,214220.4,10915,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721988,402382.00
08/16/2015 06:45,2,0.000,ALERT,211.70,294.86,59.970,1439721904,"201051344000469","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,210416.8,210416.8,10939,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721990,402383.00
08/16/2015 06:45,2,0.000,ALERT,211.48,295.16,59.970,1439721904,"201051344000988","174011321042388",0.00,24.30,0,290.95,296.96,0.0,0.0,0.000,209491.6,209491.6,10923,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721992,402384.00
08/16/2015 06:45,2,0.000,ALERT,211.70,294.86,59.975,1439721904,"201051344001158","174011321042388",0.00,23.80,0,293.06,296.96,0.0,0.0,0.000,215167.1,215167.1,10922,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721994,402385.00
08/16/2015 06:45,2,0.000,ALERT,211.70,294.86,59.965,1439721904,"201051344001025","174011321042388",0.00,23.80,0,293.36,298.17,0.0,0.0,0.000,219630.1,219630.1,10920,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721996,402386.00
08/16/2015 06:45,2,0.000,ALERT,211.70,295.76,59.965,1439721904,"201051344000569","174011321042388",0.00,24.30,0,294.26,298.17,0.0,0.0,0.000,222915.5,222915.5,10946,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721997,402387.00
08/16/2015 06:45,2,0.000,ALERT,213.06,295.46,59.959,1439721904,"274151322000094","174011321042388",0.00,24.50,0,293.36,297.26,0.0,0.0,0.000,398766.3,398766.3,12347,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439721999,402388.00
08/16/2015 06:45,2,0.000,ALERT,211.70,295.46,59.975,1439721904,"201051344000458","174011321042388",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,218585.0,218585.0,10937,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722001,402389.00
08/16/2015 06:45,2,0.000,ALERT,213.29,295.46,59.965,1439721904,"274151322000087","174011321042388",0.00,24.50,0,293.06,297.26,0.0,0.0,0.000,470671.8,470671.8,11755,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722003,402390.00
08/16/2015 06:45,2,0.000,ALERT,212.83,296.36,59.991,1439721904,"274151322000052","174011321042388",0.00,25.00,0,293.36,298.17,0.0,0.0,0.000,503260.1,503260.1,12177,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722005,402391.00
08/16/2015 06:45,2,0.000,ALERT,211.93,296.06,59.970,1439721904,"201051344001145","174011321042388",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,223594.1,223594.1,10943,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722007,402392.00
08/16/2015 06:45,2,0.000,ALERT,212.16,295.46,59.975,1439721904,"201051344000685","174011321042388",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,222301.8,222301.8,10943,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722009,402393.00
08/16/2015 06:45,2,0.000,ALERT,212.61,296.06,59.975,1439721904,"274151322000088","174011321042388",0.00,25.00,0,293.66,297.87,0.0,0.0,0.000,483025.9,483025.9,11782,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722010,402394.00
08/16/2015 06:45,2,0.000,ALERT,211.70,295.46,59.986,1439721904,"201051344000438","174011321042388",0.00,24.00,0,293.96,298.17,0.0,0.0,0.000,222289.8,222289.8,10916,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722012,402395.00
08/16/2015 06:45,2,0.000,ALERT,211.25,295.16,59.981,1439721904,"201051344001135","174011321042388",0.00,24.00,0,293.96,298.17,0.0,0.0,0.000,213830.1,213830.1,10895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722014,402396.00
08/16/2015 06:45,2,0.000,ALERT,211.93,294.86,59.986,1439721904,"201051344000417","174011321042388",0.00,24.00,0,292.76,296.96,0.0,0.0,0.000,217365.8,217365.8,10914,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722016,402397.00
08/16/2015 06:45,2,0.000,ALERT,211.25,295.76,59.981,1439721904,"201051344000594","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,219172.0,219172.0,10938,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722017,402398.00
08/16/2015 06:45,2,0.000,ALERT,212.83,295.76,59.981,1439721904,"274151322000083","174011321042388",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,499098.2,499098.2,12207,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722019,402399.00
08/16/2015 06:45,2,0.000,ALERT,211.93,295.46,59.981,1439721904,"201051344000585","174011321042388",0.00,24.30,0,293.36,297.57,0.0,0.0,0.000,218696.9,218696.9,10917,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722021,402400.00
08/16/2015 06:45,2,0.000,ALERT,212.83,295.76,59.970,1439721904,"274151322000054","174011321042388",0.00,25.30,0,293.66,298.17,0.0,0.0,0.000,493898.4,493898.4,11771,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722023,402401.00
08/16/2015 06:45,2,0.000,ALERT,211.93,295.16,59.986,1439721904,"201051344001203","174011321042388",0.00,24.30,0,293.36,299.67,0.0,0.0,0.000,219523.9,219523.9,10930,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722025,402402.00
08/16/2015 06:45,2,0.000,ALERT,211.48,295.16,59.981,1439721904,"201051344000646","174011321042388",0.00,24.00,0,292.46,296.96,0.0,0.0,0.000,215772.1,215772.1,10912,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722026,402403.00
08/16/2015 06:45,2,0.000,ALERT,213.29,294.86,59.986,1439721904,"274151322000068","174011321042388",0.00,25.30,0,293.06,296.96,0.0,0.0,0.000,398063.3,398063.3,11958,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722028,402404.00
08/16/2015 06:45,2,0.000,ALERT,213.51,295.76,59.986,1439721904,"274151322000076","174011321042388",0.00,24.80,0,293.36,297.87,0.0,0.0,0.000,527556.6,527556.6,12193,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722030,402405.00
08/16/2015 06:45,2,0.000,ALERT,211.70,295.76,59.981,1439721904,"201051344000890","174011321042388",0.00,24.30,0,293.96,298.77,0.0,0.0,0.000,220479.7,220479.7,10925,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722032,402406.00
08/16/2015 06:45,2,0.000,ALERT,211.48,295.16,59.981,1439721904,"201051344000900","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,221500.2,221500.2,10961,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722034,402407.00
08/16/2015 06:45,2,0.000,ALERT,211.93,294.56,59.975,1439721904,"201051344000633","174011321042388",0.00,23.80,0,290.95,296.66,0.0,0.0,0.000,210258.1,210258.1,10953,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722036,402408.00
08/16/2015 06:45,2,0.000,ALERT,211.70,295.46,59.965,1439721904,"201051344000983","174011321042388",0.00,24.30,0,293.36,298.17,0.0,0.0,0.000,218411.6,218411.6,10940,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722037,402409.00
08/16/2015 06:45,2,0.000,ALERT,211.93,294.86,59.965,1439721904,"201051344000917","174011321042388",0.00,25.00,0,292.16,296.96,0.0,0.0,0.000,220994.4,220994.4,10952,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722039,402410.00
08/16/2015 06:45,2,0.000,ALERT,211.93,294.56,59.970,1439721904,"201051344000648","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,216242.8,216242.8,10939,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722041,402411.00
08/16/2015 06:45,2,0.000,ALERT,211.70,296.36,59.996,1439721904,"201051344001093","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,219196.0,219196.0,10937,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722043,402412.00
08/16/2015 06:45,2,0.000,ALERT,211.93,294.86,59.965,1439721904,"201051344000645","174011321042388",0.00,24.50,0,292.76,297.26,0.0,0.0,0.000,217241.9,217241.9,10942,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722045,402413.00
08/16/2015 06:45,2,0.000,ALERT,213.06,296.66,59.944,1439721904,"274151322000085","174011321042388",0.00,24.80,0,293.96,297.87,0.0,0.0,0.000,496505.9,496505.9,12187,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722046,402414.00
08/16/2015 06:45,2,0.000,ALERT,211.70,294.56,59.970,1439721904,"201051344000651","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,216443.9,216443.9,10919,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722048,402415.00
08/16/2015 06:45,2,0.000,ALERT,211.70,294.86,59.975,1439721904,"201051344000867","174011321042388",0.00,24.50,0,292.76,298.17,0.0,0.0,0.000,209198.2,209198.2,10942,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722050,402416.00
08/16/2015 06:45,2,0.000,ALERT,211.70,295.76,59.981,1439721904,"201051344001230","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,220080.9,220080.9,10954,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722052,402417.00
08/16/2015 06:45,2,0.000,ALERT,212.16,295.76,59.975,1439721904,"201051344000576","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,216382.0,216382.0,10961,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722054,402418.00
08/16/2015 06:45,2,0.000,ALERT,211.70,296.36,59.965,1439721904,"201051344000579","174011321042388",0.00,24.30,0,293.36,298.17,0.0,0.0,0.000,223368.5,223368.5,10917,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722055,402419.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402420.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402421.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402422.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402423.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402424.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402425.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402426.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402427.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402428.00
08/16/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439721904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439722784,402429.00
08/16/2015 07:00,2,0.000,ALERT,211.03,294.56,59.949,1439722803,"201051344000955","174011321042388",0.00,23.80,0,293.36,298.77,0.0,0.0,0.000,221839.7,221839.7,10931,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722880,402430.00
08/16/2015 07:00,2,0.012,ALERT,212.61,296.06,59.970,1439722803,"274151322000095","174011321042388",25.76,24.00,0,294.86,299.67,0.0,0.0,0.000,521401.4,521401.4,11830,0,0,0,L,1151911521,1,122.46,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1439722881,402431.00
08/16/2015 07:00,2,0.000,ALERT,211.25,294.86,59.949,1439722803,"201051344000868","174011321042388",0.00,23.50,0,293.96,299.67,0.0,0.0,0.000,208691.5,208691.5,10944,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722883,402432.00
08/16/2015 07:00,2,0.000,ALERT,211.93,294.56,59.970,1439722803,"201051344000853","174011321042388",0.00,23.50,0,293.06,299.07,0.0,0.0,0.000,215164.6,215164.6,10946,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722885,402433.00
08/16/2015 07:00,2,0.000,ALERT,211.70,296.06,60.007,1439722803,"201051344000582","174011321042388",0.00,23.50,0,294.26,299.37,0.0,0.0,0.000,214220.4,214220.4,10917,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722887,402434.00
08/16/2015 07:00,2,0.000,ALERT,211.25,294.86,59.991,1439722803,"201051344000469","174011321042388",0.00,23.30,0,292.16,297.87,0.0,0.0,0.000,210416.8,210416.8,10941,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722889,402435.00
08/16/2015 07:00,2,0.000,ALERT,211.25,295.16,59.970,1439722803,"201051344000988","174011321042388",0.00,23.80,0,290.95,298.17,0.0,0.0,0.000,209491.6,209491.6,10925,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722890,402436.00
08/16/2015 07:00,2,0.000,ALERT,211.48,294.86,59.970,1439722803,"201051344001158","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,215167.1,215167.1,10924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722892,402437.00
08/16/2015 07:00,2,0.000,ALERT,211.25,294.56,59.938,1439722803,"201051344001025","174011321042388",0.00,23.30,0,293.06,299.67,0.0,0.0,0.000,219630.1,219630.1,10922,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722894,402438.00
08/16/2015 07:00,2,0.000,ALERT,211.48,295.46,59.970,1439722803,"201051344000569","174011321042388",0.00,23.80,0,293.96,299.67,0.0,0.0,0.000,222915.5,222915.5,10948,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722896,402439.00
08/16/2015 07:00,2,0.000,ALERT,212.83,295.16,59.970,1439722803,"274151322000094","174011321042388",0.00,24.30,0,293.06,298.47,0.0,0.0,0.000,398766.3,398766.3,12349,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722898,402440.00
08/16/2015 07:00,2,0.000,ALERT,211.48,295.46,59.959,1439722803,"201051344000458","174011321042388",0.00,24.00,0,293.36,299.37,0.0,0.0,0.000,218585.0,218585.0,10939,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722899,402441.00
08/16/2015 07:00,2,0.031,ALERT,213.06,294.86,59.975,1439722803,"274151322000087","174011321042388",25.01,24.80,0,293.06,298.77,0.0,0.0,0.000,470671.8,470671.8,11757,0,0,0,L,1151911521,1,122.46,123.59,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1439722901,402442.00
08/16/2015 07:00,2,0.043,ALERT,212.61,295.76,59.996,1439722803,"274151322000052","174011321042388",25.86,24.50,0,293.36,299.67,0.0,0.0,0.000,503260.1,503260.1,12179,0,0,0,L,1151911521,1,121.55,123.59,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1439722903,402443.00
08/16/2015 07:00,2,0.000,ALERT,211.70,295.16,59.970,1439722803,"201051344001145","174011321042388",0.00,23.50,0,293.96,299.67,0.0,0.0,0.000,223594.1,223594.1,10945,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722905,402444.00
08/16/2015 07:00,2,0.000,ALERT,211.93,295.46,59.959,1439722803,"201051344000685","174011321042388",0.00,23.80,0,293.36,298.77,0.0,0.0,0.000,222301.8,222301.8,10945,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722907,402445.00
08/16/2015 07:00,2,0.008,ALERT,212.16,295.16,59.954,1439722803,"274151322000088","174011321042388",24.65,24.50,0,293.36,299.37,0.0,0.0,0.000,483025.9,483025.9,11784,0,0,0,L,1151911521,1,122.68,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1439722908,402446.00
08/16/2015 07:00,2,0.000,ALERT,211.48,294.56,59.970,1439722803,"201051344000438","174011321042388",0.00,23.50,0,293.36,299.37,0.0,0.0,0.000,222289.8,222289.8,10918,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722910,402447.00
08/16/2015 07:00,2,0.000,ALERT,211.25,294.86,59.970,1439722803,"201051344001135","174011321042388",0.00,23.50,0,293.36,299.37,0.0,0.0,0.000,213830.1,213830.1,10897,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722912,402448.00
08/16/2015 07:00,2,0.000,ALERT,211.70,293.96,59.970,1439722803,"201051344000417","174011321042388",0.00,23.80,0,292.76,298.17,0.0,0.0,0.000,217365.8,217365.8,10916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722914,402449.00
08/16/2015 07:00,2,0.000,ALERT,211.25,295.16,59.975,1439722803,"201051344000594","174011321042388",0.00,23.80,0,293.06,298.47,0.0,0.0,0.000,219172.0,219172.0,10940,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722916,402450.00
08/16/2015 07:00,2,0.020,ALERT,212.61,295.16,59.970,1439722803,"274151322000083","174011321042388",25.82,24.30,0,293.96,299.67,0.0,0.0,0.000,499098.2,499098.2,12209,0,0,0,L,1151911521,1,122.01,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1439722917,402451.00
08/16/2015 07:00,2,0.000,ALERT,211.70,295.46,59.970,1439722803,"201051344000585","174011321042388",0.00,23.80,0,293.06,298.77,0.0,0.0,0.000,218696.9,218696.9,10919,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722919,402452.00
08/16/2015 07:00,2,0.016,ALERT,212.83,296.66,60.002,1439722803,"274151322000054","174011321042388",26.10,25.00,0,293.36,299.67,0.0,0.0,0.000,493898.4,493898.4,11773,0,0,0,L,1151911521,1,122.46,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1439722921,402453.00
08/16/2015 07:00,2,0.000,ALERT,211.93,295.46,59.975,1439722803,"201051344001203","174011321042388",0.00,23.50,0,293.36,300.57,0.0,0.0,0.000,219523.9,219523.9,10932,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722923,402454.00
08/16/2015 07:00,2,0.000,ALERT,211.25,295.16,60.002,1439722803,"201051344000646","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,215772.1,215772.1,10914,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722925,402455.00
08/16/2015 07:00,2,0.000,ALERT,213.29,294.86,59.970,1439722803,"274151322000068","174011321042388",0.00,25.00,0,292.76,297.87,0.0,0.0,0.000,398063.3,398063.3,11960,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722926,402456.00
08/16/2015 07:00,2,0.018,ALERT,213.06,295.16,59.970,1439722803,"274151322000076","174011321042388",26.86,24.30,0,293.36,299.07,0.0,0.0,0.000,527556.6,527556.6,12195,0,0,0,L,1151911521,1,122.23,123.81,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1439722928,402457.00
08/16/2015 07:00,2,0.000,ALERT,211.48,296.06,59.975,1439722803,"201051344000890","174011321042388",0.00,23.80,0,293.96,299.97,0.0,0.0,0.000,220479.7,220479.7,10927,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722930,402458.00
08/16/2015 07:00,2,0.000,ALERT,211.48,295.16,59.970,1439722803,"201051344000900","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,221500.2,221500.2,10963,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722932,402459.00
08/16/2015 07:00,2,0.000,ALERT,211.93,294.86,59.965,1439722803,"201051344000633","174011321042388",0.00,23.30,0,291.25,297.57,0.0,0.0,0.000,210258.1,210258.1,10955,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722934,402460.00
08/16/2015 07:00,2,0.000,ALERT,211.48,295.76,59.954,1439722803,"201051344000983","174011321042388",0.00,23.80,0,293.66,299.37,0.0,0.0,0.000,218411.6,218411.6,10942,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722936,402461.00
08/16/2015 07:00,2,0.000,ALERT,211.70,295.16,59.970,1439722803,"201051344000917","174011321042388",0.00,24.30,0,292.46,297.87,0.0,0.0,0.000,220994.4,220994.4,10954,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722938,402462.00
08/16/2015 07:00,2,0.000,ALERT,211.70,294.26,59.981,1439722803,"201051344000648","174011321042388",0.00,23.00,0,292.76,299.07,0.0,0.0,0.000,216242.8,216242.8,10941,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722939,402463.00
08/16/2015 07:00,2,0.000,ALERT,211.48,294.86,59.986,1439722803,"201051344001093","174011321042388",0.00,24.00,0,293.36,298.77,0.0,0.0,0.000,219196.0,219196.0,10939,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722941,402464.00
08/16/2015 07:00,2,0.000,ALERT,211.93,295.16,59.986,1439722803,"201051344000645","174011321042388",0.00,24.00,0,293.06,298.77,0.0,0.0,0.000,217241.9,217241.9,10944,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722943,402465.00
08/16/2015 07:00,2,0.021,ALERT,213.06,294.86,59.975,1439722803,"274151322000085","174011321042388",26.24,24.50,0,293.66,299.07,0.0,0.0,0.000,496505.9,496505.9,12189,0,0,0,L,1151911521,1,122.91,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1439722945,402466.00
08/16/2015 07:00,2,0.000,ALERT,211.48,294.26,59.981,1439722803,"201051344000651","174011321042388",0.00,23.30,0,293.06,298.47,0.0,0.0,0.000,216443.9,216443.9,10921,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722947,402467.00
08/16/2015 07:00,2,0.000,ALERT,211.70,294.56,59.959,1439722803,"201051344000867","174011321042388",0.00,24.00,0,293.06,299.07,0.0,0.0,0.000,209198.2,209198.2,10944,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722948,402468.00
