ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 07:00,2,0.000,ALERT,211.48,295.16,59.944,1439722803,"201051344001230","174011321042388",0.00,23.50,0,293.66,299.07,0.0,0.0,0.000,220080.9,220080.9,10956,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722950,402469.00
08/16/2015 07:00,2,0.000,ALERT,211.70,294.86,59.965,1439722803,"201051344000576","174011321042388",0.00,23.30,0,293.36,298.47,0.0,0.0,0.000,216382.0,216382.0,10963,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439722952,402470.00
08/16/2015 07:00,2,0.000,ALERT,211.25,295.46,59.975,1439722803,"201051344000579","174011321042388",0.00,23.80,0,293.96,299.37,0.0,0.0,0.000,223368.5,223368.5,10919,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439722954,402471.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402472.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402473.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402474.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402475.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402476.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402477.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402478.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402479.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402480.00
08/16/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439722803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439723683,402481.00
08/16/2015 07:15,2,0.188,ALERT,210.57,296.66,59.954,1439723703,"201051344000955","174011321042388",22.09,23.50,0,292.46,310.49,4.2,2.1,0.000,221839.9,221839.9,10933,0,0,0,L,1122011218,1,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439723778,402482.00
08/16/2015 07:15,2,0.072,ALERT,212.61,296.66,60.002,1439723703,"274151322000095","174011321042388",24.41,23.80,0,293.36,298.77,1.8,0.0,0.000,521401.4,521401.4,11832,0,0,0,L,1151911521,1,122.46,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1439723780,402483.00
08/16/2015 07:15,2,0.150,ALERT,210.80,328.22,59.981,1439723703,"201051344000868","174011321042388",25.05,23.00,0,293.06,328.82,3.9,1.8,0.000,208691.7,208691.7,10946,0,0,0,L,1122011218,1,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439723782,402484.00
08/16/2015 07:15,2,0.143,ALERT,211.48,327.92,59.970,1439723703,"201051344000853","174011321042388",24.25,23.00,0,292.46,330.63,3.5,1.5,0.000,215164.7,215164.7,10948,0,0,0,L,1122011218,1,122.46,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1439723784,402485.00
08/16/2015 07:15,2,0.162,ALERT,211.48,296.36,59.986,1439723703,"201051344000582","174011321042388",22.07,23.30,0,293.36,297.87,3.6,1.6,0.000,214220.6,214220.6,10919,0,0,0,L,1122011218,1,122.23,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439723786,402486.00
08/16/2015 07:15,2,0.160,ALERT,211.03,313.50,60.002,1439723703,"201051344000469","174011321042388",24.95,22.80,0,291.55,313.80,4.1,2.0,0.000,210417.0,210417.0,10943,0,0,0,L,1122011218,1,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1439723787,402487.00
08/16/2015 07:15,2,0.119,ALERT,211.03,329.73,59.991,1439723703,"201051344000988","174011321042388",25.62,23.50,0,290.95,330.63,3.1,1.1,0.000,209491.7,209491.7,10927,0,0,0,L,1122011218,1,121.78,122.46,0100,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439723789,402488.00
08/16/2015 07:15,2,0.158,ALERT,211.03,294.86,59.991,1439723703,"201051344001158","174011321042388",21.31,23.00,0,291.85,296.96,3.4,1.4,0.000,215167.2,215167.2,10926,0,0,0,L,1122011218,1,121.78,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1439723791,402489.00
08/16/2015 07:15,2,0.139,ALERT,211.03,322.51,59.970,1439723703,"201051344001025","174011321042388",25.60,22.80,0,292.16,324.02,3.6,1.5,0.000,219630.3,219630.3,10924,0,0,0,L,1122011218,1,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439723793,402490.00
08/16/2015 07:15,2,0.158,ALERT,211.03,323.11,59.991,1439723703,"201051344000569","174011321042388",24.31,23.30,0,293.36,324.02,3.9,1.9,0.000,222915.7,222915.7,10950,0,0,0,L,1122011218,1,121.55,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1439723795,402491.00
08/16/2015 07:15,2,0.000,ALERT,212.83,294.86,59.981,1439723703,"274151322000094","174011321042388",39.18,24.00,0,291.55,374.81,0.0,0.0,0.000,398766.3,398766.3,12351,0,0,0,L,1151911521,1,121.78,123.59,0002,21,0,0,0,0,0,0,168,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1439723797,402492.00
08/16/2015 07:15,2,0.156,ALERT,211.03,316.80,59.991,1439723703,"201051344000458","174011321042388",23.93,23.80,0,292.76,319.81,3.8,1.8,0.000,218585.2,218585.2,10941,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439723798,402493.00
08/16/2015 07:15,2,0.090,ALERT,212.38,295.16,59.965,1439723703,"274151322000087","174011321042388",22.82,24.80,0,291.85,297.57,2.1,0.1,0.000,470671.8,470671.8,11759,0,0,0,L,1151911521,1,122.46,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1439723800,402494.00
08/16/2015 07:15,2,0.105,ALERT,212.16,296.36,60.012,1439723703,"274151322000052","174011321042388",23.54,24.30,0,292.16,298.17,2.5,0.5,0.000,503260.1,503260.1,12181,0,0,0,L,1151911521,1,121.33,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1439723802,402495.00
08/16/2015 07:15,2,0.148,ALERT,211.48,315.90,59.991,1439723703,"201051344001145","174011321042388",23.93,23.00,0,293.06,318.61,3.6,1.6,0.000,223594.3,223594.3,10947,0,0,0,L,1122011218,1,122.01,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439723804,402496.00
08/16/2015 07:15,2,0.143,ALERT,211.48,295.76,59.991,1439723703,"201051344000685","174011321042388",21.31,23.30,0,292.46,297.57,3.1,1.1,0.000,222301.8,222301.8,10947,0,0,0,L,1122011218,1,122.68,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1439723806,402497.00
08/16/2015 07:15,2,0.064,ALERT,212.16,295.76,59.986,1439723703,"274151322000088","174011321042388",23.62,24.30,0,292.16,297.87,1.6,0.0,0.000,483025.9,483025.9,11786,0,0,0,L,1151911521,1,122.46,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1439723808,402498.00
08/16/2015 07:15,2,0.152,ALERT,211.03,314.10,59.986,1439723703,"201051344000438","174011321042388",25.11,23.30,0,292.76,315.00,3.9,1.8,0.000,222290.0,222290.0,10920,0,0,0,L,1122011218,1,122.23,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1439723810,402499.00
08/16/2015 07:15,2,0.172,ALERT,210.80,330.03,59.986,1439723703,"201051344001135","174011321042388",24.77,23.30,0,293.06,331.83,4.3,2.3,0.000,213830.3,213830.3,10899,0,0,0,L,1122011218,1,122.01,122.23,0100,22,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439723811,402500.00
08/16/2015 07:15,2,0.201,ALERT,211.03,302.98,59.996,1439723703,"201051344000417","174011321042388",21.85,23.30,0,291.85,322.51,4.5,2.4,0.000,217366.1,217366.1,10918,0,0,0,L,1122011218,1,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439723813,402501.00
08/16/2015 07:15,2,0.166,ALERT,210.57,332.43,59.996,1439723703,"201051344000594","174011321042388",23.24,23.50,0,292.46,333.33,3.9,1.9,0.000,219172.2,219172.2,10942,0,0,0,L,1122011218,1,121.78,122.01,0100,20,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1439723815,402502.00
08/16/2015 07:15,2,0.080,ALERT,212.38,295.46,59.981,1439723703,"274151322000083","174011321042388",24.27,24.00,0,292.46,298.17,2.0,0.0,0.000,499098.2,499098.2,12211,0,0,0,L,1151911521,1,122.01,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439723817,402503.00
08/16/2015 07:15,2,0.174,ALERT,211.25,326.72,59.991,1439723703,"201051344000585","174011321042388",25.27,23.30,0,292.46,330.03,4.5,2.4,0.000,218697.2,218697.2,10921,0,0,0,L,1122011218,1,121.55,122.68,0100,19,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1439723819,402504.00
08/16/2015 07:15,2,0.078,ALERT,212.38,296.36,59.991,1439723703,"274151322000054","174011321042388",24.35,24.80,0,292.76,298.47,1.9,0.0,0.000,493898.4,493898.4,11775,0,0,0,L,1151911521,1,122.23,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1439723820,402505.00
08/16/2015 07:15,2,0.172,ALERT,211.03,311.09,59.991,1439723703,"201051344001203","174011321042388",22.72,23.30,0,292.76,326.72,4.0,1.9,0.000,219524.1,219524.1,10934,0,0,0,L,1122011218,1,122.68,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439723822,402506.00
08/16/2015 07:15,2,0.176,ALERT,210.80,295.76,59.991,1439723703,"201051344000646","174011321042388",22.40,23.30,0,291.85,297.26,4.0,2.0,0.000,215772.3,215772.3,10916,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1439723824,402507.00
08/16/2015 07:15,2,0.008,ALERT,212.83,294.56,59.991,1439723703,"274151322000068","174011321042388",39.34,24.80,0,292.16,373.01,0.0,0.0,0.000,398063.3,398063.3,11962,0,0,0,L,1151911521,1,122.23,123.36,0002,24,0,0,0,0,0,0,180,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1439723826,402508.00
08/16/2015 07:15,2,0.084,ALERT,212.83,311.09,59.991,1439723703,"274151322000076","174011321042388",25.47,24.00,0,292.46,312.59,2.2,0.2,0.000,527556.6,527556.6,12197,0,0,0,L,1151911521,1,122.23,123.36,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1439723828,402509.00
08/16/2015 07:15,2,0.160,ALERT,211.03,331.83,59.991,1439723703,"201051344000890","174011321042388",26.00,23.50,0,293.66,333.33,4.2,2.2,0.000,220479.9,220479.9,10929,0,0,0,L,1122011218,1,122.23,121.78,0100,22,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439723829,402510.00
08/16/2015 07:15,2,0.115,ALERT,211.03,324.02,59.991,1439723703,"201051344000900","174011321042388",25.15,23.00,0,292.16,324.62,3.0,0.9,0.000,221500.3,221500.3,10965,0,0,0,L,1122011218,1,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439723831,402511.00
08/16/2015 07:15,2,0.150,ALERT,211.25,315.00,59.991,1439723703,"201051344000633","174011321042388",25.13,22.80,0,290.65,315.30,3.9,1.8,0.000,210258.3,210258.3,10957,0,0,0,L,1122011218,1,122.23,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1439723833,402512.00
08/16/2015 07:15,2,0.184,ALERT,210.80,315.00,59.986,1439723703,"201051344000983","174011321042388",22.11,23.30,0,293.06,324.62,4.2,2.1,0.000,218411.8,218411.8,10944,0,0,0,L,1122011218,1,122.01,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439723835,402513.00
08/16/2015 07:15,2,0.150,ALERT,211.03,324.32,59.986,1439723703,"201051344000917","174011321042388",24.81,24.00,0,291.25,324.92,3.8,1.8,0.000,220994.5,220994.5,10956,0,0,0,L,1122011218,1,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1439723837,402514.00
08/16/2015 07:15,2,0.150,ALERT,211.25,329.43,59.986,1439723703,"201051344000648","174011321042388",25.82,22.80,0,292.16,331.23,4.0,1.9,0.000,216243.0,216243.0,10943,0,0,0,L,1122011218,1,121.78,122.68,0100,19,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1439723839,402515.00
08/16/2015 07:15,2,0.172,ALERT,211.03,319.81,59.981,1439723703,"201051344001093","174011321042388",24.75,23.50,0,292.76,320.41,4.3,2.3,0.000,219196.3,219196.3,10941,0,0,0,L,1122011218,1,122.01,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1439723840,402516.00
08/16/2015 07:15,2,0.148,ALERT,211.25,325.82,59.981,1439723703,"201051344000645","174011321042388",23.68,23.50,0,292.46,330.33,3.6,1.5,0.000,217242.0,217242.0,10946,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439723842,402517.00
08/16/2015 07:15,2,0.082,ALERT,212.38,296.06,59.975,1439723703,"274151322000085","174011321042388",24.51,24.30,0,292.46,297.87,2.0,0.1,0.000,496505.9,496505.9,12191,0,0,0,L,1151911521,1,122.46,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1439723844,402518.00
08/16/2015 07:15,2,0.160,ALERT,211.25,310.19,59.986,1439723703,"201051344000651","174011321042388",22.62,22.80,0,292.16,311.09,3.7,1.6,0.000,216444.1,216444.1,10923,0,0,0,L,1122011218,1,122.46,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439723846,402519.00
08/16/2015 07:15,2,0.152,ALERT,211.25,321.31,59.975,1439723703,"201051344000867","174011321042388",25.39,23.50,0,292.16,322.51,3.9,1.8,0.000,209198.4,209198.4,10946,0,0,0,L,1122011218,1,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439723848,402520.00
08/16/2015 07:15,2,0.172,ALERT,211.03,302.37,59.986,1439723703,"201051344001230","174011321042388",21.41,23.30,0,293.06,310.49,3.8,1.7,0.000,220081.1,220081.1,10958,0,0,0,L,1122011218,1,122.23,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1439723849,402521.00
08/16/2015 07:15,2,0.152,ALERT,211.25,319.81,59.986,1439723703,"201051344000576","174011321042388",24.35,23.00,0,292.46,320.11,3.8,1.7,0.000,216382.2,216382.2,10965,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1439723851,402522.00
08/16/2015 07:15,2,0.182,ALERT,210.80,330.63,59.959,1439723703,"201051344000579","174011321042388",25.96,23.50,0,293.06,333.03,4.8,2.7,0.000,223368.9,223368.9,10921,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439723853,402523.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402524.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402525.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402526.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402527.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402528.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402529.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402530.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402531.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402532.00
08/16/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439723703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724583,402533.00
08/16/2015 07:30,2,0.236,ACTIVE,210.35,330.63,59.965,1439724603,"201051344000955","174011321042388",26.94,24.00,0,293.96,335.74,6.5,4.3,0.018,221840.8,221840.8,10935,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724678,402534.00
08/16/2015 07:30,2,0.145,ACTIVE,211.70,333.33,59.975,1439724603,"274151322000095","174011321042388",25.35,25.00,0,294.86,400.36,3.7,1.6,0.009,521401.5,521401.5,11834,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724679,402535.00
08/16/2015 07:30,2,0.219,ACTIVE,210.57,330.93,59.922,1439724603,"201051344000868","174011321042388",26.46,23.50,0,293.96,334.24,5.9,3.8,0.018,208692.4,208692.4,10948,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724680,402536.00
08/16/2015 07:30,2,0.221,ACTIVE,211.25,332.13,59.954,1439724603,"201051344000853","174011321042388",25.66,23.50,0,293.66,335.74,5.8,3.6,0.018,215165.3,215165.3,10950,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724681,402537.00
08/16/2015 07:30,2,0.213,ACTIVE,211.25,331.83,59.965,1439724603,"201051344000582","174011321042388",26.82,23.80,0,293.96,335.14,5.8,3.7,0.013,214221.2,214221.2,10921,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724682,402538.00
08/16/2015 07:30,2,0.223,ACTIVE,210.80,330.93,59.944,1439724603,"201051344000469","174011321042388",26.70,23.00,0,292.16,336.04,6.1,3.9,0.018,210417.8,210417.8,10945,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724683,402539.00
08/16/2015 07:30,2,0.188,ACTIVE,210.57,331.53,59.938,1439724603,"201051344000988","174011321042388",26.94,23.80,0,290.05,339.04,5.2,3.0,0.022,209492.2,209492.2,10929,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724683,402540.00
08/16/2015 07:30,2,0.207,ACTIVE,210.57,330.03,59.938,1439724603,"201051344001158","174011321042388",26.80,23.50,0,292.46,334.24,5.7,3.5,0.013,215167.8,215167.8,10928,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724684,402541.00
08/16/2015 07:30,2,0.213,ACTIVE,210.57,330.03,59.944,1439724603,"201051344001025","174011321042388",26.72,23.30,0,293.66,334.84,5.8,3.6,0.013,219630.9,219630.9,10926,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724685,402542.00
08/16/2015 07:30,2,0.217,ACTIVE,210.57,330.33,59.949,1439724603,"201051344000569","174011321042388",27.29,24.00,0,294.26,334.84,6.0,3.9,0.018,222916.4,222916.4,10952,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724686,402543.00
08/16/2015 07:30,2,0.086,ALERT,212.16,332.73,59.938,1439724603,"274151322000094","174011321042388",29.22,24.80,0,293.06,379.32,2.5,0.5,0.009,398766.3,398766.3,12353,0,0,0,L,1151911521,1,122.23,122.91,0002,20,0,0,0,0,0,0,93,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724688,402544.00
08/16/2015 07:30,2,0.219,ACTIVE,210.57,329.13,59.944,1439724603,"201051344000458","174011321042388",26.84,24.30,0,293.96,335.74,6.0,3.9,0.013,218585.8,218585.8,10943,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724689,402545.00
08/16/2015 07:30,2,0.156,ACTIVE,212.16,333.63,59.970,1439724603,"274151322000087","174011321042388",24.59,26.00,0,293.06,343.85,3.9,1.9,0.013,470672.1,470672.1,11761,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724690,402546.00
08/16/2015 07:30,2,0.121,ACTIVE,211.93,332.13,59.938,1439724603,"274151322000052","174011321042388",28.53,25.50,0,293.66,340.25,3.5,1.5,0.009,503260.4,503260.4,12183,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724691,402547.00
08/16/2015 07:30,2,0.211,ACTIVE,211.03,330.93,59.938,1439724603,"201051344001145","174011321042388",26.50,23.50,0,294.26,339.95,5.7,3.6,0.018,223594.9,223594.9,10949,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724692,402548.00
08/16/2015 07:30,2,0.195,ACTIVE,211.03,331.53,59.938,1439724603,"201051344000685","174011321042388",26.08,24.00,0,293.06,335.44,5.2,3.1,0.013,222302.3,222302.3,10949,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724693,402549.00
08/16/2015 07:30,2,0.074,ACTIVE,211.70,332.43,59.938,1439724603,"274151322000088","174011321042388",28.33,25.30,0,293.66,338.14,2.1,0.1,0.004,483025.9,483025.9,11788,0,0,0,L,1151911521,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724694,402550.00
08/16/2015 07:30,2,0.221,ACTIVE,210.80,330.93,59.944,1439724603,"201051344000438","174011321042388",26.92,23.80,0,293.36,335.14,6.0,3.9,0.018,222290.7,222290.7,10922,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724695,402551.00
08/16/2015 07:30,2,0.236,ACTIVE,210.35,329.43,59.965,1439724603,"201051344001135","174011321042388",26.40,23.80,0,293.06,333.93,6.4,4.2,0.018,213831.1,213831.1,10901,0,0,0,L,1122011218,1,121.55,122.23,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724696,402552.00
08/16/2015 07:30,2,0.250,ACTIVE,211.03,330.93,59.938,1439724603,"201051344000417","174011321042388",26.84,23.80,0,292.46,336.64,6.8,4.7,0.013,217367.0,217367.0,10920,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724696,402553.00
08/16/2015 07:30,2,0.225,ACTIVE,210.57,330.93,59.944,1439724603,"201051344000594","174011321042388",26.78,24.00,0,291.85,334.24,6.1,4.0,0.018,219172.9,219172.9,10944,0,0,0,L,1122011218,1,121.55,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724697,402554.00
08/16/2015 07:30,2,0.146,ACTIVE,211.93,333.93,59.944,1439724603,"274151322000083","174011321042388",25.74,25.30,0,293.96,339.34,3.8,1.8,0.009,499098.3,499098.3,12213,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724698,402555.00
08/16/2015 07:30,2,0.246,ACTIVE,211.03,331.83,59.938,1439724603,"201051344000585","174011321042388",26.92,23.80,0,292.16,338.74,6.7,4.6,0.009,218698.0,218698.0,10923,0,0,0,L,1122011218,1,121.33,122.68,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724699,402556.00
08/16/2015 07:30,2,0.148,ACTIVE,211.93,333.33,59.938,1439724603,"274151322000054","174011321042388",25.68,25.50,0,293.96,339.04,3.9,1.8,0.009,493898.6,493898.6,11777,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724700,402557.00
08/16/2015 07:30,2,0.227,ACTIVE,211.25,330.33,59.917,1439724603,"201051344001203","174011321042388",26.88,23.80,0,293.66,337.54,6.2,4.0,0.013,219524.8,219524.8,10936,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724701,402558.00
08/16/2015 07:30,2,0.227,ACTIVE,210.57,330.63,59.933,1439724603,"201051344000646","174011321042388",27.04,23.80,0,292.76,335.44,6.2,4.1,0.018,215773.0,215773.0,10918,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724702,402559.00
08/16/2015 07:30,2,0.105,ALERT,212.61,334.54,59.938,1439724603,"274151322000068","174011321042388",29.58,25.50,0,292.46,380.82,3.2,1.2,0.009,398063.4,398063.4,11964,0,0,0,L,1151911521,1,122.68,123.14,0002,23,0,0,0,0,0,0,81,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724704,402560.00
08/16/2015 07:30,2,0.154,ACTIVE,212.83,333.33,59.933,1439724603,"274151322000076","174011321042388",26.08,25.30,0,293.96,338.44,4.1,2.0,0.013,527556.9,527556.9,12199,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724705,402561.00
08/16/2015 07:30,2,0.203,ACTIVE,210.80,329.43,59.938,1439724603,"201051344000890","174011321042388",28.71,24.00,0,293.66,334.54,5.9,3.8,0.009,220480.7,220480.7,10931,0,0,0,L,1122011218,1,122.01,121.78,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724705,402562.00
08/16/2015 07:30,2,0.182,ACTIVE,210.80,330.03,59.938,1439724603,"201051344000900","174011321042388",26.40,23.50,0,293.36,336.64,4.9,2.8,0.013,221500.7,221500.7,10967,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724706,402563.00
08/16/2015 07:30,2,0.223,ACTIVE,211.25,331.53,59.938,1439724603,"201051344000633","174011321042388",26.70,23.30,0,291.55,335.74,6.0,3.9,0.013,210258.9,210258.9,10959,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724707,402564.00
08/16/2015 07:30,2,0.230,ACTIVE,211.03,330.03,59.944,1439724603,"201051344000983","174011321042388",26.94,23.80,0,293.96,339.34,6.3,4.2,0.013,218412.6,218412.6,10946,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724708,402565.00
08/16/2015 07:30,2,0.223,ACTIVE,211.03,330.93,59.933,1439724603,"201051344000917","174011321042388",26.30,24.50,0,291.55,337.24,6.0,3.8,0.013,220995.2,220995.2,10958,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724709,402566.00
08/16/2015 07:30,2,0.225,ACTIVE,211.25,330.93,59.975,1439724603,"201051344000648","174011321042388",26.80,23.30,0,292.46,335.44,6.1,4.0,0.013,216243.8,216243.8,10945,0,0,0,L,1122011218,1,121.33,122.68,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724710,402567.00
08/16/2015 07:30,2,0.238,ACTIVE,211.03,330.93,59.928,1439724603,"201051344001093","174011321042388",26.48,24.00,0,293.36,336.34,6.4,4.3,0.009,219197.1,219197.1,10943,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724711,402568.00
08/16/2015 07:30,2,0.201,ACTIVE,211.25,330.93,59.944,1439724603,"201051344000645","174011321042388",26.82,24.00,0,292.16,339.04,5.5,3.4,0.018,217242.6,217242.6,10948,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724712,402569.00
08/16/2015 07:30,2,0.152,ACTIVE,212.38,334.24,59.933,1439724603,"274151322000085","174011321042388",25.31,25.30,0,293.36,337.84,3.9,1.9,0.018,496506.0,496506.0,12193,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724713,402570.00
08/16/2015 07:30,2,0.215,ACTIVE,211.25,331.83,59.933,1439724603,"201051344000651","174011321042388",26.22,23.30,0,292.76,337.24,5.7,3.6,0.018,216444.7,216444.7,10925,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724714,402571.00
08/16/2015 07:30,2,0.223,ACTIVE,211.03,330.03,59.933,1439724603,"201051344000867","174011321042388",26.96,24.00,0,293.36,335.74,6.1,4.0,0.013,209199.1,209199.1,10948,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724715,402572.00
08/16/2015 07:30,2,0.230,ACTIVE,210.80,329.73,59.938,1439724603,"201051344001230","174011321042388",25.84,23.50,0,293.66,333.63,6.0,3.9,0.013,220081.8,220081.8,10960,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724716,402573.00
08/16/2015 07:30,2,0.221,ACTIVE,211.25,332.13,59.938,1439724603,"201051344000576","174011321042388",26.62,23.50,0,293.36,343.25,6.0,3.8,0.013,216382.8,216382.8,10967,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724717,402574.00
08/16/2015 07:30,2,0.250,ACTIVE,210.80,330.33,59.944,1439724603,"201051344000579","174011321042388",27.19,24.00,0,293.66,335.14,6.9,4.8,0.018,223369.8,223369.8,10923,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439724717,402575.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402576.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402577.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402578.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402579.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402580.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402581.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402582.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402583.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402584.00
08/16/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439724603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725483,402585.00
08/16/2015 07:45,2,0.363,ACTIVE,210.80,332.73,60.002,1439725503,"201051344000955","174011321042388",27.39,24.00,0,323.72,338.74,10.1,7.8,0.049,221842.2,221842.2,10936,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725578,402586.00
08/16/2015 07:45,2,0.277,ACTIVE,212.61,334.24,59.981,1439725503,"274151322000095","174011321042388",26.52,25.30,0,330.33,338.44,7.5,5.3,0.040,521402.3,521402.3,11835,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725579,402587.00
08/16/2015 07:45,2,0.352,ACTIVE,211.03,333.03,59.975,1439725503,"201051344000868","174011321042388",27.10,23.80,0,325.22,337.54,9.7,7.4,0.049,208693.8,208693.8,10949,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725580,402588.00
08/16/2015 07:45,2,0.328,ACTIVE,211.70,333.93,59.975,1439725503,"201051344000853","174011321042388",28.09,23.80,0,326.42,338.74,9.4,7.1,0.049,215166.6,215166.6,10951,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725581,402589.00
08/16/2015 07:45,2,0.338,ACTIVE,211.48,333.33,59.965,1439725503,"201051344000582","174011321042388",27.04,23.80,0,325.22,337.24,9.3,7.0,0.053,214222.5,214222.5,10922,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725582,402590.00
08/16/2015 07:45,2,0.354,ACTIVE,211.03,333.03,59.959,1439725503,"201051344000469","174011321042388",27.04,23.30,0,322.21,338.44,9.7,7.5,0.053,210419.2,210419.2,10946,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725583,402591.00
08/16/2015 07:45,2,0.322,ACTIVE,210.80,333.33,59.970,1439725503,"201051344000988","174011321042388",27.08,24.00,0,322.81,338.14,8.9,6.6,0.057,209493.3,209493.3,10930,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725584,402592.00
08/16/2015 07:45,2,0.340,ACTIVE,211.03,333.03,59.975,1439725503,"201051344001158","174011321042388",26.96,23.50,0,322.51,339.04,9.3,7.1,0.053,215169.1,215169.1,10929,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725585,402593.00
08/16/2015 07:45,2,0.342,ACTIVE,210.80,332.13,59.959,1439725503,"201051344001025","174011321042388",27.43,23.50,0,325.52,337.24,9.5,7.2,0.049,219632.2,219632.2,10927,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725586,402594.00
08/16/2015 07:45,2,0.342,ACTIVE,210.80,332.73,59.965,1439725503,"201051344000569","174011321042388",27.81,24.00,0,324.62,336.94,9.7,7.4,0.049,222917.8,222917.8,10953,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725587,402595.00
08/16/2015 07:45,2,0.174,ACTIVE,212.16,377.82,59.965,1439725503,"274151322000094","174011321042388",35.50,25.50,0,324.92,380.82,6.3,4.1,0.027,398766.8,398766.8,12355,0,0,0,L,1151911521,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725588,402596.00
08/16/2015 07:45,2,0.348,ACTIVE,211.03,331.23,59.965,1439725503,"201051344000458","174011321042388",27.27,24.50,0,324.62,336.34,9.6,7.4,0.049,218587.2,218587.2,10944,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725589,402597.00
08/16/2015 07:45,2,0.281,ACTIVE,212.16,333.93,59.965,1439725503,"274151322000087","174011321042388",26.22,26.80,0,330.03,339.04,7.5,5.3,0.027,470672.9,470672.9,11762,0,0,0,L,1151911521,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725590,402598.00
08/16/2015 07:45,2,0.301,ACTIVE,212.16,334.84,59.965,1439725503,"274151322000052","174011321042388",26.68,26.00,0,324.62,339.04,8.2,5.9,0.035,503261.1,503261.1,12184,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725591,402599.00
08/16/2015 07:45,2,0.338,ACTIVE,211.25,333.03,59.970,1439725503,"201051344001145","174011321042388",27.55,23.80,0,325.52,338.74,9.5,7.2,0.040,223596.2,223596.2,10950,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725592,402600.00
08/16/2015 07:45,2,0.322,ACTIVE,211.03,332.73,59.981,1439725503,"201051344000685","174011321042388",27.00,24.30,0,321.61,339.95,8.9,6.6,0.053,222303.5,222303.5,10950,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725593,402601.00
08/16/2015 07:45,2,0.264,ACTIVE,211.93,335.44,59.970,1439725503,"274151322000088","174011321042388",25.92,25.50,0,312.59,340.25,6.9,4.8,0.040,483026.5,483026.5,11789,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725594,402602.00
08/16/2015 07:45,2,0.348,ACTIVE,211.03,332.13,59.970,1439725503,"201051344000438","174011321042388",27.41,24.00,0,325.22,338.14,9.7,7.4,0.049,222292.1,222292.1,10923,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725595,402603.00
08/16/2015 07:45,2,0.365,ACTIVE,210.80,330.93,59.959,1439725503,"201051344001135","174011321042388",27.12,23.80,0,324.32,336.64,10.1,7.8,0.053,213832.5,213832.5,10902,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725596,402604.00
08/16/2015 07:45,2,0.375,ACTIVE,211.25,332.73,59.970,1439725503,"201051344000417","174011321042388",27.04,24.00,0,324.02,338.14,10.3,8.1,0.040,217368.5,217368.5,10921,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725597,402605.00
08/16/2015 07:45,2,0.357,ACTIVE,210.57,332.13,59.975,1439725503,"201051344000594","174011321042388",27.02,24.30,0,323.41,336.64,9.8,7.6,0.057,219174.2,219174.2,10945,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725597,402606.00
08/16/2015 07:45,2,0.283,ACTIVE,212.38,334.54,59.965,1439725503,"274151322000083","174011321042388",26.32,25.80,0,329.73,339.34,7.6,5.4,0.035,499099.2,499099.2,12214,0,0,0,L,1151911521,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725598,402607.00
08/16/2015 07:45,2,0.375,ACTIVE,211.25,333.03,59.991,1439725503,"201051344000585","174011321042388",27.37,24.00,0,325.52,338.44,10.4,8.1,0.053,218699.5,218699.5,10924,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725599,402608.00
08/16/2015 07:45,2,0.275,ACTIVE,212.16,336.04,59.965,1439725503,"274151322000054","174011321042388",26.98,26.30,0,329.43,339.04,7.5,5.3,0.035,493899.4,493899.4,11778,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725600,402609.00
08/16/2015 07:45,2,0.357,ACTIVE,211.25,331.53,59.975,1439725503,"201051344001203","174011321042388",26.82,23.80,0,325.22,337.84,9.7,7.5,0.049,219526.2,219526.2,10937,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725601,402610.00
08/16/2015 07:45,2,0.355,ACTIVE,210.80,332.13,59.970,1439725503,"201051344000646","174011321042388",27.35,24.00,0,323.41,337.54,9.9,7.6,0.053,215774.4,215774.4,10919,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725602,402611.00
08/16/2015 07:45,2,0.193,ACTIVE,212.61,388.04,59.970,1439725503,"274151322000068","174011321042388",36.38,26.30,0,330.93,390.14,7.1,4.9,0.031,398064.0,398064.0,11966,0,0,0,L,1151911521,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725603,402612.00
08/16/2015 07:45,2,0.293,ACTIVE,212.83,336.34,59.970,1439725503,"274151322000076","174011321042388",27.10,25.80,0,331.53,339.04,8.1,5.8,0.044,527557.8,527557.8,12200,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725604,402613.00
08/16/2015 07:45,2,0.369,ACTIVE,210.80,332.13,59.981,1439725503,"201051344000890","174011321042388",26.96,24.30,0,307.18,348.36,10.2,7.9,0.053,220482.1,220482.1,10932,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725605,402614.00
08/16/2015 07:45,2,0.312,ACTIVE,211.03,332.73,59.986,1439725503,"201051344000900","174011321042388",27.15,23.50,0,322.51,336.64,8.6,6.4,0.053,221501.8,221501.8,10968,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725606,402615.00
08/16/2015 07:45,2,0.355,ACTIVE,211.48,333.33,59.975,1439725503,"201051344000633","174011321042388",26.66,23.50,0,315.30,344.76,9.6,7.4,0.057,210260.3,210260.3,10960,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725607,402616.00
08/16/2015 07:45,2,0.363,ACTIVE,211.03,332.13,59.981,1439725503,"201051344000983","174011321042388",27.31,24.00,0,323.72,336.94,10.1,7.8,0.053,218414.1,218414.1,10947,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725608,402617.00
