ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 07:45,2,0.348,ACTIVE,211.03,332.73,59.975,1439725503,"201051344000917","174011321042388",27.00,24.80,0,323.41,337.84,9.5,7.3,0.053,220996.5,220996.5,10959,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725609,402618.00
08/16/2015 07:45,2,0.357,ACTIVE,211.25,331.53,60.018,1439725503,"201051344000648","174011321042388",27.06,23.30,0,325.82,337.54,9.8,7.5,0.049,216245.1,216245.1,10946,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725610,402619.00
08/16/2015 07:45,2,0.363,ACTIVE,211.03,332.73,59.954,1439725503,"201051344001093","174011321042388",27.31,24.30,0,324.02,337.24,10.1,7.8,0.044,219198.6,219198.6,10944,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725610,402620.00
08/16/2015 07:45,2,0.334,ACTIVE,211.48,332.73,59.991,1439725503,"201051344000645","174011321042388",27.55,24.00,0,325.52,337.24,9.3,7.1,0.049,217243.9,217243.9,10949,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725611,402621.00
08/16/2015 07:45,2,0.281,ACTIVE,212.61,334.24,59.981,1439725503,"274151322000085","174011321042388",26.82,25.50,0,330.63,339.04,7.7,5.5,0.040,496506.8,496506.8,12194,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725612,402622.00
08/16/2015 07:45,2,0.340,ACTIVE,211.48,333.03,59.975,1439725503,"201051344000651","174011321042388",27.06,23.30,0,326.12,337.24,9.3,7.1,0.049,216446.0,216446.0,10926,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725613,402623.00
08/16/2015 07:45,2,0.357,ACTIVE,211.25,331.83,59.970,1439725503,"201051344000867","174011321042388",26.96,24.30,0,320.11,339.95,9.8,7.5,0.053,209200.5,209200.5,10949,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725614,402624.00
08/16/2015 07:45,2,0.344,ACTIVE,211.03,331.83,59.986,1439725503,"201051344001230","174011321042388",27.31,24.00,0,319.21,340.85,9.5,7.3,0.049,220083.1,220083.1,10961,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725615,402625.00
08/16/2015 07:45,2,0.346,ACTIVE,211.48,333.63,59.986,1439725503,"201051344000576","174011321042388",27.33,23.50,0,321.61,341.15,9.6,7.3,0.049,216384.2,216384.2,10968,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725616,402626.00
08/16/2015 07:45,2,0.363,ACTIVE,211.03,332.13,59.981,1439725503,"201051344000579","174011321042388",28.43,24.30,0,325.82,336.64,10.5,8.2,0.053,223371.4,223371.4,10924,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439725617,402627.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402628.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402629.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402630.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402631.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402632.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402633.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402634.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402635.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402636.00
08/16/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439725503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726383,402637.00
08/16/2015 08:00,2,0.471,ACTIVE,211.03,335.14,59.996,1439726404,"201051344000955","174011321042388",28.05,24.50,0,326.42,341.15,13.4,11.0,0.080,221844.6,221844.6,10937,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726480,402638.00
08/16/2015 08:00,2,0.389,ACTIVE,212.16,336.04,59.996,1439726404,"274151322000095","174011321042388",27.27,25.80,0,330.63,341.15,10.8,8.5,0.062,521404.1,521404.1,11836,0,0,0,L,1151911521,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726481,402639.00
08/16/2015 08:00,2,0.457,ACTIVE,211.03,334.24,59.996,1439726404,"201051344000868","174011321042388",28.05,24.00,0,326.42,341.15,13.0,10.6,0.075,208696.1,208696.1,10950,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726482,402640.00
08/16/2015 08:00,2,0.449,ACTIVE,211.93,336.04,60.012,1439726404,"201051344000853","174011321042388",27.85,24.00,0,327.62,342.65,12.7,10.3,0.075,215168.8,215168.8,10952,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726483,402641.00
08/16/2015 08:00,2,0.453,ACTIVE,211.70,335.14,60.002,1439726404,"201051344000582","174011321042388",27.19,24.00,0,326.72,341.15,12.5,10.1,0.084,214224.7,214224.7,10923,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726484,402642.00
08/16/2015 08:00,2,0.463,ACTIVE,211.25,335.14,60.007,1439726404,"201051344000469","174011321042388",27.75,23.50,0,325.52,341.45,13.0,10.7,0.088,210421.4,210421.4,10947,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726485,402643.00
08/16/2015 08:00,2,0.438,ACTIVE,211.25,335.74,60.002,1439726404,"201051344000988","174011321042388",27.39,24.30,0,325.52,342.65,12.2,9.8,0.084,209495.4,209495.4,10931,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726486,402644.00
08/16/2015 08:00,2,0.459,ACTIVE,211.48,335.74,60.002,1439726404,"201051344001158","174011321042388",26.94,23.80,0,326.12,341.45,12.6,10.2,0.080,215171.3,215171.3,10930,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726487,402645.00
08/16/2015 08:00,2,0.482,ACTIVE,211.25,333.93,60.007,1439726404,"201051344001025","174011321042388",24.15,23.80,0,327.32,341.75,11.8,9.5,0.071,219634.4,219634.4,10928,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726488,402646.00
08/16/2015 08:00,2,0.457,ACTIVE,211.48,336.04,59.996,1439726404,"201051344000569","174011321042388",27.91,24.30,0,326.12,341.45,13.0,10.6,0.080,222920.1,222920.1,10954,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726489,402647.00
08/16/2015 08:00,2,0.242,ACTIVE,212.61,395.55,59.981,1439726404,"274151322000094","174011321042388",37.19,26.50,0,332.13,400.66,9.2,6.9,0.053,398768.2,398768.2,12356,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726490,402648.00
08/16/2015 08:00,2,0.461,ACTIVE,211.25,333.93,60.002,1439726404,"201051344000458","174011321042388",27.63,24.80,0,325.82,341.15,12.9,10.5,0.075,218589.5,218589.5,10945,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726491,402649.00
08/16/2015 08:00,2,0.389,ACTIVE,212.61,337.24,59.996,1439726404,"274151322000087","174011321042388",26.94,27.30,0,330.63,341.75,10.6,8.3,0.062,470674.6,470674.6,11763,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726491,402650.00
08/16/2015 08:00,2,0.408,ACTIVE,212.61,336.04,60.002,1439726404,"274151322000052","174011321042388",27.51,26.50,0,329.73,342.05,11.4,9.1,0.066,503263.0,503263.0,12185,0,0,0,L,1151911521,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726492,402651.00
08/16/2015 08:00,2,0.457,ACTIVE,211.70,336.64,59.996,1439726404,"201051344001145","174011321042388",27.33,24.00,0,327.62,342.05,12.7,10.3,0.075,223598.4,223598.4,10951,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726493,402652.00
08/16/2015 08:00,2,0.441,ACTIVE,211.48,336.04,59.965,1439726404,"201051344000685","174011321042388",26.98,24.50,0,325.82,341.45,12.1,9.8,0.075,222305.6,222305.6,10951,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726494,402653.00
08/16/2015 08:00,2,0.375,ACTIVE,211.93,338.14,59.996,1439726404,"274151322000088","174011321042388",26.42,26.00,0,329.73,341.75,10.0,7.8,0.057,483028.1,483028.1,11790,0,0,0,L,1151911521,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726495,402654.00
08/16/2015 08:00,2,0.449,ACTIVE,211.48,335.14,59.996,1439726404,"201051344000438","174011321042388",28.41,24.30,0,325.82,341.45,13.0,10.6,0.080,222294.4,222294.4,10924,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726496,402655.00
08/16/2015 08:00,2,0.471,ACTIVE,211.03,333.63,60.007,1439726404,"201051344001135","174011321042388",27.97,24.30,0,325.82,340.55,13.3,10.9,0.071,213834.9,213834.9,10903,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726497,402656.00
08/16/2015 08:00,2,0.480,ACTIVE,211.48,335.44,60.007,1439726404,"201051344000417","174011321042388",27.95,24.50,0,326.12,341.45,13.6,11.2,0.075,217370.9,217370.9,10922,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726498,402657.00
08/16/2015 08:00,2,0.465,ACTIVE,211.03,335.14,60.028,1439726404,"201051344000594","174011321042388",27.85,24.50,0,324.62,341.45,13.1,10.8,0.080,219176.6,219176.6,10946,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726499,402658.00
08/16/2015 08:00,2,0.393,ACTIVE,212.16,338.74,60.002,1439726404,"274151322000083","174011321042388",26.90,26.30,0,330.33,342.05,10.7,8.4,0.057,499100.9,499100.9,12215,0,0,0,L,1151911521,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726500,402659.00
08/16/2015 08:00,2,0.480,ACTIVE,211.48,335.74,60.007,1439726404,"201051344000585","174011321042388",28.07,24.50,0,326.42,342.05,13.7,11.3,0.084,218702.0,218702.0,10925,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726501,402660.00
08/16/2015 08:00,2,0.395,ACTIVE,212.16,336.34,60.002,1439726404,"274151322000054","174011321042388",26.82,26.80,0,330.03,341.75,10.8,8.5,0.062,493901.2,493901.2,11779,0,0,0,L,1151911521,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726502,402661.00
08/16/2015 08:00,2,0.473,ACTIVE,211.70,334.54,60.002,1439726404,"201051344001203","174011321042388",27.31,24.00,0,326.72,342.35,13.1,10.7,0.071,219528.5,219528.5,10938,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726503,402662.00
08/16/2015 08:00,2,0.484,ACTIVE,211.03,334.84,59.996,1439726404,"201051344000646","174011321042388",26.34,24.30,0,325.82,340.55,12.9,10.6,0.075,215776.7,215776.7,10920,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726504,402663.00
08/16/2015 08:00,2,0.268,ACTIVE,213.06,394.05,59.996,1439726404,"274151322000068","174011321042388",36.94,27.50,0,333.03,404.87,10.0,7.8,0.053,398065.6,398065.6,11967,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726504,402664.00
08/16/2015 08:00,2,0.406,ACTIVE,212.83,336.04,59.996,1439726404,"274151322000076","174011321042388",27.77,26.30,0,331.53,342.35,11.4,9.1,0.057,527559.7,527559.7,12201,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726505,402665.00
08/16/2015 08:00,2,0.473,ACTIVE,211.25,334.24,60.012,1439726404,"201051344000890","174011321042388",27.77,24.50,0,324.62,340.85,13.3,10.9,0.075,220484.4,220484.4,10933,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726506,402666.00
08/16/2015 08:00,2,0.426,ACTIVE,211.25,335.44,59.986,1439726404,"201051344000900","174011321042388",27.63,23.80,0,325.22,341.45,12.0,9.6,0.084,221503.9,221503.9,10969,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726507,402667.00
08/16/2015 08:00,2,0.465,ACTIVE,211.70,336.94,60.002,1439726404,"201051344000633","174011321042388",27.53,23.80,0,325.22,342.35,13.0,10.6,0.071,210262.6,210262.6,10961,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726508,402668.00
08/16/2015 08:00,2,0.465,ACTIVE,211.48,334.54,60.012,1439726404,"201051344000983","174011321042388",28.21,24.30,0,325.22,341.45,13.3,10.9,0.080,218416.4,218416.4,10948,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726509,402669.00
08/16/2015 08:00,2,0.461,ACTIVE,211.48,335.44,60.007,1439726404,"201051344000917","174011321042388",27.19,25.00,0,324.92,341.75,12.7,10.4,0.080,220998.8,220998.8,10960,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726510,402670.00
08/16/2015 08:00,2,0.480,ACTIVE,211.70,335.74,60.007,1439726404,"201051344000648","174011321042388",26.46,23.50,0,326.42,342.05,12.9,10.5,0.084,216247.4,216247.4,10947,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726511,402671.00
08/16/2015 08:00,2,0.475,ACTIVE,211.48,334.54,60.039,1439726404,"201051344001093","174011321042388",27.63,24.50,0,326.72,342.05,13.3,10.9,0.080,219200.9,219200.9,10945,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726512,402672.00
08/16/2015 08:00,2,0.457,ACTIVE,211.70,334.84,59.986,1439726404,"201051344000645","174011321042388",27.10,24.30,0,327.02,341.45,12.6,10.2,0.075,217246.0,217246.0,10950,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726513,402673.00
08/16/2015 08:00,2,0.393,ACTIVE,212.38,336.64,59.996,1439726404,"274151322000085","174011321042388",27.15,25.80,0,331.23,342.05,10.8,8.5,0.062,496508.6,496508.6,12195,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726514,402674.00
08/16/2015 08:00,2,0.459,ACTIVE,211.70,335.44,60.012,1439726404,"201051344000651","174011321042388",27.02,23.80,0,326.72,342.05,12.6,10.3,0.080,216448.2,216448.2,10927,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726515,402675.00
08/16/2015 08:00,2,0.465,ACTIVE,211.70,333.93,59.986,1439726404,"201051344000867","174011321042388",27.63,24.50,0,325.82,340.55,13.0,10.6,0.075,209202.8,209202.8,10950,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726516,402676.00
08/16/2015 08:00,2,0.459,ACTIVE,211.48,334.54,59.970,1439726404,"201051344001230","174011321042388",27.12,24.30,0,325.22,340.55,12.7,10.3,0.075,220085.4,220085.4,10962,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726517,402677.00
08/16/2015 08:00,2,0.455,ACTIVE,211.70,336.04,60.007,1439726404,"201051344000576","174011321042388",27.69,23.80,0,326.72,341.75,12.8,10.4,0.075,216386.4,216386.4,10969,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726518,402678.00
08/16/2015 08:00,2,0.482,ACTIVE,211.48,334.54,60.002,1439726404,"201051344000579","174011321042388",28.41,24.50,0,326.12,341.15,13.9,11.5,0.080,223373.9,223373.9,10925,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439726519,402679.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402680.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402681.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402682.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402683.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402684.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402685.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402686.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402687.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402688.00
08/16/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439726404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727285,402689.00
08/16/2015 08:15,2,0.609,ACTIVE,210.35,335.44,59.922,1439727304,"201051344000955","174011321042388",27.89,24.80,0,327.02,342.65,17.2,14.7,0.115,221847.8,221847.8,10938,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727380,402690.00
08/16/2015 08:15,2,0.531,ACTIVE,211.48,338.14,59.954,1439727304,"274151322000095","174011321042388",27.69,26.30,0,330.33,343.25,14.9,12.5,0.088,521406.7,521406.7,11837,0,0,0,L,1151911521,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727381,402691.00
08/16/2015 08:15,2,0.596,ACTIVE,210.35,335.44,59.938,1439727304,"201051344000868","174011321042388",27.89,24.30,0,327.02,343.55,16.9,14.4,0.124,208699.1,208699.1,10951,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727381,402692.00
08/16/2015 08:15,2,0.572,ACTIVE,211.25,336.34,59.970,1439727304,"201051344000853","174011321042388",28.43,24.50,0,328.82,344.76,16.5,14.0,0.119,215171.9,215171.9,10953,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727382,402693.00
08/16/2015 08:15,2,0.564,ACTIVE,211.03,335.14,59.981,1439727304,"201051344000582","174011321042388",28.39,24.50,0,327.92,344.15,16.3,13.8,0.106,214227.7,214227.7,10924,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727383,402694.00
08/16/2015 08:15,2,0.598,ACTIVE,210.57,335.74,59.944,1439727304,"201051344000469","174011321042388",27.27,24.00,0,327.02,344.15,16.6,14.1,0.119,210424.5,210424.5,10948,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727384,402695.00
08/16/2015 08:15,2,0.566,ACTIVE,210.35,335.74,59.959,1439727304,"201051344000988","174011321042388",27.89,24.80,0,327.02,345.36,16.0,13.6,0.124,209498.3,209498.3,10932,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727385,402696.00
08/16/2015 08:15,2,0.572,ACTIVE,210.57,335.14,59.975,1439727304,"201051344001158","174011321042388",28.09,24.30,0,328.22,344.45,16.3,13.8,0.119,215174.2,215174.2,10931,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727386,402697.00
08/16/2015 08:15,2,0.586,ACTIVE,210.57,334.24,59.975,1439727304,"201051344001025","174011321042388",28.09,24.30,0,327.92,343.55,16.7,14.2,0.110,219637.4,219637.4,10929,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727387,402698.00
08/16/2015 08:15,2,0.590,ACTIVE,210.57,334.84,59.959,1439727304,"201051344000569","174011321042388",28.29,24.80,0,327.92,343.85,16.9,14.4,0.124,222923.1,222923.1,10955,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727388,402699.00
08/16/2015 08:15,2,0.326,ACTIVE,211.48,408.18,59.959,1439727304,"274151322000094","174011321042388",38.27,27.50,0,333.03,415.99,12.9,10.5,0.080,398770.4,398770.4,12357,0,0,0,L,1151911521,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727389,402700.00
08/16/2015 08:15,2,0.580,ACTIVE,210.57,334.24,59.959,1439727304,"201051344000458","174011321042388",28.15,25.30,0,327.32,343.25,16.6,14.1,0.119,218592.5,218592.5,10946,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727390,402701.00
08/16/2015 08:15,2,0.529,ACTIVE,211.70,335.14,59.959,1439727304,"274151322000087","174011321042388",27.12,28.00,0,330.33,343.55,14.5,12.1,0.080,470677.1,470677.1,11764,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727391,402702.00
08/16/2015 08:15,2,0.549,ACTIVE,211.25,338.74,59.965,1439727304,"274151322000052","174011321042388",27.65,27.00,0,329.73,343.55,15.4,12.9,0.106,503265.7,503265.7,12186,0,0,0,L,1151911521,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727392,402703.00
08/16/2015 08:15,2,0.582,ACTIVE,210.80,335.14,59.959,1439727304,"201051344001145","174011321042388",28.09,24.50,0,328.22,344.45,16.6,14.1,0.110,223601.4,223601.4,10952,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727393,402704.00
08/16/2015 08:15,2,0.555,ACTIVE,210.57,335.14,59.959,1439727304,"201051344000685","174011321042388",28.05,24.80,0,327.02,343.55,15.8,13.3,0.119,222308.4,222308.4,10952,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727394,402705.00
08/16/2015 08:15,2,0.510,ACTIVE,211.48,337.54,59.965,1439727304,"274151322000088","174011321042388",26.86,26.50,0,330.33,343.25,13.9,11.5,0.093,483030.5,483030.5,11791,0,0,0,L,1151911521,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727395,402706.00
08/16/2015 08:15,2,0.578,ACTIVE,210.57,335.14,59.965,1439727304,"201051344000438","174011321042388",28.55,24.80,0,328.22,343.85,16.7,14.2,0.115,222297.5,222297.5,10925,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727395,402707.00
08/16/2015 08:15,2,0.604,ACTIVE,210.12,333.63,59.965,1439727304,"201051344001135","174011321042388",28.21,24.50,0,327.62,342.35,17.2,14.7,0.115,213838.1,213838.1,10904,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727396,402708.00
08/16/2015 08:15,2,0.615,ACTIVE,210.80,335.74,59.965,1439727304,"201051344000417","174011321042388",27.63,25.00,0,327.32,344.45,17.2,14.7,0.115,217374.1,217374.1,10923,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727397,402709.00
08/16/2015 08:15,2,0.592,ACTIVE,210.12,334.24,59.959,1439727304,"201051344000594","174011321042388",28.23,25.00,0,326.42,342.65,16.9,14.4,0.124,219179.7,219179.7,10947,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727398,402710.00
08/16/2015 08:15,2,0.527,ACTIVE,211.70,336.04,59.933,1439727304,"274151322000083","174011321042388",27.55,26.80,0,330.03,343.25,14.7,12.3,0.093,499103.5,499103.5,12216,0,0,0,L,1151911521,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727399,402711.00
08/16/2015 08:15,2,0.613,ACTIVE,210.57,335.74,59.981,1439727304,"201051344000585","174011321042388",28.09,24.80,0,326.72,344.45,17.5,15.0,0.110,218705.3,218705.3,10926,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727400,402712.00
08/16/2015 08:15,2,0.521,ACTIVE,211.70,336.64,59.959,1439727304,"274151322000054","174011321042388",27.73,27.30,0,330.33,343.25,14.7,12.2,0.093,493903.7,493903.7,11780,0,0,0,L,1151911521,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727401,402713.00
08/16/2015 08:15,2,0.602,ACTIVE,210.80,334.54,59.970,1439727304,"201051344001203","174011321042388",27.45,24.50,0,327.92,344.15,16.8,14.2,0.115,219531.6,219531.6,10939,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727402,402714.00
08/16/2015 08:15,2,0.592,ACTIVE,210.12,334.54,59.949,1439727304,"201051344000646","174011321042388",28.11,24.80,0,326.72,342.35,16.9,14.4,0.124,215779.8,215779.8,10921,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727403,402715.00
08/16/2015 08:15,2,0.359,ACTIVE,211.93,399.46,59.959,1439727304,"274151322000068","174011321042388",37.51,28.50,0,333.03,413.89,13.7,11.3,0.075,398068.0,398068.0,11968,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727404,402716.00
08/16/2015 08:15,2,0.557,ACTIVE,211.93,336.04,59.944,1439727304,"274151322000076","174011321042388",27.71,26.80,0,331.53,344.15,15.6,13.1,0.097,527562.4,527562.4,12202,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727405,402717.00
08/16/2015 08:15,2,0.609,ACTIVE,210.35,333.93,59.970,1439727304,"201051344000890","174011321042388",27.99,25.00,0,327.92,343.25,17.3,14.8,0.110,220487.6,220487.6,10934,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727405,402718.00
08/16/2015 08:15,2,0.570,ACTIVE,210.57,335.14,59.959,1439727304,"201051344000900","174011321042388",27.43,24.50,0,327.62,344.15,15.9,13.4,0.115,221506.7,221506.7,10970,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727406,402719.00
08/16/2015 08:15,2,0.582,ACTIVE,210.80,336.04,59.965,1439727304,"201051344000633","174011321042388",28.21,24.30,0,327.62,345.06,16.7,14.2,0.119,210265.6,210265.6,10962,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727407,402720.00
08/16/2015 08:15,2,0.598,ACTIVE,210.35,334.54,59.970,1439727304,"201051344000983","174011321042388",28.25,24.80,0,327.32,342.95,17.1,14.6,0.124,218419.6,218419.6,10949,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727408,402721.00
08/16/2015 08:15,2,0.582,ACTIVE,210.57,335.44,59.959,1439727304,"201051344000917","174011321042388",27.85,25.50,0,327.62,344.15,16.4,13.9,0.106,221001.8,221001.8,10961,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727409,402722.00
08/16/2015 08:15,2,0.594,ACTIVE,210.80,334.84,59.954,1439727304,"201051344000648","174011321042388",27.91,24.00,0,329.43,344.15,16.8,14.3,0.115,216250.5,216250.5,10948,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727410,402723.00
08/16/2015 08:15,2,0.582,ACTIVE,210.80,335.74,59.975,1439727304,"201051344001093","174011321042388",28.55,24.80,0,327.92,343.85,16.9,14.3,0.106,219204.0,219204.0,10946,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727411,402724.00
08/16/2015 08:15,2,0.584,ACTIVE,211.25,335.74,59.954,1439727304,"201051344000645","174011321042388",27.59,24.80,0,328.22,343.85,16.4,13.9,0.110,217249.0,217249.0,10951,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727412,402725.00
08/16/2015 08:15,2,0.527,ACTIVE,211.93,336.34,59.959,1439727304,"274151322000085","174011321042388",27.63,26.30,0,331.23,343.25,14.8,12.3,0.088,496511.2,496511.2,12196,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727413,402726.00
08/16/2015 08:15,2,0.566,ACTIVE,210.80,335.14,59.954,1439727304,"201051344000651","174011321042388",28.41,24.00,0,328.82,343.85,16.4,13.9,0.106,216451.2,216451.2,10928,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727414,402727.00
08/16/2015 08:15,2,0.594,ACTIVE,210.80,334.54,59.959,1439727304,"201051344000867","174011321042388",28.15,25.00,0,327.92,342.95,16.9,14.4,0.110,209205.9,209205.9,10951,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727414,402728.00
08/16/2015 08:15,2,0.586,ACTIVE,210.35,334.54,59.954,1439727304,"201051344001230","174011321042388",27.87,24.80,0,326.12,341.75,16.5,14.0,0.119,220088.4,220088.4,10963,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727415,402729.00
08/16/2015 08:15,2,0.578,ACTIVE,211.03,336.34,59.938,1439727304,"201051344000576","174011321042388",28.21,24.30,0,329.13,344.76,16.6,14.1,0.124,216389.4,216389.4,10970,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727416,402730.00
08/16/2015 08:15,2,0.619,ACTIVE,210.57,335.44,59.944,1439727304,"201051344000579","174011321042388",28.09,25.00,0,327.32,343.85,17.7,15.1,0.133,223377.2,223377.2,10926,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439727417,402731.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402732.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402733.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402734.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402735.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402736.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402737.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402738.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402739.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402740.00
08/16/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439727304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728185,402741.00
08/16/2015 08:30,2,0.717,ACTIVE,210.35,336.34,59.975,1439728204,"201051344000955","174011321042388",28.45,25.30,0,326.12,346.26,20.7,18.1,0.146,221851.8,221851.8,10939,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728278,402742.00
08/16/2015 08:30,2,0.670,ACTIVE,211.93,339.34,59.986,1439728204,"274151322000095","174011321042388",27.69,27.00,0,330.03,345.36,18.8,16.2,0.128,521410.2,521410.2,11838,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728279,402743.00
08/16/2015 08:30,2,0.723,ACTIVE,210.57,337.84,59.965,1439728204,"201051344000868","174011321042388",27.73,24.80,0,327.02,346.56,20.3,17.7,0.141,208703.1,208703.1,10952,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728280,402744.00
08/16/2015 08:30,2,0.701,ACTIVE,211.25,337.84,59.970,1439728204,"201051344000853","174011321042388",28.15,25.30,0,327.92,347.76,20.0,17.4,0.146,215175.7,215175.7,10954,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728281,402745.00
08/16/2015 08:30,2,0.688,ACTIVE,211.03,338.14,59.938,1439728204,"201051344000582","174011321042388",28.19,25.00,0,326.72,347.16,19.6,17.0,0.159,214231.4,214231.4,10925,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728282,402746.00
08/16/2015 08:30,2,0.719,ACTIVE,210.57,337.54,59.970,1439728204,"201051344000469","174011321042388",27.59,24.50,0,325.82,347.46,20.1,17.5,0.150,210428.4,210428.4,10949,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728283,402747.00
08/16/2015 08:30,2,0.695,ACTIVE,210.57,339.04,59.970,1439728204,"201051344000988","174011321042388",27.89,25.30,0,325.82,348.36,19.7,17.1,0.159,209502.0,209502.0,10933,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728284,402748.00
08/16/2015 08:30,2,0.703,ACTIVE,210.57,337.54,59.965,1439728204,"201051344001158","174011321042388",27.89,25.00,0,325.52,346.56,19.9,17.3,0.155,215178.1,215178.1,10932,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728284,402749.00
08/16/2015 08:30,2,0.701,ACTIVE,210.35,336.04,59.975,1439728204,"201051344001025","174011321042388",28.51,24.80,0,326.42,347.46,20.3,17.7,0.146,219641.4,219641.4,10930,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728285,402750.00
08/16/2015 08:30,2,0.711,ACTIVE,210.57,336.94,59.970,1439728204,"201051344000569","174011321042388",28.37,25.50,0,326.72,347.16,20.5,17.8,0.150,222927.1,222927.1,10956,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728286,402751.00
08/16/2015 08:30,2,0.408,ACTIVE,211.93,406.37,59.975,1439728204,"274151322000094","174011321042388",38.05,28.50,0,331.53,416.59,15.6,13.2,0.097,398773.3,398773.3,12358,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728287,402752.00
08/16/2015 08:30,2,0.709,ACTIVE,210.35,336.34,59.965,1439728204,"201051344000458","174011321042388",28.09,25.80,0,326.12,346.26,20.2,17.6,0.159,218596.4,218596.4,10947,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728288,402753.00
08/16/2015 08:30,2,0.643,ACTIVE,211.70,336.94,59.970,1439728204,"274151322000087","174011321042388",27.41,28.80,0,330.03,345.36,17.9,15.3,0.110,470680.5,470680.5,11765,0,0,0,L,1151911521,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728289,402754.00
08/16/2015 08:30,2,0.674,ACTIVE,211.48,336.64,59.965,1439728204,"274151322000052","174011321042388",27.23,27.50,0,329.43,345.66,18.6,16.0,0.128,503269.3,503269.3,12187,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728290,402755.00
08/16/2015 08:30,2,0.711,ACTIVE,210.80,337.24,59.970,1439728204,"201051344001145","174011321042388",27.61,25.00,0,327.32,347.76,19.9,17.3,0.155,223605.3,223605.3,10953,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728291,402756.00
08/16/2015 08:30,2,0.684,ACTIVE,210.80,336.94,59.965,1439728204,"201051344000685","174011321042388",27.83,25.50,0,326.12,346.56,19.3,16.7,0.141,222312.1,222312.1,10953,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728292,402757.00
08/16/2015 08:30,2,0.629,ACTIVE,211.70,340.25,59.959,1439728204,"274151322000088","174011321042388",26.96,27.00,0,329.73,345.06,17.2,14.7,0.093,483033.6,483033.6,11792,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728293,402758.00
08/16/2015 08:30,2,0.703,ACTIVE,210.57,336.04,59.975,1439728204,"201051344000438","174011321042388",28.39,25.30,0,326.12,346.56,20.2,17.6,0.146,222301.4,222301.4,10926,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728294,402759.00
08/16/2015 08:30,2,0.727,ACTIVE,210.35,335.44,59.981,1439728204,"201051344001135","174011321042388",28.27,25.00,0,326.42,345.96,20.9,18.2,0.150,213842.1,213842.1,10905,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728295,402760.00
08/16/2015 08:30,2,0.732,ACTIVE,210.57,337.54,59.965,1439728204,"201051344000417","174011321042388",27.79,25.50,0,325.82,346.86,20.7,18.0,0.150,217378.2,217378.2,10924,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728296,402761.00
08/16/2015 08:30,2,0.713,ACTIVE,210.12,336.34,59.970,1439728204,"201051344000594","174011321042388",28.43,25.50,0,325.22,346.86,20.6,17.9,0.150,219183.6,219183.6,10948,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728297,402762.00
08/16/2015 08:30,2,0.643,ACTIVE,211.48,333.63,59.965,1439728204,"274151322000083","174011321042388",27.47,27.50,0,329.73,345.36,18.0,15.4,0.093,499106.9,499106.9,12217,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728298,402763.00
08/16/2015 08:30,2,0.742,ACTIVE,210.80,337.24,59.970,1439728204,"201051344000585","174011321042388",28.07,25.30,0,327.32,347.16,21.1,18.4,0.155,218709.4,218709.4,10927,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728299,402764.00
08/16/2015 08:30,2,0.639,ACTIVE,211.03,339.95,59.975,1439728204,"274151322000054","174011321042388",27.77,28.00,0,329.43,345.66,18.0,15.4,0.110,493907.1,493907.1,11781,0,0,0,L,1151911521,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728300,402765.00
