ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 08:30,2,0.721,ACTIVE,210.57,335.14,59.959,1439728204,"201051344001203","174011321042388",27.75,25.00,0,326.72,348.06,20.3,17.7,0.155,219535.5,219535.5,10940,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728300,402766.00
08/16/2015 08:30,2,0.707,ACTIVE,210.12,335.74,59.965,1439728204,"201051344000646","174011321042388",28.41,25.30,0,325.82,346.56,20.4,17.8,0.155,215783.8,215783.8,10922,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728301,402767.00
08/16/2015 08:30,2,0.432,ACTIVE,212.38,406.07,59.970,1439728204,"274151322000068","174011321042388",38.01,29.50,0,333.03,417.49,16.7,14.2,0.097,398071.1,398071.1,11969,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728302,402768.00
08/16/2015 08:30,2,0.682,ACTIVE,211.70,338.44,59.965,1439728204,"274151322000076","174011321042388",28.27,27.30,0,331.23,346.26,19.6,16.9,0.124,527566.1,527566.1,12203,0,0,0,L,1151911521,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728303,402769.00
08/16/2015 08:30,2,0.744,ACTIVE,210.35,336.04,59.959,1439728204,"201051344000890","174011321042388",27.67,25.50,0,326.12,346.56,20.9,18.2,0.146,220491.7,220491.7,10935,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728304,402770.00
08/16/2015 08:30,2,0.686,ACTIVE,210.57,337.24,59.938,1439728204,"201051344000900","174011321042388",28.15,24.80,0,327.02,346.26,19.6,17.0,0.150,221510.4,221510.4,10971,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728305,402771.00
08/16/2015 08:30,2,0.721,ACTIVE,210.80,337.54,59.944,1439728204,"201051344000633","174011321042388",27.69,24.80,0,325.22,347.76,20.2,17.6,0.159,210269.5,210269.5,10963,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728306,402772.00
08/16/2015 08:30,2,0.723,ACTIVE,210.57,336.64,59.949,1439728204,"201051344000983","174011321042388",28.39,25.50,0,325.82,347.16,20.9,18.2,0.164,218423.6,218423.6,10950,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728307,402773.00
08/16/2015 08:30,2,0.701,ACTIVE,210.57,337.24,59.965,1439728204,"201051344000917","174011321042388",28.01,26.00,0,326.12,346.56,19.9,17.3,0.137,221005.6,221005.6,10962,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728308,402774.00
08/16/2015 08:30,2,0.717,ACTIVE,210.80,337.24,59.975,1439728204,"201051344000648","174011321042388",27.85,24.50,0,326.72,347.76,20.2,17.6,0.164,216254.4,216254.4,10949,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728309,402775.00
08/16/2015 08:30,2,0.709,ACTIVE,210.57,337.24,59.970,1439728204,"201051344001093","174011321042388",28.41,25.50,0,326.42,346.56,20.4,17.8,0.155,219208.0,219208.0,10947,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728310,402776.00
08/16/2015 08:30,2,0.699,ACTIVE,211.03,337.24,59.970,1439728204,"201051344000645","174011321042388",28.11,25.30,0,327.32,347.16,19.9,17.3,0.150,217252.8,217252.8,10952,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728311,402777.00
08/16/2015 08:30,2,0.652,ACTIVE,211.25,341.15,59.954,1439728204,"274151322000085","174011321042388",27.29,27.00,0,330.33,345.96,18.1,15.5,0.110,496514.6,496514.6,12197,0,0,0,L,1151911521,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728312,402778.00
08/16/2015 08:30,2,0.701,ACTIVE,211.03,337.84,59.938,1439728204,"201051344000651","174011321042388",28.03,24.50,0,327.02,346.86,19.9,17.3,0.141,216455.0,216455.0,10929,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728313,402779.00
08/16/2015 08:30,2,0.719,ACTIVE,210.80,336.34,59.996,1439728204,"201051344000867","174011321042388",28.27,25.50,0,325.52,346.26,20.6,17.9,0.150,209209.8,209209.8,10952,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728314,402780.00
08/16/2015 08:30,2,0.709,ACTIVE,210.57,336.34,59.959,1439728204,"201051344001230","174011321042388",27.71,25.30,0,326.12,345.66,19.9,17.3,0.146,220092.2,220092.2,10964,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728315,402781.00
08/16/2015 08:30,2,0.701,ACTIVE,211.03,337.84,59.959,1439728204,"201051344000576","174011321042388",28.11,24.80,0,327.32,347.76,20.0,17.3,0.141,216393.3,216393.3,10971,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728316,402782.00
08/16/2015 08:30,2,0.721,ACTIVE,210.57,337.24,59.965,1439728204,"201051344000579","174011321042388",29.04,25.80,0,327.32,347.16,21.2,18.6,0.155,223381.3,223381.3,10927,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439728316,402783.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729084,402784.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729084,402785.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402786.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402787.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402788.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402789.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402790.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402791.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402792.00
08/16/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439728204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729085,402793.00
08/16/2015 08:45,2,0.828,ACTIVE,211.03,339.04,59.975,1439729104,"201051344000955","174011321042388",28.11,26.30,0,326.12,348.96,23.6,20.9,0.177,221856.8,221856.8,10940,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729179,402794.00
08/16/2015 08:45,2,0.777,ACTIVE,212.61,339.34,59.981,1439729104,"274151322000095","174011321042388",27.75,28.00,0,328.52,348.36,21.9,19.2,0.146,521414.7,521414.7,11839,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729180,402795.00
08/16/2015 08:45,2,0.820,ACTIVE,211.48,339.04,59.986,1439729104,"201051344000868","174011321042388",28.11,25.80,0,326.72,350.17,23.4,20.6,0.168,208708.0,208708.0,10953,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729181,402796.00
08/16/2015 08:45,2,0.807,ACTIVE,212.16,340.85,59.981,1439729104,"201051344000853","174011321042388",28.01,26.30,0,327.32,351.07,22.9,20.2,0.168,215180.6,215180.6,10955,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729182,402797.00
08/16/2015 08:45,2,0.787,ACTIVE,211.93,339.95,59.986,1439729104,"201051344000582","174011321042388",28.21,25.80,0,327.62,350.17,22.5,19.8,0.164,214236.2,214236.2,10926,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729183,402798.00
08/16/2015 08:45,2,0.809,ACTIVE,211.70,340.25,60.007,1439729104,"201051344000469","174011321042388",28.21,25.50,0,327.02,350.17,23.1,20.4,0.194,210433.3,210433.3,10950,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729184,402799.00
08/16/2015 08:45,2,0.801,ACTIVE,211.48,340.55,59.991,1439729104,"201051344000988","174011321042388",27.89,26.30,0,326.42,351.97,22.6,19.9,0.172,209506.8,209506.8,10934,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729184,402800.00
08/16/2015 08:45,2,0.814,ACTIVE,211.70,339.65,59.981,1439729104,"201051344001158","174011321042388",27.71,26.00,0,326.12,350.47,22.9,20.2,0.177,215182.9,215182.9,10933,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729185,402801.00
08/16/2015 08:45,2,0.826,ACTIVE,211.48,339.04,59.986,1439729104,"201051344001025","174011321042388",27.83,25.80,0,327.62,351.07,23.3,20.6,0.172,219646.3,219646.3,10931,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729186,402802.00
08/16/2015 08:45,2,0.812,ACTIVE,211.48,339.95,59.986,1439729104,"201051344000569","174011321042388",28.27,26.50,0,326.12,350.77,23.3,20.6,0.190,222932.0,222932.0,10957,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729187,402803.00
08/16/2015 08:45,2,0.490,ACTIVE,212.83,397.05,59.981,1439729104,"274151322000094","174011321042388",37.00,29.50,0,331.23,421.40,18.4,15.8,0.119,398777.1,398777.1,12359,0,0,0,L,1151911521,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729188,402804.00
08/16/2015 08:45,2,0.805,ACTIVE,211.70,338.14,59.996,1439729104,"201051344000458","174011321042388",28.19,26.80,0,326.72,349.86,23.0,20.3,0.190,218601.3,218601.3,10948,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729189,402805.00
08/16/2015 08:45,2,0.736,ACTIVE,212.38,339.95,59.986,1439729104,"274151322000087","174011321042388",27.17,30.00,0,328.82,348.06,20.3,17.7,0.128,470684.8,470684.8,11766,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729190,402806.00
08/16/2015 08:45,2,0.758,ACTIVE,212.16,342.65,59.986,1439729104,"274151322000052","174011321042388",27.65,28.50,0,328.52,348.36,21.3,18.6,0.137,503273.8,503273.8,12188,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729191,402807.00
08/16/2015 08:45,2,0.799,ACTIVE,211.70,339.04,59.991,1439729104,"201051344001145","174011321042388",28.15,25.80,0,327.92,350.47,22.8,20.1,0.168,223610.1,223610.1,10954,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729192,402808.00
08/16/2015 08:45,2,0.781,ACTIVE,211.70,339.34,59.991,1439729104,"201051344000685","174011321042388",27.89,26.30,0,326.12,350.17,22.1,19.4,0.177,222316.7,222316.7,10954,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729193,402809.00
08/16/2015 08:45,2,0.717,ACTIVE,212.38,341.45,59.986,1439729104,"274151322000088","174011321042388",27.27,28.00,0,330.33,347.76,19.9,17.2,0.128,483037.8,483037.8,11793,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729194,402810.00
08/16/2015 08:45,2,0.801,ACTIVE,211.70,338.74,59.991,1439729104,"201051344000438","174011321042388",28.31,26.00,0,326.42,350.47,23.0,20.3,0.168,222306.3,222306.3,10927,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729195,402811.00
08/16/2015 08:45,2,0.832,ACTIVE,211.25,338.14,59.981,1439729104,"201051344001135","174011321042388",27.99,26.00,0,326.12,349.56,23.6,20.9,0.177,213847.1,213847.1,10906,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729196,402812.00
08/16/2015 08:45,2,0.824,ACTIVE,211.70,339.95,59.996,1439729104,"201051344000417","174011321042388",27.97,26.50,0,327.32,350.17,23.4,20.6,0.177,217383.1,217383.1,10925,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729197,402813.00
08/16/2015 08:45,2,0.824,ACTIVE,211.48,339.65,59.991,1439729104,"201051344000594","174011321042388",27.99,26.30,0,326.12,350.47,23.4,20.7,0.177,219188.6,219188.6,10949,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729198,402814.00
08/16/2015 08:45,2,0.742,ACTIVE,212.61,339.04,59.986,1439729104,"274151322000083","174011321042388",27.33,28.30,0,327.92,348.06,20.6,17.9,0.137,499111.2,499111.2,12218,0,0,0,L,1151911521,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729198,402815.00
08/16/2015 08:45,2,0.854,ACTIVE,211.93,339.95,60.007,1439729104,"201051344000585","174011321042388",27.81,26.30,0,327.62,350.47,24.0,21.3,0.172,218714.5,218714.5,10928,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729199,402816.00
08/16/2015 08:45,2,0.744,ACTIVE,212.61,340.85,59.986,1439729104,"274151322000054","174011321042388",27.31,29.00,0,329.43,348.06,20.6,18.0,0.133,493911.4,493911.4,11782,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729200,402817.00
08/16/2015 08:45,2,0.814,ACTIVE,211.70,337.84,60.002,1439729104,"201051344001203","174011321042388",28.05,25.80,0,326.12,351.07,23.2,20.5,0.194,219540.4,219540.4,10941,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729201,402818.00
08/16/2015 08:45,2,0.809,ACTIVE,211.25,339.34,59.996,1439729104,"201051344000646","174011321042388",28.11,26.30,0,324.92,349.86,23.1,20.3,0.186,215788.7,215788.7,10923,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729202,402819.00
08/16/2015 08:45,2,0.512,ACTIVE,213.29,393.45,59.991,1439729104,"274151322000068","174011321042388",36.88,30.50,0,333.03,416.59,19.1,16.5,0.119,398075.0,398075.0,11970,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729203,402820.00
08/16/2015 08:45,2,0.793,ACTIVE,213.06,343.25,60.007,1439729104,"274151322000076","174011321042388",27.89,28.30,0,330.33,348.96,22.4,19.6,0.164,527570.8,527570.8,12204,0,0,0,L,1151911521,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729204,402821.00
08/16/2015 08:45,2,0.828,ACTIVE,211.48,338.14,59.991,1439729104,"201051344000890","174011321042388",28.17,26.50,0,326.72,350.47,23.7,20.9,0.168,220496.7,220496.7,10936,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729205,402822.00
08/16/2015 08:45,2,0.785,ACTIVE,211.70,339.65,59.996,1439729104,"201051344000900","174011321042388",28.27,25.80,0,327.02,349.86,22.5,19.8,0.177,221515.1,221515.1,10972,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729206,402823.00
08/16/2015 08:45,2,0.814,ACTIVE,211.93,340.55,59.986,1439729104,"201051344000633","174011321042388",27.73,25.80,0,325.22,351.37,22.9,20.2,0.181,210274.4,210274.4,10964,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729207,402824.00
08/16/2015 08:45,2,0.834,ACTIVE,211.93,338.74,59.986,1439729104,"201051344000983","174011321042388",27.89,26.30,0,327.02,350.17,23.6,20.9,0.172,218428.6,218428.6,10951,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729208,402825.00
08/16/2015 08:45,2,0.801,ACTIVE,211.70,340.25,59.965,1439729104,"201051344000917","174011321042388",27.93,26.80,0,326.12,350.17,22.7,20.0,0.172,221010.4,221010.4,10963,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729209,402826.00
08/16/2015 08:45,2,0.812,ACTIVE,211.93,339.65,60.012,1439729104,"201051344000648","174011321042388",27.95,25.50,0,326.72,350.47,23.0,20.3,0.177,216259.2,216259.2,10950,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729209,402827.00
08/16/2015 08:45,2,0.801,ACTIVE,211.70,340.55,60.002,1439729104,"201051344001093","174011321042388",28.39,26.30,0,327.02,350.17,23.1,20.3,0.177,219212.9,219212.9,10948,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729210,402828.00
08/16/2015 08:45,2,0.805,ACTIVE,211.93,339.95,59.986,1439729104,"201051344000645","174011321042388",27.85,26.30,0,327.62,349.86,22.8,20.0,0.155,217257.6,217257.6,10953,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729211,402829.00
08/16/2015 08:45,2,0.738,ACTIVE,213.29,340.85,59.996,1439729104,"274151322000085","174011321042388",27.53,27.80,0,329.73,348.06,20.6,17.9,0.124,496518.9,496518.9,12198,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729212,402830.00
08/16/2015 08:45,2,0.795,ACTIVE,212.16,339.95,59.991,1439729104,"201051344000651","174011321042388",28.07,25.50,0,327.92,349.86,22.6,19.9,0.190,216459.8,216459.8,10930,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729213,402831.00
08/16/2015 08:45,2,0.832,ACTIVE,211.93,338.14,59.986,1439729104,"201051344000867","174011321042388",27.67,26.50,0,326.42,350.17,23.4,20.6,0.168,209214.8,209214.8,10953,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729214,402832.00
08/16/2015 08:45,2,0.795,ACTIVE,211.48,338.44,59.991,1439729104,"201051344001230","174011321042388",28.13,26.30,0,326.42,348.96,22.6,19.9,0.164,220097.0,220097.0,10965,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729215,402833.00
08/16/2015 08:45,2,0.783,ACTIVE,212.16,341.15,60.002,1439729104,"201051344000576","174011321042388",28.33,25.80,0,327.32,351.07,22.5,19.8,0.186,216398.1,216398.1,10972,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729216,402834.00
08/16/2015 08:45,2,0.848,ACTIVE,211.70,338.74,59.986,1439729104,"201051344000579","174011321042388",27.87,26.50,0,327.32,350.17,23.9,21.2,0.190,223386.4,223386.4,10928,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729217,402835.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402836.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402837.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402838.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402839.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402840.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402841.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402842.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402843.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402844.00
08/16/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439729104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439729985,402845.00
08/16/2015 09:00,2,0.971,ACTIVE,209.90,337.84,59.949,1439730004,"201051344000955","174011321042388",28.41,27.00,0,327.32,351.97,27.9,25.1,0.217,221862.4,221862.4,10941,0,0,0,L,1122011218,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730079,402846.00
08/16/2015 09:00,2,0.986,ACTIVE,210.35,338.44,59.949,1439730004,"201051344000868","174011321042388",27.81,26.30,0,327.62,352.57,27.8,24.9,0.212,208713.5,208713.5,10954,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730081,402847.00
08/16/2015 09:00,2,0.961,ACTIVE,210.80,339.04,59.938,1439730004,"201051344000853","174011321042388",28.25,27.00,0,329.13,353.77,27.5,24.6,0.225,215186.0,215186.0,10956,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730082,402848.00
08/16/2015 09:00,2,0.951,ACTIVE,210.80,339.34,59.949,1439730004,"201051344000582","174011321042388",27.85,26.30,0,328.52,353.17,26.9,24.0,0.208,214241.5,214241.5,10927,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730083,402849.00
08/16/2015 09:00,2,0.975,ACTIVE,210.35,339.04,59.944,1439730004,"201051344000469","174011321042388",27.99,26.00,0,327.32,353.17,27.7,24.8,0.221,210438.8,210438.8,10951,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730084,402850.00
08/16/2015 09:00,2,0.973,ACTIVE,210.12,340.25,59.938,1439730004,"201051344000988","174011321042388",27.57,27.00,0,326.42,354.07,27.2,24.3,0.221,209512.2,209512.2,10935,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730084,402851.00
08/16/2015 09:00,2,0.965,ACTIVE,210.35,339.04,59.938,1439730004,"201051344001158","174011321042388",27.95,26.80,0,327.32,352.57,27.3,24.5,0.217,215188.3,215188.3,10934,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730085,402852.00
08/16/2015 09:00,2,0.965,ACTIVE,210.12,337.84,59.944,1439730004,"201051344001025","174011321042388",28.43,26.50,0,328.52,353.17,27.8,24.9,0.212,219651.8,219651.8,10932,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730086,402853.00
08/16/2015 09:00,2,0.975,ACTIVE,210.35,338.74,59.938,1439730004,"201051344000569","174011321042388",28.09,27.30,0,328.52,353.17,27.8,24.9,0.221,222937.6,222937.6,10958,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730087,402854.00
08/16/2015 09:00,2,0.588,ACTIVE,211.25,399.16,59.938,1439730004,"274151322000094","174011321042388",37.35,30.30,0,332.13,414.19,22.4,19.7,0.146,398781.3,398781.3,12360,0,0,0,L,1151911521,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730088,402855.00
08/16/2015 09:00,2,0.963,ACTIVE,210.12,338.44,59.938,1439730004,"201051344000458","174011321042388",28.09,27.50,0,328.22,352.87,27.4,24.5,0.212,218606.7,218606.7,10949,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730089,402856.00
08/16/2015 09:00,2,0.877,ACTIVE,211.48,339.34,59.933,1439730004,"274151322000087","174011321042388",27.45,31.30,0,327.62,348.96,24.4,21.6,0.150,470689.5,470689.5,11767,0,0,0,L,1151911521,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730090,402857.00
08/16/2015 09:00,2,0.910,ACTIVE,211.03,337.24,59.944,1439730004,"274151322000052","174011321042388",27.81,29.30,0,326.42,349.26,25.6,22.8,0.181,503278.8,503278.8,12189,0,0,0,L,1151911521,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730091,402858.00
08/16/2015 09:00,2,0.951,ACTIVE,210.57,339.34,59.944,1439730004,"201051344001145","174011321042388",28.31,26.50,0,327.92,352.87,27.3,24.4,0.217,223615.5,223615.5,10955,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730092,402859.00
08/16/2015 09:00,2,0.934,ACTIVE,210.57,339.65,59.944,1439730004,"201051344000685","174011321042388",28.05,27.00,0,327.02,352.27,26.5,23.7,0.225,222322.0,222322.0,10955,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730093,402860.00
08/16/2015 09:00,2,0.871,ACTIVE,210.57,338.44,59.944,1439730004,"274151322000088","174011321042388",27.37,28.80,0,328.82,348.96,24.1,21.4,0.159,483042.4,483042.4,11794,0,0,0,L,1151911521,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730094,402861.00
08/16/2015 09:00,2,0.959,ACTIVE,210.35,339.95,59.954,1439730004,"201051344000438","174011321042388",28.31,26.80,0,327.92,353.17,27.6,24.7,0.221,222311.7,222311.7,10928,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730095,402862.00
08/16/2015 09:00,2,0.986,ACTIVE,209.90,337.24,59.917,1439730004,"201051344001135","174011321042388",28.13,26.50,0,327.62,351.97,28.1,25.2,0.203,213852.7,213852.7,10907,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730096,402863.00
08/16/2015 09:00,2,0.979,ACTIVE,210.35,338.44,59.949,1439730004,"201051344000417","174011321042388",27.99,27.30,0,328.52,352.27,27.8,24.9,0.217,217388.7,217388.7,10926,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730097,402864.00
08/16/2015 09:00,2,0.986,ACTIVE,209.90,338.44,59.949,1439730004,"201051344000594","174011321042388",27.97,27.00,0,326.12,352.57,27.9,25.1,0.217,219194.2,219194.2,10950,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730098,402865.00
08/16/2015 09:00,2,0.895,ACTIVE,211.48,337.84,59.949,1439730004,"274151322000083","174011321042388",27.49,29.30,0,326.72,348.96,24.9,22.2,0.164,499116.1,499116.1,12219,0,0,0,L,1151911521,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730099,402866.00
08/16/2015 09:00,2,1.006,ACTIVE,210.57,339.34,59.922,1439730004,"201051344000585","174011321042388",28.05,27.00,0,327.92,353.17,28.6,25.7,0.212,218720.2,218720.2,10929,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730100,402867.00
08/16/2015 09:00,2,0.893,ACTIVE,211.25,337.24,59.938,1439730004,"274151322000054","174011321042388",27.63,29.80,0,327.02,349.26,25.0,22.2,0.164,493916.3,493916.3,11783,0,0,0,L,1151911521,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730101,402868.00
08/16/2015 09:00,2,0.977,ACTIVE,210.35,338.14,59.954,1439730004,"201051344001203","174011321042388",28.17,26.80,0,328.82,353.77,27.9,25.0,0.221,219546.0,219546.0,10942,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730102,402869.00
08/16/2015 09:00,2,0.959,ACTIVE,210.12,338.14,59.949,1439730004,"201051344000646","174011321042388",28.33,27.00,0,326.12,351.97,27.6,24.7,0.221,215794.2,215794.2,10924,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730103,402870.00
08/16/2015 09:00,2,0.611,ACTIVE,211.93,397.96,59.928,1439730004,"274151322000068","174011321042388",37.29,31.30,0,333.63,422.60,23.2,20.5,0.146,398079.5,398079.5,11971,0,0,0,L,1151911521,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730104,402871.00
08/16/2015 09:00,2,0.945,ACTIVE,211.70,339.95,59.944,1439730004,"274151322000076","174011321042388",28.31,29.00,0,330.33,350.17,27.1,24.2,0.181,527576.2,527576.2,12205,0,0,0,L,1151911521,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730105,402872.00
08/16/2015 09:00,2,0.990,ACTIVE,210.12,337.84,59.959,1439730004,"201051344000890","174011321042388",28.15,27.30,0,328.22,352.87,28.3,25.4,0.208,220502.4,220502.4,10937,0,0,0,L,1122011218,1,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730105,402873.00
08/16/2015 09:00,2,0.953,ACTIVE,210.35,339.34,59.922,1439730004,"201051344000900","174011321042388",28.23,26.50,0,327.02,352.57,27.3,24.4,0.230,221520.5,221520.5,10973,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730106,402874.00
08/16/2015 09:00,2,0.963,ACTIVE,210.57,339.34,59.954,1439730004,"201051344000633","174011321042388",28.13,26.50,0,327.62,354.07,27.5,24.6,0.221,210279.9,210279.9,10965,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730107,402875.00
08/16/2015 09:00,2,0.977,ACTIVE,210.35,338.44,59.949,1439730004,"201051344000983","174011321042388",28.47,27.30,0,327.92,352.57,28.2,25.3,0.230,218434.3,218434.3,10952,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730108,402876.00
08/16/2015 09:00,2,0.953,ACTIVE,210.35,338.74,59.949,1439730004,"201051344000917","174011321042388",28.13,27.50,0,327.62,353.17,27.1,24.3,0.212,221015.8,221015.8,10964,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730109,402877.00
08/16/2015 09:00,2,0.949,ACTIVE,210.80,340.25,59.949,1439730004,"201051344000648","174011321042388",28.53,26.30,0,329.43,353.47,27.5,24.6,0.208,216264.7,216264.7,10951,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730110,402878.00
08/16/2015 09:00,2,0.967,ACTIVE,210.57,339.95,59.944,1439730004,"201051344001093","174011321042388",28.25,27.00,0,327.32,352.57,27.6,24.8,0.217,219218.4,219218.4,10949,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730111,402879.00
08/16/2015 09:00,2,0.965,ACTIVE,211.03,339.04,59.959,1439730004,"201051344000645","174011321042388",27.91,27.00,0,327.92,352.87,27.3,24.5,0.225,217263.0,217263.0,10954,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730112,402880.00
08/16/2015 09:00,2,0.893,ACTIVE,211.93,337.54,59.938,1439730004,"274151322000085","174011321042388",27.63,28.50,0,329.43,349.26,25.0,22.2,0.159,496523.8,496523.8,12199,0,0,0,L,1151911521,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730113,402881.00
08/16/2015 09:00,2,0.973,ACTIVE,210.57,338.74,59.938,1439730004,"201051344000651","174011321042388",27.63,26.30,0,327.62,352.87,27.2,24.4,0.203,216465.2,216465.2,10931,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730114,402882.00
08/16/2015 09:00,2,0.986,ACTIVE,210.80,338.74,59.954,1439730004,"201051344000867","174011321042388",28.07,27.30,0,328.52,352.57,28.1,25.2,0.212,209220.4,209220.4,10954,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730114,402883.00
08/16/2015 09:00,2,0.967,ACTIVE,210.12,337.84,59.938,1439730004,"201051344001230","174011321042388",27.79,26.80,0,327.02,351.07,27.2,24.4,0.217,220102.4,220102.4,10966,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730115,402884.00
08/16/2015 09:00,2,0.951,ACTIVE,210.80,340.25,59.938,1439730004,"201051344000576","174011321042388",28.23,26.50,0,328.52,353.77,27.2,24.3,0.208,216403.4,216403.4,10973,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730116,402885.00
08/16/2015 09:00,2,0.992,ACTIVE,210.35,339.95,59.944,1439730004,"201051344000579","174011321042388",28.51,27.50,0,327.92,352.87,28.7,25.7,0.221,223392.2,223392.2,10929,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730117,402886.00
08/16/2015 09:00,2,0.951,ACTIVE,211.48,343.85,59.933,1439730004,"274151322000095","174011321042388",27.79,28.80,0,327.92,349.56,26.7,23.9,0.172,521420.3,521420.3,11840,0,0,0,L,1151911521,2,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730130,402887.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402888.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402889.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402890.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402891.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402892.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402893.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402894.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402895.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402896.00
08/16/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439730004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730884,402897.00
08/16/2015 09:15,2,1.131,ACTIVE,211.70,342.05,59.991,1439730903,"201051344000955","174011321042388",28.17,27.80,0,326.12,356.48,32.3,29.3,0.278,221869.2,221869.2,10942,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730978,402898.00
08/16/2015 09:15,2,1.084,ACTIVE,213.06,345.06,59.981,1439730903,"274151322000095","174011321042388",27.89,29.50,0,329.43,354.07,30.6,27.6,0.186,521426.4,521426.4,11841,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730979,402899.00
08/16/2015 09:15,2,1.143,ACTIVE,211.93,342.95,60.023,1439730903,"201051344000868","174011321042388",27.73,27.00,0,325.82,357.38,32.1,29.1,0.247,208720.4,208720.4,10955,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730980,402900.00
08/16/2015 09:15,2,1.115,ACTIVE,212.83,344.15,59.991,1439730903,"201051344000853","174011321042388",28.25,27.80,0,327.32,358.28,31.9,28.8,0.252,215192.8,215192.8,10957,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730981,402901.00
08/16/2015 09:15,2,1.100,ACTIVE,212.61,343.25,59.991,1439730903,"201051344000582","174011321042388",27.89,27.30,0,327.62,356.78,31.1,28.1,0.247,214248.1,214248.1,10928,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730982,402902.00
08/16/2015 09:15,2,1.109,ACTIVE,212.16,342.95,59.991,1439730903,"201051344000469","174011321042388",28.37,26.80,0,325.82,357.38,31.9,28.8,0.270,210445.6,210445.6,10952,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730983,402903.00
08/16/2015 09:15,2,1.111,ACTIVE,212.16,343.55,59.996,1439730903,"201051344000988","174011321042388",27.99,27.80,0,325.82,358.28,31.6,28.6,0.278,209518.9,209518.9,10936,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730984,402904.00
08/16/2015 09:15,2,1.107,ACTIVE,212.38,343.25,59.986,1439730903,"201051344001158","174011321042388",28.21,27.30,0,326.72,357.68,31.7,28.6,0.261,215195.1,215195.1,10935,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730985,402905.00
08/16/2015 09:15,2,1.113,ACTIVE,212.16,342.35,59.970,1439730903,"201051344001025","174011321042388",28.45,27.30,0,326.42,357.98,32.1,29.1,0.247,219658.7,219658.7,10933,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730986,402906.00
08/16/2015 09:15,2,1.119,ACTIVE,212.38,342.65,59.991,1439730903,"201051344000569","174011321042388",28.17,27.80,0,325.82,357.38,32.0,28.9,0.247,222944.4,222944.4,10959,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730987,402907.00
08/16/2015 09:15,2,0.678,ACTIVE,213.06,409.08,59.986,1439730903,"274151322000094","174011321042388",38.05,31.30,0,329.73,420.80,26.1,23.2,0.168,398786.7,398786.7,12361,0,0,0,L,1151911521,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730987,402908.00
08/16/2015 09:15,2,1.117,ACTIVE,211.93,342.35,59.991,1439730903,"201051344000458","174011321042388",28.01,28.30,0,326.72,357.08,31.7,28.7,0.274,218613.5,218613.5,10950,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730988,402909.00
08/16/2015 09:15,2,1.008,ACTIVE,213.29,339.34,59.991,1439730903,"274151322000087","174011321042388",27.69,32.60,0,330.03,353.17,28.3,25.4,0.168,470695.5,470695.5,11768,0,0,0,L,1151911521,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730989,402910.00
08/16/2015 09:15,2,1.064,ACTIVE,212.83,341.75,59.991,1439730903,"274151322000052","174011321042388",27.65,30.00,0,329.13,353.77,29.8,26.8,0.203,503285.1,503285.1,12190,0,0,0,L,1151911521,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730990,402911.00
08/16/2015 09:15,2,1.107,ACTIVE,212.16,342.05,59.991,1439730903,"201051344001145","174011321042388",27.93,27.30,0,326.42,357.38,31.4,28.4,0.234,223622.2,223622.2,10956,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730991,402912.00
08/16/2015 09:15,2,1.070,ACTIVE,212.16,341.15,59.981,1439730903,"201051344000685","174011321042388",28.31,27.80,0,325.52,357.08,30.7,27.7,0.252,222328.5,222328.5,10956,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730992,402913.00
