ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 09:15,2,1.014,ACTIVE,212.61,342.05,59.981,1439730903,"274151322000088","174011321042388",27.45,29.50,0,329.73,353.17,28.2,25.3,0.186,483048.4,483048.4,11795,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730993,402914.00
08/16/2015 09:15,2,1.115,ACTIVE,212.16,342.05,59.991,1439730903,"201051344000438","174011321042388",28.17,27.50,0,326.72,357.68,31.8,28.8,0.256,222318.5,222318.5,10929,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730994,402915.00
08/16/2015 09:15,2,1.115,ACTIVE,211.48,340.85,59.991,1439730903,"201051344001135","174011321042388",28.57,27.30,0,326.72,356.78,32.3,29.3,0.243,213859.6,213859.6,10908,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730995,402916.00
08/16/2015 09:15,2,1.117,ACTIVE,212.16,342.95,59.996,1439730903,"201051344000417","174011321042388",28.07,28.00,0,325.82,357.08,31.8,28.8,0.270,217395.5,217395.5,10927,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730996,402917.00
08/16/2015 09:15,2,1.119,ACTIVE,211.48,342.05,59.970,1439730903,"201051344000594","174011321042388",28.43,27.80,0,325.82,357.38,32.2,29.2,0.265,219201.0,219201.0,10951,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730997,402918.00
08/16/2015 09:15,2,1.031,ACTIVE,212.61,340.25,59.996,1439730903,"274151322000083","174011321042388",27.69,30.00,0,330.03,353.47,28.9,26.0,0.208,499122.2,499122.2,12220,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730998,402919.00
08/16/2015 09:15,2,1.150,ACTIVE,212.16,343.25,59.996,1439730903,"201051344000585","174011321042388",28.13,27.80,0,326.12,357.68,32.8,29.7,0.243,218727.2,218727.2,10930,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439730999,402920.00
08/16/2015 09:15,2,1.031,ACTIVE,212.38,345.96,59.981,1439730903,"274151322000054","174011321042388",27.81,30.50,0,329.73,353.77,29.1,26.2,0.203,493922.4,493922.4,11784,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731000,402921.00
08/16/2015 09:15,2,1.125,ACTIVE,212.16,342.35,59.991,1439730903,"201051344001203","174011321042388",28.11,27.30,0,327.02,358.58,32.1,29.1,0.265,219552.8,219552.8,10943,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731001,402922.00
08/16/2015 09:15,2,1.105,ACTIVE,211.70,342.95,59.991,1439730903,"201051344000646","174011321042388",28.25,27.80,0,325.82,356.78,31.6,28.6,0.270,215800.9,215800.9,10925,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731001,402923.00
08/16/2015 09:15,2,0.691,ACTIVE,213.06,404.57,59.981,1439730903,"274151322000068","174011321042388",38.05,32.00,0,329.73,428.91,26.6,23.7,0.164,398085.1,398085.1,11972,0,0,0,L,1151911521,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731002,402924.00
08/16/2015 09:15,2,1.096,ACTIVE,213.51,342.95,59.981,1439730903,"274151322000076","174011321042388",28.39,29.80,0,330.63,354.97,31.5,28.5,0.212,527582.9,527582.9,12206,0,0,0,L,1151911521,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731003,402925.00
08/16/2015 09:15,2,1.150,ACTIVE,211.70,341.75,59.986,1439730903,"201051344000890","174011321042388",27.79,28.00,0,325.82,357.08,32.4,29.4,0.265,220509.3,220509.3,10938,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731004,402926.00
08/16/2015 09:15,2,1.096,ACTIVE,211.93,343.85,59.959,1439730903,"201051344000900","174011321042388",28.31,27.30,0,326.42,357.08,31.5,28.4,0.256,221527.2,221527.2,10974,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731005,402927.00
08/16/2015 09:15,2,1.100,ACTIVE,212.38,342.95,59.986,1439730903,"201051344000633","174011321042388",28.43,27.30,0,326.42,357.98,31.7,28.7,0.256,210286.6,210286.6,10966,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731006,402928.00
08/16/2015 09:15,2,1.129,ACTIVE,211.93,342.05,59.991,1439730903,"201051344000983","174011321042388",28.37,27.80,0,327.32,357.68,32.5,29.4,0.261,218441.2,218441.2,10953,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731007,402929.00
08/16/2015 09:15,2,1.102,ACTIVE,212.16,342.95,59.991,1439730903,"201051344000917","174011321042388",27.87,28.00,0,326.12,357.08,31.1,28.1,0.270,221022.5,221022.5,10965,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731008,402930.00
08/16/2015 09:15,2,1.111,ACTIVE,212.38,342.35,60.002,1439730903,"201051344000648","174011321042388",28.03,26.80,0,327.92,357.68,31.6,28.6,0.283,216271.4,216271.4,10952,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731009,402931.00
08/16/2015 09:15,2,1.109,ACTIVE,211.93,343.55,60.007,1439730903,"201051344001093","174011321042388",28.19,27.80,0,327.62,357.68,31.7,28.7,0.261,219225.2,219225.2,10950,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731010,402932.00
08/16/2015 09:15,2,1.105,ACTIVE,212.38,342.95,59.975,1439730903,"201051344000645","174011321042388",28.05,27.50,0,326.72,357.38,31.4,28.4,0.247,217269.7,217269.7,10955,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731011,402933.00
08/16/2015 09:15,2,1.033,ACTIVE,213.06,342.35,59.981,1439730903,"274151322000085","174011321042388",27.69,29.50,0,330.63,353.77,28.9,26.0,0.194,496529.9,496529.9,12200,0,0,0,L,1151911521,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731012,402934.00
08/16/2015 09:15,2,1.096,ACTIVE,212.38,342.05,59.991,1439730903,"201051344000651","174011321042388",28.25,27.00,0,327.02,357.68,31.4,28.4,0.243,216471.9,216471.9,10932,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731012,402935.00
08/16/2015 09:15,2,1.123,ACTIVE,212.38,341.45,59.986,1439730903,"201051344000867","174011321042388",28.31,27.80,0,327.02,356.78,32.2,29.2,0.247,209227.3,209227.3,10955,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731013,402936.00
08/16/2015 09:15,2,1.086,ACTIVE,211.93,340.55,59.986,1439730903,"201051344001230","174011321042388",28.37,27.80,0,325.22,355.88,31.2,28.2,0.239,220109.1,220109.1,10967,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731014,402937.00
08/16/2015 09:15,2,1.107,ACTIVE,212.38,343.25,59.981,1439730903,"201051344000576","174011321042388",27.77,27.00,0,327.02,358.28,31.2,28.2,0.247,216410.1,216410.1,10974,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731015,402938.00
08/16/2015 09:15,2,1.145,ACTIVE,211.93,341.75,59.991,1439730903,"201051344000579","174011321042388",28.21,28.00,0,327.92,357.68,32.8,29.7,0.261,223399.2,223399.2,10930,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731016,402939.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402940.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402941.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402942.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402943.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402944.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402945.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402946.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402947.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402948.00
08/16/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439730903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731783,402949.00
08/16/2015 09:30,2,1.705,ACTIVE,211.25,348.06,59.991,1439731803,"201051344000955","174011321042388",28.37,28.30,0,316.20,367.90,48.9,45.3,0.407,221877.6,221877.6,10943,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731878,402950.00
08/16/2015 09:30,2,1.631,ACTIVE,211.93,354.07,60.007,1439731803,"274151322000095","174011321042388",28.75,30.50,0,316.80,363.69,47.5,44.0,0.327,521434.4,521434.4,11842,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731879,402951.00
08/16/2015 09:30,2,1.680,ACTIVE,211.48,347.46,60.007,1439731803,"201051344000868","174011321042388",28.73,27.50,0,316.50,368.50,48.8,45.2,0.389,208728.7,208728.7,10956,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731880,402952.00
08/16/2015 09:30,2,1.689,ACTIVE,212.38,349.26,59.991,1439731803,"201051344000853","174011321042388",28.47,28.00,0,317.40,370.90,48.7,45.1,0.407,215201.1,215201.1,10958,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731881,402953.00
08/16/2015 09:30,2,1.639,ACTIVE,212.16,348.66,60.002,1439731803,"201051344000582","174011321042388",28.55,27.80,0,315.00,368.50,47.4,43.8,0.398,214256.2,214256.2,10929,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731882,402954.00
08/16/2015 09:30,2,1.684,ACTIVE,211.93,348.66,60.012,1439731803,"201051344000469","174011321042388",28.61,27.30,0,315.60,369.10,48.9,45.2,0.420,210453.9,210453.9,10953,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731883,402955.00
08/16/2015 09:30,2,1.682,ACTIVE,211.70,349.86,59.986,1439731803,"201051344000988","174011321042388",28.53,28.00,0,315.00,370.30,48.6,45.0,0.415,209527.1,209527.1,10937,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731884,402956.00
08/16/2015 09:30,2,1.684,ACTIVE,211.93,348.96,59.981,1439731803,"201051344001158","174011321042388",28.51,27.80,0,317.10,369.70,48.6,45.0,0.407,215203.3,215203.3,10936,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731885,402957.00
08/16/2015 09:30,2,1.674,ACTIVE,211.48,348.06,60.002,1439731803,"201051344001025","174011321042388",28.84,27.80,0,315.30,369.10,48.9,45.3,0.389,219667.1,219667.1,10934,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731886,402958.00
08/16/2015 09:30,2,1.688,ACTIVE,211.70,349.26,59.986,1439731803,"201051344000569","174011321042388",28.59,28.30,0,315.60,369.40,48.9,45.3,0.411,222952.8,222952.8,10960,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731886,402959.00
08/16/2015 09:30,2,1.027,ACTIVE,212.16,413.89,60.002,1439731803,"274151322000094","174011321042388",38.76,32.20,0,329.43,431.92,40.3,37.0,0.283,398793.5,398793.5,12362,0,0,0,L,1151911521,1,121.55,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731888,402960.00
08/16/2015 09:30,2,1.691,ACTIVE,211.70,348.36,59.986,1439731803,"201051344000458","174011321042388",28.35,28.50,0,316.50,369.10,48.6,45.0,0.415,218621.8,218621.8,10951,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731889,402961.00
08/16/2015 09:30,2,1.562,ACTIVE,211.93,350.77,60.002,1439731803,"274151322000087","174011321042388",27.65,33.80,0,318.30,362.79,43.8,40.3,0.292,470702.9,470702.9,11769,0,0,0,L,1151911521,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731890,402962.00
08/16/2015 09:30,2,1.609,ACTIVE,211.70,344.15,60.002,1439731803,"274151322000052","174011321042388",28.15,30.80,0,317.40,362.49,45.9,42.4,0.323,503292.9,503292.9,12191,0,0,0,L,1151911521,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731891,402963.00
08/16/2015 09:30,2,1.645,ACTIVE,211.70,347.46,60.012,1439731803,"201051344001145","174011321042388",28.86,27.50,0,317.10,369.40,48.1,44.5,0.389,223630.4,223630.4,10957,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731892,402964.00
08/16/2015 09:30,2,1.658,ACTIVE,211.48,347.16,60.034,1439731803,"201051344000685","174011321042388",28.39,28.30,0,316.50,369.10,47.7,44.1,0.420,222336.6,222336.6,10957,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731893,402965.00
08/16/2015 09:30,2,1.561,ACTIVE,212.83,349.26,60.007,1439731803,"274151322000088","174011321042388",27.99,30.30,0,317.70,363.09,44.2,40.8,0.283,483055.8,483055.8,11796,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731894,402966.00
08/16/2015 09:30,2,1.678,ACTIVE,211.93,348.66,60.028,1439731803,"201051344000438","174011321042388",28.75,28.30,0,315.90,369.40,48.9,45.2,0.415,222326.9,222326.9,10930,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731895,402967.00
08/16/2015 09:30,2,1.680,ACTIVE,211.48,347.46,60.012,1439731803,"201051344001135","174011321042388",28.86,28.00,0,316.20,368.80,49.1,45.5,0.389,213868.1,213868.1,10909,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731896,402968.00
08/16/2015 09:30,2,1.664,ACTIVE,211.93,348.36,60.007,1439731803,"201051344000417","174011321042388",28.67,28.80,0,316.80,368.50,48.4,44.8,0.411,217403.8,217403.8,10928,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731897,402969.00
08/16/2015 09:30,2,1.695,ACTIVE,211.25,348.66,60.002,1439731803,"201051344000594","174011321042388",28.71,28.30,0,316.20,368.80,49.3,45.7,0.429,219209.5,219209.5,10952,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731897,402970.00
08/16/2015 09:30,2,1.562,ACTIVE,212.61,341.45,60.002,1439731803,"274151322000083","174011321042388",28.25,31.00,0,317.40,362.49,44.7,41.2,0.292,499129.7,499129.7,12221,0,0,0,L,1151911521,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731898,402971.00
08/16/2015 09:30,2,1.674,ACTIVE,211.93,348.36,60.002,1439731803,"201051344000585","174011321042388",29.12,28.30,0,315.00,368.50,49.4,45.7,0.398,218735.8,218735.8,10931,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731899,402972.00
08/16/2015 09:30,2,1.572,ACTIVE,211.48,352.87,60.002,1439731803,"274151322000054","174011321042388",28.37,31.30,0,318.30,363.69,45.2,41.7,0.309,493930.1,493930.1,11785,0,0,0,L,1151911521,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731900,402973.00
08/16/2015 09:30,2,1.715,ACTIVE,211.70,345.96,60.007,1439731803,"201051344001203","174011321042388",28.51,27.80,0,316.80,370.00,49.6,45.9,0.415,219561.3,219561.3,10944,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731901,402974.00
08/16/2015 09:30,2,1.637,ACTIVE,211.25,346.86,60.002,1439731803,"201051344000646","174011321042388",29.14,28.30,0,314.70,368.50,48.4,44.8,0.380,215809.3,215809.3,10926,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731902,402975.00
08/16/2015 09:30,2,1.070,ACTIVE,212.38,410.58,60.002,1439731803,"274151322000068","174011321042388",38.47,32.60,0,329.73,432.82,41.9,38.5,0.278,398092.1,398092.1,11973,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731903,402976.00
08/16/2015 09:30,2,1.674,ACTIVE,212.83,352.87,59.996,1439731803,"274151322000076","174011321042388",29.12,30.50,0,318.61,364.89,49.4,45.8,0.336,527591.2,527591.2,12207,0,0,0,L,1151911521,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731904,402977.00
08/16/2015 09:30,2,1.729,ACTIVE,211.25,347.46,59.996,1439731803,"201051344000890","174011321042388",28.35,28.80,0,316.50,369.40,49.6,46.0,0.402,220517.8,220517.8,10939,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731905,402978.00
08/16/2015 09:30,2,1.684,ACTIVE,211.70,349.26,60.012,1439731803,"201051344000900","174011321042388",28.75,27.50,0,315.90,368.80,49.1,45.4,0.402,221535.6,221535.6,10975,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731906,402979.00
08/16/2015 09:30,2,1.684,ACTIVE,211.93,349.56,59.996,1439731803,"201051344000633","174011321042388",28.75,27.50,0,315.90,369.70,49.0,45.4,0.415,210295.0,210295.0,10967,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731907,402980.00
08/16/2015 09:30,2,1.703,ACTIVE,211.93,348.66,59.996,1439731803,"201051344000983","174011321042388",28.78,28.30,0,314.70,369.40,49.6,46.0,0.420,218449.8,218449.8,10954,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731908,402981.00
08/16/2015 09:30,2,1.672,ACTIVE,211.48,346.26,59.996,1439731803,"201051344000917","174011321042388",28.41,28.80,0,315.90,367.90,48.1,44.5,0.402,221030.7,221030.7,10966,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731909,402982.00
08/16/2015 09:30,2,1.693,ACTIVE,211.93,348.36,59.996,1439731803,"201051344000648","174011321042388",28.39,27.00,0,316.50,370.00,48.7,45.1,0.415,216279.8,216279.8,10953,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731910,402983.00
08/16/2015 09:30,2,1.689,ACTIVE,211.70,349.26,59.996,1439731803,"201051344001093","174011321042388",28.86,28.00,0,316.20,369.10,49.4,45.7,0.398,219233.6,219233.6,10951,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731911,402984.00
08/16/2015 09:30,2,1.705,ACTIVE,211.93,348.96,59.986,1439731803,"201051344000645","174011321042388",28.27,28.00,0,316.80,369.40,48.9,45.2,0.402,217278.1,217278.1,10956,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731912,402985.00
08/16/2015 09:30,2,1.582,ACTIVE,211.93,346.86,59.991,1439731803,"274151322000085","174011321042388",28.25,30.30,0,318.61,363.09,45.4,41.8,0.305,496537.6,496537.6,12201,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731913,402986.00
08/16/2015 09:30,2,1.676,ACTIVE,211.70,348.06,59.991,1439731803,"201051344000651","174011321042388",28.67,27.50,0,316.50,369.70,48.7,45.1,0.407,216480.2,216480.2,10933,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731913,402987.00
08/16/2015 09:30,2,1.711,ACTIVE,211.93,347.46,59.986,1439731803,"201051344000867","174011321042388",28.53,28.30,0,316.50,368.80,49.5,45.8,0.411,209235.8,209235.8,10956,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731914,402988.00
08/16/2015 09:30,2,1.670,ACTIVE,211.25,346.86,59.991,1439731803,"201051344001230","174011321042388",28.65,28.50,0,314.70,367.90,48.5,44.9,0.402,220117.4,220117.4,10968,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731915,402989.00
08/16/2015 09:30,2,1.664,ACTIVE,212.16,350.17,59.991,1439731803,"201051344000576","174011321042388",28.75,27.50,0,316.80,370.00,48.5,44.9,0.398,216418.5,216418.5,10975,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731916,402990.00
08/16/2015 09:30,2,1.715,ACTIVE,211.93,348.36,59.981,1439731803,"201051344000579","174011321042388",28.84,28.50,0,316.20,370.00,50.1,46.5,0.407,223407.9,223407.9,10931,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439731917,402991.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402992.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402993.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402994.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402995.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402996.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402997.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402998.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,402999.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,403000.00
08/16/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439731803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732683,403001.00
08/16/2015 09:45,2,3.188,ACTIVE,213.29,342.35,59.965,1439732703,"201051344000955","174011321042388",28.49,31.30,0,326.42,397.35,91.9,86.8,0.438,221894.4,221894.4,10944,0,0,0,L,1122011218,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732778,403002.00
08/16/2015 09:45,2,3.135,ACTIVE,213.51,349.26,59.965,1439732703,"274151322000095","174011321042388",28.47,34.80,0,329.13,387.44,90.4,85.3,0.345,521450.8,521450.8,11843,0,0,0,L,1151911521,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732779,403003.00
08/16/2015 09:45,2,3.207,ACTIVE,213.74,343.55,59.959,1439732703,"201051344000868","174011321042388",28.11,30.00,0,326.42,398.26,91.3,86.2,0.433,208745.4,208745.4,10957,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732780,403004.00
08/16/2015 09:45,2,3.160,ACTIVE,214.87,345.36,59.970,1439732703,"201051344000853","174011321042388",28.53,30.50,0,329.43,399.46,91.2,86.1,0.433,215217.7,215217.7,10959,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732781,403005.00
08/16/2015 09:45,2,3.078,ACTIVE,214.19,344.15,59.965,1439732703,"201051344000582","174011321042388",28.49,30.30,0,325.52,397.35,88.8,83.8,0.420,214272.4,214272.4,10930,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732782,403006.00
08/16/2015 09:45,2,3.131,ACTIVE,214.19,344.76,59.981,1439732703,"201051344000469","174011321042388",28.84,30.00,0,328.52,399.76,91.6,86.5,0.455,210470.6,210470.6,10954,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732783,403007.00
08/16/2015 09:45,2,3.209,ACTIVE,213.96,345.96,59.959,1439732703,"201051344000988","174011321042388",28.09,30.80,0,328.22,401.26,91.2,86.1,0.433,209543.8,209543.8,10938,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732784,403008.00
08/16/2015 09:45,2,3.166,ACTIVE,214.19,344.45,59.991,1439732703,"201051344001158","174011321042388",28.35,30.50,0,317.40,398.86,91.0,85.9,0.438,215220.0,215220.0,10937,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732785,403009.00
08/16/2015 09:45,2,3.123,ACTIVE,213.51,344.15,59.970,1439732703,"201051344001025","174011321042388",28.82,30.80,0,317.70,397.05,91.1,86.0,0.415,219683.7,219683.7,10935,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732786,403010.00
08/16/2015 09:45,2,3.170,ACTIVE,214.19,344.45,59.965,1439732703,"201051344000569","174011321042388",28.51,31.50,0,316.50,398.26,91.5,86.4,0.433,222969.4,222969.4,10961,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732786,403011.00
08/16/2015 09:45,2,2.016,ACTIVE,213.74,419.90,59.970,1439732703,"274151322000094","174011321042388",38.03,34.00,0,333.33,447.55,78.0,73.4,0.548,398807.4,398807.4,12363,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732787,403012.00
08/16/2015 09:45,2,3.182,ACTIVE,214.19,343.25,59.959,1439732703,"201051344000458","174011321042388",28.41,31.30,0,328.22,397.96,91.5,86.4,0.446,218638.4,218638.4,10952,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732788,403013.00
08/16/2015 09:45,2,2.953,ACTIVE,213.51,342.95,59.959,1439732703,"274151322000087","174011321042388",27.75,36.80,0,326.12,384.43,83.0,78.1,0.314,470717.8,470717.8,11770,0,0,0,L,1151911521,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732789,403014.00
08/16/2015 09:45,2,3.037,ACTIVE,213.74,341.45,59.959,1439732703,"274151322000052","174011321042388",28.43,34.30,0,328.82,385.63,87.5,82.5,0.331,503308.6,503308.6,12192,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732790,403015.00
08/16/2015 09:45,2,3.154,ACTIVE,213.51,344.15,59.965,1439732703,"201051344001145","174011321042388",28.43,30.00,0,324.92,396.75,90.8,85.7,0.420,223646.8,223646.8,10958,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732791,403016.00
08/16/2015 09:45,2,3.186,ACTIVE,213.51,344.15,59.965,1439732703,"201051344000685","174011321042388",28.41,31.00,0,325.52,396.75,91.7,86.6,0.446,222353.0,222353.0,10958,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732792,403017.00
08/16/2015 09:45,2,3.047,ACTIVE,213.51,349.56,59.959,1439732703,"274151322000088","174011321042388",27.91,32.60,0,326.42,385.33,86.2,81.2,0.318,483071.1,483071.1,11797,0,0,0,L,1151911521,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732793,403018.00
08/16/2015 09:45,2,3.221,ACTIVE,213.74,343.55,59.959,1439732703,"201051344000438","174011321042388",28.47,31.00,0,317.40,397.66,92.9,87.7,0.446,222343.6,222343.6,10931,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732794,403019.00
08/16/2015 09:45,2,3.156,ACTIVE,213.51,343.25,59.965,1439732703,"201051344001135","174011321042388",28.90,31.00,0,316.80,396.45,92.5,87.3,0.429,213884.8,213884.8,10910,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732795,403020.00
08/16/2015 09:45,2,3.139,ACTIVE,213.51,344.45,59.965,1439732703,"201051344000417","174011321042388",28.67,32.00,0,325.82,396.45,91.2,86.1,0.446,217420.3,217420.3,10929,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732796,403021.00
08/16/2015 09:45,2,3.268,ACTIVE,213.06,342.95,59.959,1439732703,"201051344000594","174011321042388",28.29,30.80,0,326.12,398.26,93.6,88.4,0.442,219226.4,219226.4,10953,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732797,403022.00
08/16/2015 09:45,2,2.979,ACTIVE,213.29,348.06,59.954,1439732703,"274151322000083","174011321042388",28.33,34.80,0,326.12,384.43,85.5,80.6,0.336,499145.1,499145.1,12222,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732798,403023.00
08/16/2015 09:45,2,3.193,ACTIVE,213.96,344.45,59.949,1439732703,"201051344000585","174011321042388",28.57,31.30,0,326.42,397.05,92.3,87.2,0.433,218752.5,218752.5,10932,0,0,0,L,1122011218,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732798,403024.00
08/16/2015 09:45,2,3.041,ACTIVE,213.74,350.77,59.954,1439732703,"274151322000054","174011321042388",28.21,34.50,0,328.22,386.53,86.9,82.0,0.331,493945.6,493945.6,11786,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732799,403025.00
08/16/2015 09:45,2,3.270,ACTIVE,213.96,342.65,59.970,1439732703,"201051344001203","174011321042388",28.51,30.80,0,327.02,396.75,94.4,89.2,0.451,219578.3,219578.3,10945,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732800,403026.00
08/16/2015 09:45,2,3.158,ACTIVE,213.29,342.95,59.970,1439732703,"201051344000646","174011321042388",28.69,31.50,0,325.22,396.75,91.8,86.6,0.424,215825.9,215825.9,10927,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732801,403027.00
08/16/2015 09:45,2,2.082,ACTIVE,213.96,406.67,59.986,1439732703,"274151322000068","174011321042388",37.75,34.00,0,334.24,446.35,79.8,75.1,0.296,398106.3,398106.3,11974,0,0,0,L,1151911521,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732802,403028.00
08/16/2015 09:45,2,3.230,ACTIVE,214.19,340.85,59.970,1439732703,"274151322000076","174011321042388",28.92,34.80,0,330.63,388.04,94.6,89.4,0.367,527608.3,527608.3,12208,0,0,0,L,1151911521,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732803,403029.00
08/16/2015 09:45,2,3.240,ACTIVE,213.29,343.55,59.975,1439732703,"201051344000890","174011321042388",28.21,32.20,0,326.42,396.75,92.6,87.5,0.429,220534.8,220534.8,10940,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732804,403030.00
08/16/2015 09:45,2,3.174,ACTIVE,214.19,345.06,59.954,1439732703,"201051344000900","174011321042388",28.88,30.30,0,327.02,398.86,92.8,87.7,0.433,221552.5,221552.5,10976,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732805,403031.00
08/16/2015 09:45,2,3.170,ACTIVE,214.19,345.96,59.975,1439732703,"201051344000633","174011321042388",28.61,30.30,0,318.91,399.46,91.8,86.7,0.442,210311.8,210311.8,10968,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732806,403032.00
08/16/2015 09:45,2,3.164,ACTIVE,214.41,344.15,59.959,1439732703,"201051344000983","174011321042388",28.82,31.30,0,328.22,398.86,92.4,87.2,0.438,218466.8,218466.8,10955,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732807,403033.00
08/16/2015 09:45,2,3.131,ACTIVE,213.96,343.25,59.944,1439732703,"201051344000917","174011321042388",28.33,31.80,0,326.12,396.45,89.9,84.8,0.424,221047.2,221047.2,10967,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732807,403034.00
08/16/2015 09:45,2,3.092,ACTIVE,213.96,343.85,59.970,1439732703,"201051344000648","174011321042388",28.73,29.50,0,327.02,397.96,89.9,84.9,0.420,216296.5,216296.5,10954,0,0,0,L,1122011218,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732808,403035.00
08/16/2015 09:45,2,3.170,ACTIVE,213.96,344.76,59.965,1439732703,"201051344001093","174011321042388",28.59,31.30,0,327.32,398.86,91.8,86.7,0.424,219250.7,219250.7,10952,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732809,403036.00
08/16/2015 09:45,2,3.162,ACTIVE,214.41,343.85,59.970,1439732703,"201051344000645","174011321042388",28.17,30.80,0,319.21,398.26,90.2,85.2,0.420,217295.0,217295.0,10957,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732810,403037.00
08/16/2015 09:45,2,2.967,ACTIVE,213.74,350.77,59.986,1439732703,"274151322000085","174011321042388",28.17,33.30,0,328.82,385.63,84.6,79.7,0.327,496553.3,496553.3,12202,0,0,0,L,1151911521,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732811,403038.00
08/16/2015 09:45,2,3.064,ACTIVE,214.19,344.76,59.970,1439732703,"201051344000651","174011321042388",28.78,30.50,0,327.62,397.05,89.4,84.4,0.402,216497.0,216497.0,10934,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732812,403039.00
08/16/2015 09:45,2,3.109,ACTIVE,213.74,343.55,59.970,1439732703,"201051344000867","174011321042388",28.65,31.30,0,327.32,397.05,90.3,85.2,0.429,209252.8,209252.8,10957,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732813,403040.00
08/16/2015 09:45,2,3.059,ACTIVE,213.06,341.75,59.959,1439732703,"201051344001230","174011321042388",28.69,31.30,0,324.32,395.55,88.8,83.8,0.424,220134.1,220134.1,10969,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732814,403041.00
08/16/2015 09:45,2,3.061,ACTIVE,214.41,344.45,59.981,1439732703,"201051344000576","174011321042388",28.61,30.00,0,327.02,398.56,88.7,83.7,0.411,216435.2,216435.2,10976,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732815,403042.00
08/16/2015 09:45,2,3.145,ACTIVE,214.19,343.85,59.965,1439732703,"201051344000579","174011321042388",28.35,31.50,0,328.82,398.86,90.3,85.2,0.424,223425.1,223425.1,10932,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439732816,403043.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403044.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403045.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403046.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403047.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403048.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403049.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403050.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403051.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403052.00
08/16/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439732703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733583,403053.00
08/16/2015 10:00,2,4.826,ACTIVE,213.96,349.26,59.981,1439733603,"201051344000955","174011321042388",28.17,34.80,0,327.02,380.82,137.8,131.0,0.663,221921.1,221921.1,10945,0,0,0,L,1122011218,1,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733678,403054.00
08/16/2015 10:00,2,4.828,ACTIVE,213.74,343.85,59.975,1439733603,"274151322000095","174011321042388",27.91,39.50,0,328.22,370.90,136.4,129.7,0.517,521477.2,521477.2,11844,0,0,0,L,1151911521,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733679,403055.00
08/16/2015 10:00,2,4.939,ACTIVE,214.64,350.17,59.975,1439733603,"201051344000868","174011321042388",27.75,33.00,0,328.22,381.12,138.8,132.0,0.636,208772.1,208772.1,10958,0,0,0,L,1122011218,1,122.23,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733680,403056.00
08/16/2015 10:00,2,4.893,ACTIVE,216.00,352.27,59.975,1439733603,"201051344000853","174011321042388",28.03,33.80,0,330.33,386.23,139.1,132.3,0.667,215244.6,215244.6,10960,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733681,403057.00
08/16/2015 10:00,2,4.820,ACTIVE,215.09,350.17,59.954,1439733603,"201051344000582","174011321042388",27.87,33.00,0,327.92,381.73,136.0,129.3,0.641,214298.5,214298.5,10931,0,0,0,L,1122011218,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733682,403058.00
08/16/2015 10:00,2,4.875,ACTIVE,215.77,351.97,59.975,1439733603,"201051344000469","174011321042388",28.49,32.80,0,328.22,383.53,140.6,133.8,0.689,210497.5,210497.5,10955,0,0,0,L,1122011218,1,122.68,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733683,403059.00
08/16/2015 10:00,2,5.010,ACTIVE,215.77,352.57,59.975,1439733603,"201051344000988","174011321042388",27.63,34.30,0,326.42,382.93,140.2,133.4,0.667,209570.6,209570.6,10939,0,0,0,L,1122011218,1,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733684,403060.00
08/16/2015 10:00,2,4.973,ACTIVE,215.77,351.97,59.981,1439733603,"201051344001158","174011321042388",27.65,34.00,0,328.52,382.33,139.2,132.4,0.663,215246.6,215246.6,10938,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733685,403061.00
