ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 10:00,2,4.920,ACTIVE,214.87,348.96,59.981,1439733603,"201051344001025","174011321042388",28.23,35.00,0,328.52,384.13,140.6,133.7,0.636,219710.6,219710.6,10936,0,0,0,L,1122011218,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733686,403062.00
08/16/2015 10:00,2,4.961,ACTIVE,215.54,351.07,59.981,1439733603,"201051344000569","174011321042388",27.95,34.00,0,328.22,382.93,140.4,133.6,0.663,222996.2,222996.2,10962,0,0,0,L,1122011218,1,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733687,403063.00
08/16/2015 10:00,2,3.072,ACTIVE,213.96,419.60,59.981,1439733603,"274151322000094","174011321042388",38.41,40.60,0,392.55,447.25,119.6,113.5,0.464,398830.1,398830.1,12364,0,0,0,L,1151911521,1,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733688,403064.00
08/16/2015 10:00,2,4.924,ACTIVE,215.77,351.07,59.975,1439733603,"201051344000458","174011321042388",27.83,34.50,0,328.52,382.03,138.8,132.0,0.672,218665.1,218665.1,10953,0,0,0,L,1122011218,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733689,403065.00
08/16/2015 10:00,2,4.590,ACTIVE,214.19,351.07,59.981,1439733603,"274151322000087","174011321042388",26.70,43.20,0,327.32,368.50,124.0,117.8,0.473,470741.8,470741.8,11771,0,0,0,L,1151911521,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733690,403066.00
08/16/2015 10:00,2,4.688,ACTIVE,213.74,358.88,59.975,1439733603,"274151322000052","174011321042388",27.71,39.50,0,327.92,370.90,131.5,125.0,0.513,503334.0,503334.0,12193,0,0,0,L,1151911521,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733691,403067.00
08/16/2015 10:00,2,4.787,ACTIVE,214.19,349.56,59.986,1439733603,"201051344001145","174011321042388",27.97,33.80,0,328.22,380.52,135.6,129.0,0.628,223673.2,223673.2,10959,0,0,0,L,1122011218,1,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733692,403068.00
08/16/2015 10:00,2,4.773,ACTIVE,213.96,349.26,59.981,1439733603,"201051344000685","174011321042388",28.11,34.50,0,327.62,379.92,135.9,129.2,0.672,222379.5,222379.5,10959,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733693,403069.00
08/16/2015 10:00,2,4.561,ACTIVE,213.74,359.48,59.981,1439733603,"274151322000088","174011321042388",27.59,38.00,0,328.22,370.00,127.4,121.1,0.482,483096.0,483096.0,11798,0,0,0,L,1151911521,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733694,403070.00
08/16/2015 10:00,2,4.801,ACTIVE,214.41,349.56,59.975,1439733603,"201051344000438","174011321042388",27.91,34.30,0,328.22,381.42,135.7,129.0,0.645,222370.3,222370.3,10932,0,0,0,L,1122011218,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733695,403071.00
08/16/2015 10:00,2,4.754,ACTIVE,214.19,348.36,59.981,1439733603,"201051344001135","174011321042388",27.99,34.00,0,328.22,380.52,134.7,128.1,0.619,213911.5,213911.5,10911,0,0,0,L,1122011218,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733695,403072.00
08/16/2015 10:00,2,4.678,ACTIVE,214.19,350.17,59.975,1439733603,"201051344000417","174011321042388",27.97,35.80,0,327.32,380.52,132.4,125.9,0.641,217446.6,217446.6,10930,0,0,0,L,1122011218,1,122.01,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733696,403073.00
08/16/2015 10:00,2,4.797,ACTIVE,213.96,349.26,59.970,1439733603,"201051344000594","174011321042388",27.91,34.80,0,326.42,381.12,135.6,128.9,0.645,219253.5,219253.5,10954,0,0,0,L,1122011218,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733697,403074.00
08/16/2015 10:00,2,4.445,ACTIVE,213.29,351.97,59.975,1439733603,"274151322000083","174011321042388",27.59,40.20,0,327.92,368.80,124.2,118.0,0.499,499169.8,499169.8,12223,0,0,0,L,1151911521,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733698,403075.00
08/16/2015 10:00,2,4.648,ACTIVE,214.87,349.86,59.944,1439733603,"201051344000585","174011321042388",28.35,35.20,0,328.22,381.12,133.5,126.9,0.628,218779.2,218779.2,10933,0,0,0,L,1122011218,1,122.23,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733699,403076.00
08/16/2015 10:00,2,4.506,ACTIVE,213.74,347.76,59.986,1439733603,"274151322000054","174011321042388",27.55,40.40,0,328.22,370.60,125.7,119.4,0.486,493970.8,493970.8,11787,0,0,0,L,1151911521,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733700,403077.00
08/16/2015 10:00,2,4.865,ACTIVE,214.87,348.96,59.975,1439733603,"201051344001203","174011321042388",27.81,34.30,0,328.22,384.43,136.9,130.2,0.650,219605.7,219605.7,10946,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733701,403078.00
08/16/2015 10:00,2,4.695,ACTIVE,213.74,349.56,59.981,1439733603,"201051344000646","174011321042388",28.07,35.40,0,327.32,380.52,133.5,126.9,0.645,215852.5,215852.5,10928,0,0,0,L,1122011218,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733702,403079.00
08/16/2015 10:00,2,3.021,ACTIVE,214.41,408.18,59.970,1439733603,"274151322000068","174011321042388",37.95,40.60,0,382.33,445.15,115.7,109.7,0.438,398129.3,398129.3,11975,0,0,0,L,1151911521,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733703,403080.00
08/16/2015 10:00,2,4.822,ACTIVE,214.64,356.78,59.996,1439733603,"274151322000076","174011321042388",28.25,39.80,0,330.03,372.71,137.8,131.1,0.539,527635.8,527635.8,12209,0,0,0,L,1151911521,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733704,403081.00
08/16/2015 10:00,2,4.775,ACTIVE,213.74,346.86,59.981,1439733603,"201051344000890","174011321042388",28.03,35.80,0,327.32,380.52,135.5,128.8,0.632,220561.7,220561.7,10941,0,0,0,L,1122011218,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733705,403082.00
08/16/2015 10:00,2,4.846,ACTIVE,215.09,350.17,59.991,1439733603,"201051344000900","174011321042388",28.21,33.00,0,327.92,382.33,138.4,131.7,0.641,221579.8,221579.8,10977,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733706,403083.00
08/16/2015 10:00,2,4.842,ACTIVE,214.64,350.77,59.975,1439733603,"201051344000633","174011321042388",27.81,33.50,0,327.62,382.33,136.4,129.8,0.654,210338.8,210338.8,10969,0,0,0,L,1122011218,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733707,403084.00
08/16/2015 10:00,2,4.812,ACTIVE,215.54,350.47,59.981,1439733603,"201051344000983","174011321042388",28.31,34.30,0,327.62,382.33,137.9,131.2,0.663,218494.0,218494.0,10956,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733708,403085.00
08/16/2015 10:00,2,4.752,ACTIVE,214.41,349.56,59.981,1439733603,"201051344000917","174011321042388",28.13,35.00,0,327.62,380.22,135.4,128.8,0.654,221073.8,221073.8,10968,0,0,0,L,1122011218,1,122.23,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733708,403086.00
08/16/2015 10:00,2,4.795,ACTIVE,215.09,349.56,59.991,1439733603,"201051344000648","174011321042388",28.03,32.60,0,328.82,382.63,136.1,129.4,0.645,216323.3,216323.3,10955,0,0,0,L,1122011218,1,122.23,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733710,403087.00
08/16/2015 10:00,2,4.875,ACTIVE,214.64,350.47,59.975,1439733603,"201051344001093","174011321042388",28.29,34.80,0,327.32,382.03,139.6,132.8,0.650,219278.1,219278.1,10953,0,0,0,L,1122011218,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733710,403088.00
08/16/2015 10:00,2,4.857,ACTIVE,215.32,349.56,59.970,1439733603,"201051344000645","174011321042388",27.93,34.00,0,328.82,382.03,137.4,130.7,0.632,217322.0,217322.0,10958,0,0,0,L,1122011218,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733711,403089.00
08/16/2015 10:00,2,4.600,ACTIVE,213.74,359.18,59.944,1439733603,"274151322000085","174011321042388",27.79,38.00,0,329.73,370.00,129.3,122.9,0.499,496578.7,496578.7,12203,0,0,0,L,1151911521,1,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733712,403090.00
08/16/2015 10:00,2,4.859,ACTIVE,214.87,350.17,59.975,1439733603,"201051344000651","174011321042388",27.81,33.30,0,328.52,381.73,136.9,130.2,0.628,216524.0,216524.0,10935,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733713,403091.00
08/16/2015 10:00,2,4.891,ACTIVE,214.41,348.36,59.944,1439733603,"201051344000867","174011321042388",27.71,34.80,0,327.62,380.82,137.3,130.6,0.641,209280.0,209280.0,10958,0,0,0,L,1122011218,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733714,403092.00
08/16/2015 10:00,2,4.779,ACTIVE,213.51,346.86,59.970,1439733603,"201051344001230","174011321042388",28.05,35.80,0,327.92,380.22,135.8,129.2,0.650,220161.0,220161.0,10970,0,0,0,L,1122011218,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733715,403093.00
08/16/2015 10:00,2,4.773,ACTIVE,215.32,351.07,59.970,1439733603,"201051344000576","174011321042388",28.17,33.30,0,328.52,385.63,136.2,129.5,0.632,216462.1,216462.1,10977,0,0,0,L,1122011218,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733716,403094.00
08/16/2015 10:00,2,4.814,ACTIVE,215.32,350.77,59.975,1439733603,"201051344000579","174011321042388",28.23,35.40,0,328.52,382.63,137.5,130.8,0.654,223452.4,223452.4,10933,0,0,0,L,1122011218,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439733717,403095.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403096.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403097.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403098.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403099.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403100.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403101.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403102.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403103.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403104.00
08/16/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439733603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734483,403105.00
08/16/2015 10:15,2,5.883,ACTIVE,216.67,354.97,59.975,1439734503,"201051344000955","174011321042388",27.63,37.30,0,327.32,393.75,164.6,156.9,0.787,221953.1,221953.1,10946,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734578,403106.00
08/16/2015 10:15,2,5.762,ACTIVE,215.77,348.66,59.954,1439734503,"274151322000095","174011321042388",27.93,44.00,0,327.62,382.63,163.0,155.4,0.614,521508.8,521508.8,11845,0,0,0,L,1151911521,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734579,403107.00
08/16/2015 10:15,2,5.898,ACTIVE,217.13,355.88,59.970,1439734503,"201051344000868","174011321042388",27.61,35.60,0,327.62,394.35,164.9,157.2,0.751,208804.1,208804.1,10959,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734580,403108.00
08/16/2015 10:15,2,5.762,ACTIVE,218.71,357.68,59.975,1439734503,"201051344000853","174011321042388",28.11,36.50,0,329.13,393.75,164.1,156.4,0.773,215276.5,215276.5,10961,0,0,0,L,1122011218,1,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734581,403109.00
08/16/2015 10:15,2,5.715,ACTIVE,217.58,355.88,59.981,1439734503,"201051344000582","174011321042388",27.77,35.60,0,327.62,394.95,160.7,153.1,0.751,214329.8,214329.8,10932,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734582,403110.00
08/16/2015 10:15,2,5.836,ACTIVE,218.26,357.98,59.981,1439734503,"201051344000469","174011321042388",27.89,35.00,0,327.62,394.05,164.8,157.2,0.795,210529.6,210529.6,10956,0,0,0,L,1122011218,1,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734583,403111.00
08/16/2015 10:15,2,5.928,ACTIVE,218.03,357.08,59.959,1439734503,"201051344000988","174011321042388",27.10,36.80,0,327.32,393.75,162.7,155.1,0.756,209602.5,209602.5,10940,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734584,403112.00
08/16/2015 10:15,2,5.744,ACTIVE,218.26,356.78,59.970,1439734503,"201051344001158","174011321042388",27.67,36.80,0,328.22,392.55,161.0,153.5,0.751,215278.2,215278.2,10939,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734585,403113.00
08/16/2015 10:15,2,5.705,ACTIVE,217.13,354.37,59.975,1439734503,"201051344001025","174011321042388",28.13,37.80,0,328.22,394.65,162.4,154.9,0.738,219742.5,219742.5,10937,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734586,403114.00
08/16/2015 10:15,2,5.752,ACTIVE,218.03,357.68,59.970,1439734503,"201051344000569","174011321042388",27.83,36.50,0,327.62,394.35,162.1,154.6,0.756,223028.1,223028.1,10963,0,0,0,L,1122011218,1,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734587,403115.00
08/16/2015 10:15,2,3.674,ACTIVE,216.00,413.89,59.975,1439734503,"274151322000094","174011321042388",37.31,43.40,0,380.82,443.04,138.9,132.1,0.539,398857.3,398857.3,12365,0,0,0,L,1151911521,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734587,403116.00
08/16/2015 10:15,2,5.719,ACTIVE,218.03,354.97,59.981,1439734503,"201051344000458","174011321042388",27.71,37.50,0,328.52,393.45,160.5,153.0,0.787,218696.8,218696.8,10954,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734588,403117.00
08/16/2015 10:15,2,5.352,ACTIVE,216.00,363.99,59.975,1439734503,"274151322000087","174011321042388",26.36,48.80,0,327.62,378.12,142.8,136.0,0.535,470770.0,470770.0,11772,0,0,0,L,1151911521,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734589,403118.00
08/16/2015 10:15,2,5.430,ACTIVE,215.77,360.69,59.970,1439734503,"274151322000052","174011321042388",27.61,44.30,0,327.32,380.82,151.8,144.6,0.588,503364.1,503364.1,12194,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734590,403119.00
08/16/2015 10:15,2,5.635,ACTIVE,216.22,352.57,59.949,1439734503,"201051344001145","174011321042388",27.69,36.50,0,327.92,393.45,158.0,150.6,0.725,223704.4,223704.4,10960,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734591,403120.00
08/16/2015 10:15,2,5.699,ACTIVE,216.22,353.17,59.970,1439734503,"201051344000685","174011321042388",27.59,37.00,0,326.72,389.84,159.2,151.8,0.778,222411.0,222411.0,10960,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734592,403121.00
08/16/2015 10:15,2,5.432,ACTIVE,215.77,349.26,59.996,1439734503,"274151322000088","174011321042388",27.19,41.80,0,327.62,380.22,149.5,142.4,0.566,483125.6,483125.6,11799,0,0,0,L,1151911521,1,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734593,403122.00
08/16/2015 10:15,2,5.703,ACTIVE,216.90,354.67,59.965,1439734503,"201051344000438","174011321042388",27.71,37.30,0,327.62,394.35,159.9,152.4,0.751,222402.1,222402.1,10933,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734594,403123.00
08/16/2015 10:15,2,5.682,ACTIVE,216.90,352.57,59.975,1439734503,"201051344001135","174011321042388",27.67,36.50,0,327.62,393.45,159.3,151.8,0.738,213943.1,213943.1,10912,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734595,403124.00
08/16/2015 10:15,2,5.662,ACTIVE,216.45,354.37,59.986,1439734503,"201051344000417","174011321042388",27.33,39.30,0,327.62,393.75,156.8,149.4,0.738,217477.8,217477.8,10931,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734596,403125.00
08/16/2015 10:15,2,5.674,ACTIVE,216.22,354.37,59.970,1439734503,"201051344000594","174011321042388",27.87,37.80,0,325.82,391.04,160.2,152.7,0.747,219285.5,219285.5,10955,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734597,403126.00
08/16/2015 10:15,2,5.320,ACTIVE,215.77,353.77,59.933,1439734503,"274151322000083","174011321042388",27.25,44.00,0,327.02,379.02,146.8,139.8,0.588,499199.2,499199.2,12224,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734598,403127.00
08/16/2015 10:15,2,5.633,ACTIVE,217.35,353.77,59.944,1439734503,"201051344000585","174011321042388",27.69,37.80,0,327.32,392.85,158.1,150.6,0.729,218811.0,218811.0,10934,0,0,0,L,1122011218,1,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734599,403128.00
08/16/2015 10:15,2,5.330,ACTIVE,215.77,363.09,59.965,1439734503,"274151322000054","174011321042388",27.51,43.80,0,327.92,380.82,148.4,141.4,0.570,494000.6,494000.6,11788,0,0,0,L,1151911521,1,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734600,403129.00
08/16/2015 10:15,2,5.711,ACTIVE,217.35,354.07,59.970,1439734503,"201051344001203","174011321042388",27.77,37.30,0,327.92,395.55,160.7,153.1,0.756,219638.2,219638.2,10947,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734600,403130.00
08/16/2015 10:15,2,5.553,ACTIVE,216.22,353.47,59.959,1439734503,"201051344000646","174011321042388",27.69,38.20,0,326.72,389.84,155.8,148.5,0.729,215884.0,215884.0,10929,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734601,403131.00
08/16/2015 10:15,2,3.514,ACTIVE,216.67,411.48,59.959,1439734503,"274151322000068","174011321042388",38.27,43.60,0,382.93,443.04,136.3,129.6,0.499,398156.7,398156.7,11976,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734602,403132.00
08/16/2015 10:15,2,5.666,ACTIVE,216.67,348.96,59.954,1439734503,"274151322000076","174011321042388",27.77,43.80,0,328.82,384.13,159.2,151.7,0.592,527668.3,527668.3,12210,0,0,0,L,1151911521,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734603,403133.00
08/16/2015 10:15,2,5.543,ACTIVE,216.22,352.87,59.996,1439734503,"201051344000890","174011321042388",27.79,39.00,0,327.32,390.14,155.9,148.6,0.716,220593.6,220593.6,10942,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734604,403134.00
08/16/2015 10:15,2,5.584,ACTIVE,217.58,355.88,59.949,1439734503,"201051344000900","174011321042388",28.05,35.20,0,327.62,394.95,158.6,151.2,0.738,221612.3,221612.3,10978,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734605,403135.00
08/16/2015 10:15,2,5.539,ACTIVE,217.35,355.58,59.970,1439734503,"201051344000633","174011321042388",27.49,36.50,0,327.32,394.05,154.3,147.0,0.729,210370.6,210370.6,10970,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734606,403136.00
08/16/2015 10:15,2,5.447,ACTIVE,218.03,354.37,59.986,1439734503,"201051344000983","174011321042388",27.93,37.00,0,327.92,395.25,153.9,146.6,0.712,218526.2,218526.2,10957,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734607,403137.00
08/16/2015 10:15,2,5.303,ACTIVE,217.13,352.87,59.975,1439734503,"201051344000917","174011321042388",28.03,36.80,0,327.32,393.45,150.4,143.2,0.716,221105.3,221105.3,10969,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734608,403138.00
08/16/2015 10:15,2,5.328,ACTIVE,217.58,351.07,59.965,1439734503,"201051344000648","174011321042388",27.59,35.40,0,328.82,393.75,148.9,141.8,0.703,216354.7,216354.7,10956,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734609,403139.00
08/16/2015 10:15,2,5.391,ACTIVE,217.13,354.67,59.975,1439734503,"201051344001093","174011321042388",28.11,37.00,0,326.72,395.85,153.4,146.1,0.703,219310.5,219310.5,10954,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734610,403140.00
08/16/2015 10:15,2,5.158,ACTIVE,216.00,358.58,59.954,1439734503,"274151322000085","174011321042388",27.61,41.50,0,328.22,380.82,144.2,137.3,0.535,496608.7,496608.7,12204,0,0,0,L,1151911521,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734612,403141.00
08/16/2015 10:15,2,5.414,ACTIVE,217.58,354.07,59.954,1439734503,"201051344000651","174011321042388",27.99,36.00,0,327.92,393.45,153.6,146.3,0.685,216555.9,216555.9,10936,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734613,403142.00
08/16/2015 10:15,2,5.480,ACTIVE,217.13,352.57,59.959,1439734503,"201051344000867","174011321042388",27.89,37.00,0,327.62,392.85,154.8,147.5,0.720,209312.0,209312.0,10959,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734614,403143.00
08/16/2015 10:15,2,5.436,ACTIVE,216.22,351.97,59.944,1439734503,"201051344001230","174011321042388",27.91,38.80,0,327.02,389.24,153.6,146.4,0.729,220192.7,220192.7,10971,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734615,403144.00
08/16/2015 10:15,2,5.469,ACTIVE,218.03,356.48,59.954,1439734503,"201051344000576","174011321042388",27.71,36.00,0,327.92,393.15,153.5,146.3,0.707,216493.9,216493.9,10978,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734616,403145.00
08/16/2015 10:15,2,5.496,ACTIVE,218.03,356.78,59.965,1439734503,"201051344000579","174011321042388",27.75,37.80,0,328.82,393.45,154.4,147.1,0.725,223484.5,223484.5,10934,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734617,403146.00
08/16/2015 10:15,2,3.137,ACTIVE,215.09,344.15,59.954,1439734503,"201051344000645","174011321042388",27.10,36.80,0,328.52,392.85,86.2,81.2,0.402,217354.5,217354.5,10959,0,0,0,L,1122011218,2,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439734630,403147.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403148.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403149.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403150.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403151.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403152.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403153.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403154.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403155.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403156.00
08/16/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439734503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735383,403157.00
08/16/2015 10:30,2,4.719,ACTIVE,215.09,349.56,59.959,1439735404,"201051344000955","174011321042388",27.93,38.60,0,327.92,390.14,133.4,126.9,0.641,221986.9,221986.9,10947,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735480,403158.00
08/16/2015 10:30,2,4.719,ACTIVE,214.41,357.68,59.970,1439735404,"274151322000095","174011321042388",27.79,45.00,0,328.22,382.03,132.8,126.2,0.504,521542.4,521542.4,11846,0,0,0,L,1151911521,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735481,403159.00
08/16/2015 10:30,2,4.732,ACTIVE,215.32,349.26,59.970,1439735404,"201051344000868","174011321042388",27.81,36.50,0,328.22,394.35,133.3,126.7,0.610,208838.0,208838.0,10960,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735481,403160.00
08/16/2015 10:30,2,4.680,ACTIVE,216.67,351.97,59.959,1439735404,"201051344000853","174011321042388",28.01,37.50,0,332.43,393.75,132.7,126.2,0.632,215310.2,215310.2,10962,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735482,403161.00
08/16/2015 10:30,2,4.533,ACTIVE,216.00,349.86,59.965,1439735404,"201051344000582","174011321042388",28.35,36.80,0,329.43,394.65,130.1,123.6,0.610,214363.0,214363.0,10933,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735483,403162.00
08/16/2015 10:30,2,4.672,ACTIVE,216.67,351.67,59.949,1439735404,"201051344000469","174011321042388",28.21,35.60,0,330.03,394.65,133.4,126.9,0.645,210563.7,210563.7,10957,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735484,403163.00
08/16/2015 10:30,2,4.812,ACTIVE,216.45,351.67,59.975,1439735404,"201051344000988","174011321042388",27.08,38.40,0,331.23,394.05,132.0,125.5,0.623,209636.2,209636.2,10941,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735485,403164.00
08/16/2015 10:30,2,4.727,ACTIVE,216.45,351.07,59.981,1439735404,"201051344001158","174011321042388",27.43,38.60,0,330.33,393.15,131.3,124.8,0.619,215311.6,215311.6,10940,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735486,403165.00
08/16/2015 10:30,2,4.705,ACTIVE,215.77,349.56,59.970,1439735404,"201051344001025","174011321042388",27.99,39.50,0,329.43,394.35,133.3,126.8,0.605,219776.3,219776.3,10938,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735487,403166.00
08/16/2015 10:30,2,4.645,ACTIVE,216.22,351.37,59.991,1439735404,"201051344000569","174011321042388",28.25,37.30,0,329.73,394.65,132.9,126.4,0.623,223061.8,223061.8,10964,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735488,403167.00
08/16/2015 10:30,2,2.938,ACTIVE,215.09,422.60,59.965,1439735404,"274151322000094","174011321042388",38.37,44.30,0,380.82,441.54,113.6,107.7,0.451,398886.1,398886.1,12366,0,0,0,L,1151911521,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735489,403168.00
08/16/2015 10:30,2,4.674,ACTIVE,216.67,350.47,59.954,1439735404,"201051344000458","174011321042388",27.99,39.00,0,329.73,393.75,132.5,126.0,0.645,218730.2,218730.2,10955,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735490,403169.00
08/16/2015 10:30,2,4.414,ACTIVE,215.09,354.37,59.959,1439735404,"274151322000087","174011321042388",26.50,52.00,0,327.62,378.12,118.4,112.4,0.442,470799.7,470799.7,11773,0,0,0,L,1151911521,1,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735491,403170.00
08/16/2015 10:30,2,4.516,ACTIVE,214.87,345.06,59.949,1439735404,"274151322000052","174011321042388",27.69,46.20,0,331.83,380.52,126.7,120.4,0.491,503395.8,503395.8,12195,0,0,0,L,1151911521,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735492,403171.00
08/16/2015 10:30,2,4.656,ACTIVE,215.09,349.56,59.944,1439735404,"201051344001145","174011321042388",27.97,37.80,0,329.13,392.55,132.0,125.4,0.610,223737.5,223737.5,10961,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735493,403172.00
08/16/2015 10:30,2,4.697,ACTIVE,215.09,349.26,59.970,1439735404,"201051344000685","174011321042388",27.99,38.40,0,327.62,389.54,133.1,126.6,0.658,222444.2,222444.2,10961,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735494,403173.00
08/16/2015 10:30,2,4.516,ACTIVE,214.87,357.38,59.954,1439735404,"274151322000088","174011321042388",27.55,43.60,0,330.03,380.52,126.0,119.7,0.482,483156.9,483156.9,11800,0,0,0,L,1151911521,1,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735495,403174.00
08/16/2015 10:30,2,4.809,ACTIVE,215.77,350.47,59.965,1439735404,"201051344000438","174011321042388",27.65,39.00,0,327.92,394.35,134.8,128.1,0.641,222435.4,222435.4,10934,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735496,403175.00
08/16/2015 10:30,2,4.797,ACTIVE,215.77,348.66,59.954,1439735404,"201051344001135","174011321042388",27.87,37.50,0,328.52,393.75,135.4,128.7,0.628,213976.5,213976.5,10913,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735497,403176.00
08/16/2015 10:30,2,4.713,ACTIVE,215.32,350.77,59.975,1439735404,"201051344000417","174011321042388",27.91,41.00,0,327.92,393.15,133.2,126.7,0.641,217510.6,217510.6,10932,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735498,403177.00
08/16/2015 10:30,2,4.836,ACTIVE,215.32,350.17,59.975,1439735404,"201051344000594","174011321042388",27.87,40.20,0,327.32,390.44,136.5,129.9,0.641,219319.1,219319.1,10956,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735499,403178.00
08/16/2015 10:30,2,4.529,ACTIVE,214.64,344.45,59.986,1439735404,"274151322000083","174011321042388",27.59,46.20,0,329.73,378.42,126.6,120.3,0.504,499230.1,499230.1,12225,0,0,0,L,1151911521,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735500,403179.00
08/16/2015 10:30,2,4.826,ACTIVE,216.22,351.07,59.928,1439735404,"201051344000585","174011321042388",27.99,39.00,0,330.33,393.15,136.9,130.2,0.641,218844.5,218844.5,10935,0,0,0,L,1122011218,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735501,403180.00
08/16/2015 10:30,2,4.607,ACTIVE,214.87,359.48,59.954,1439735404,"274151322000054","174011321042388",27.63,45.00,0,330.33,381.42,128.9,122.5,0.499,494032.2,494032.2,11789,0,0,0,L,1151911521,1,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735501,403181.00
08/16/2015 10:30,2,4.869,ACTIVE,216.00,350.77,59.954,1439735404,"201051344001203","174011321042388",28.19,38.80,0,329.43,395.85,139.1,132.3,0.663,219672.3,219672.3,10948,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735502,403182.00
08/16/2015 10:30,2,4.771,ACTIVE,215.09,348.66,59.959,1439735404,"201051344000646","174011321042388",28.05,40.00,0,327.02,389.84,135.6,128.9,0.650,215917.3,215917.3,10930,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735503,403183.00
08/16/2015 10:30,2,3.113,ACTIVE,215.54,406.67,59.981,1439735404,"274151322000068","174011321042388",37.41,46.20,0,379.32,439.74,118.1,112.1,0.446,398185.6,398185.6,11977,0,0,0,L,1151911521,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735504,403184.00
08/16/2015 10:30,2,4.893,ACTIVE,216.00,349.26,59.944,1439735404,"274151322000076","174011321042388",28.01,45.50,0,333.03,383.53,138.8,132.1,0.539,527702.4,527702.4,12211,0,0,0,L,1151911521,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735505,403185.00
08/16/2015 10:30,2,4.854,ACTIVE,215.09,348.66,59.949,1439735404,"201051344000890","174011321042388",27.59,40.80,0,327.62,390.44,135.7,129.0,0.632,220627.0,220627.0,10943,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735506,403186.00
08/16/2015 10:30,2,4.844,ACTIVE,216.45,351.67,59.954,1439735404,"201051344000900","174011321042388",28.15,36.30,0,328.82,395.25,138.2,131.4,0.632,221646.4,221646.4,10979,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735507,403187.00
08/16/2015 10:30,2,4.756,ACTIVE,216.22,350.77,59.959,1439735404,"201051344000633","174011321042388",28.05,38.80,0,329.13,394.05,135.1,128.5,0.645,210404.0,210404.0,10971,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735508,403188.00
08/16/2015 10:30,2,4.820,ACTIVE,216.67,350.47,59.970,1439735404,"201051344000983","174011321042388",27.99,38.20,0,330.33,394.65,136.6,130.0,0.654,218559.9,218559.9,10958,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735509,403189.00
08/16/2015 10:30,2,4.752,ACTIVE,215.77,349.86,59.965,1439735404,"201051344000917","174011321042388",27.93,38.40,0,328.52,393.75,134.5,127.9,0.636,221138.5,221138.5,10970,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735510,403190.00
08/16/2015 10:30,2,4.723,ACTIVE,216.45,351.07,59.954,1439735404,"201051344000648","174011321042388",27.95,37.00,0,332.73,393.75,133.7,127.1,0.636,216387.7,216387.7,10957,0,0,0,L,1122011218,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735511,403191.00
08/16/2015 10:30,2,4.723,ACTIVE,216.00,350.47,59.949,1439735404,"201051344001093","174011321042388",28.69,38.20,0,328.52,395.25,137.2,130.5,0.636,219344.4,219344.4,10955,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735512,403192.00
08/16/2015 10:30,2,4.918,ACTIVE,216.90,350.77,59.965,1439735404,"201051344000645","174011321042388",27.25,38.20,0,331.53,393.45,135.8,129.1,0.623,217387.1,217387.1,10960,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735512,403193.00
08/16/2015 10:30,2,4.594,ACTIVE,216.00,352.57,59.991,1439735404,"274151322000085","174011321042388",27.75,43.20,0,332.13,380.52,129.0,122.6,0.491,496640.3,496640.3,12205,0,0,0,L,1151911521,1,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735513,403194.00
08/16/2015 10:30,2,4.811,ACTIVE,217.13,352.27,59.959,1439735404,"201051344000651","174011321042388",28.07,37.30,0,329.73,393.75,136.8,130.2,0.628,216589.3,216589.3,10937,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735514,403195.00
08/16/2015 10:30,2,4.895,ACTIVE,216.67,351.07,59.954,1439735404,"201051344000867","174011321042388",27.83,39.00,0,328.52,392.85,137.9,131.2,0.636,209345.6,209345.6,10960,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735515,403196.00
08/16/2015 10:30,2,4.783,ACTIVE,215.54,349.56,59.996,1439735404,"201051344001230","174011321042388",28.21,40.00,0,327.02,388.94,136.6,129.9,0.645,220225.9,220225.9,10972,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735516,403197.00
08/16/2015 10:30,2,4.859,ACTIVE,217.58,352.87,59.970,1439735404,"201051344000576","174011321042388",27.99,37.30,0,331.83,393.45,137.7,131.0,0.632,216527.1,216527.1,10979,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735517,403198.00
08/16/2015 10:30,2,4.893,ACTIVE,217.35,351.37,59.975,1439735404,"201051344000579","174011321042388",28.07,40.20,0,330.33,393.45,139.1,132.3,0.641,223518.0,223518.0,10935,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439735518,403199.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403200.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403201.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403202.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403203.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403204.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403205.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403206.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403207.00
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403208.00
