ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439735404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736284,403209.00
08/16/2015 10:45,2,3.168,ACTIVE,213.29,344.45,60.002,1439736304,"201051344000955","174011321042388",27.73,39.80,0,327.92,395.25,89.0,84.0,0.424,222021.5,222021.5,10948,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736378,403210.00
08/16/2015 10:45,2,3.143,ACTIVE,213.74,339.65,59.991,1439736304,"274151322000095","174011321042388",27.83,46.80,0,328.52,383.83,88.6,83.6,0.336,521576.9,521576.9,11847,0,0,0,L,1151911521,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736379,403211.00
08/16/2015 10:45,2,3.264,ACTIVE,213.74,343.55,60.012,1439736304,"201051344000868","174011321042388",27.41,37.30,0,327.92,396.45,90.6,85.6,0.420,208872.7,208872.7,10961,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736380,403212.00
08/16/2015 10:45,2,3.273,ACTIVE,214.87,345.96,59.996,1439736304,"201051344000853","174011321042388",27.63,38.40,0,330.33,401.86,91.7,86.6,0.438,215344.8,215344.8,10963,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736381,403213.00
08/16/2015 10:45,2,3.203,ACTIVE,214.41,345.06,60.012,1439736304,"201051344000582","174011321042388",27.59,37.80,0,327.62,398.26,89.5,84.4,0.424,214397.0,214397.0,10934,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736382,403214.00
08/16/2015 10:45,2,3.297,ACTIVE,214.41,344.76,60.007,1439736304,"201051344000469","174011321042388",27.93,36.50,0,328.22,401.86,93.3,88.1,0.460,210598.4,210598.4,10958,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736383,403215.00
08/16/2015 10:45,2,3.359,ACTIVE,214.41,345.96,59.986,1439736304,"201051344000988","174011321042388",27.23,39.50,0,328.52,396.75,92.8,87.6,0.438,209670.6,209670.6,10942,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736384,403216.00
08/16/2015 10:45,2,3.389,ACTIVE,214.64,345.06,59.981,1439736304,"201051344001158","174011321042388",27.06,39.80,0,328.82,396.15,92.9,87.7,0.451,215345.7,215345.7,10941,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736385,403217.00
08/16/2015 10:45,2,3.383,ACTIVE,214.19,343.55,60.012,1439736304,"201051344001025","174011321042388",27.65,40.60,0,328.22,396.75,94.8,89.5,0.438,219811.0,219811.0,10939,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736386,403218.00
08/16/2015 10:45,2,3.430,ACTIVE,214.64,343.85,60.012,1439736304,"201051344000569","174011321042388",27.65,38.40,0,328.22,397.96,96.0,90.7,0.460,223096.4,223096.4,10965,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736386,403219.00
08/16/2015 10:45,2,2.133,ACTIVE,214.19,402.46,59.981,1439736304,"274151322000094","174011321042388",37.57,45.50,0,379.32,443.34,81.9,77.2,0.318,398915.8,398915.8,12367,0,0,0,L,1151911521,1,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736387,403220.00
08/16/2015 10:45,2,3.447,ACTIVE,214.87,344.45,60.018,1439736304,"201051344000458","174011321042388",27.61,40.20,0,324.92,402.46,96.5,91.2,0.473,218764.5,218764.5,10956,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736388,403221.00
08/16/2015 10:45,2,3.225,ACTIVE,213.96,349.86,60.012,1439736304,"274151322000087","174011321042388",26.26,55.50,0,329.13,379.62,85.7,80.8,0.327,470830.3,470830.3,11774,0,0,0,L,1151911521,1,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736389,403222.00
08/16/2015 10:45,2,3.334,ACTIVE,213.96,351.37,59.981,1439736304,"274151322000052","174011321042388",27.33,47.80,0,327.92,382.03,92.2,87.1,0.354,503428.4,503428.4,12196,0,0,0,L,1151911521,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736390,403223.00
08/16/2015 10:45,2,3.510,ACTIVE,213.96,344.76,59.996,1439736304,"201051344001145","174011321042388",27.25,38.40,0,327.92,395.85,97.0,91.7,0.446,223771.3,223771.3,10962,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736391,403224.00
08/16/2015 10:45,2,3.477,ACTIVE,213.96,345.36,59.991,1439736304,"201051344000685","174011321042388",27.81,39.80,0,328.22,394.35,97.8,92.5,0.491,222478.3,222478.3,10962,0,0,0,L,1122011218,1,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736392,403225.00
08/16/2015 10:45,2,3.354,ACTIVE,213.96,339.04,59.986,1439736304,"274151322000088","174011321042388",27.51,44.50,0,327.92,382.63,93.3,88.2,0.354,483189.0,483189.0,11801,0,0,0,L,1151911521,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736393,403226.00
08/16/2015 10:45,2,3.574,ACTIVE,214.41,345.06,59.996,1439736304,"201051344000438","174011321042388",27.85,39.80,0,328.22,396.45,100.9,95.4,0.482,222469.6,222469.6,10935,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736394,403227.00
08/16/2015 10:45,2,3.664,ACTIVE,214.41,345.06,59.986,1439736304,"201051344001135","174011321042388",27.83,38.60,0,328.22,396.15,103.3,97.7,0.477,214010.8,214010.8,10914,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736395,403228.00
08/16/2015 10:45,2,3.627,ACTIVE,213.96,344.45,59.996,1439736304,"201051344000417","174011321042388",27.73,42.30,0,327.92,394.95,102.0,96.5,0.491,217544.2,217544.2,10933,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736396,403229.00
08/16/2015 10:45,2,3.789,ACTIVE,213.96,345.96,59.996,1439736304,"201051344000594","174011321042388",27.59,41.50,0,326.42,394.95,106.0,100.3,0.499,219353.4,219353.4,10957,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736397,403230.00
08/16/2015 10:45,2,3.506,ACTIVE,213.74,347.76,60.018,1439736304,"274151322000083","174011321042388",27.63,48.00,0,328.82,380.52,98.1,92.8,0.398,499261.9,499261.9,12226,0,0,0,L,1151911521,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736398,403231.00
08/16/2015 10:45,2,3.818,ACTIVE,214.87,346.86,59.970,1439736304,"201051344000585","174011321042388",27.97,40.00,0,327.62,396.45,108.2,102.6,0.504,218878.8,218878.8,10936,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736399,403232.00
08/16/2015 10:45,2,3.666,ACTIVE,213.96,345.06,60.018,1439736304,"274151322000054","174011321042388",27.37,46.40,0,328.22,383.23,101.6,96.2,0.393,494064.4,494064.4,11790,0,0,0,L,1151911521,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736399,403233.00
08/16/2015 10:45,2,3.928,ACTIVE,214.87,346.26,59.991,1439736304,"201051344001203","174011321042388",27.91,40.00,0,328.52,398.26,111.1,105.3,0.535,219707.2,219707.2,10949,0,0,0,L,1122011218,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736400,403234.00
08/16/2015 10:45,2,3.873,ACTIVE,213.96,346.26,59.986,1439736304,"201051344000646","174011321042388",27.85,40.80,0,326.72,394.65,109.3,103.5,0.513,215951.3,215951.3,10931,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736401,403235.00
08/16/2015 10:45,2,2.516,ACTIVE,214.87,412.08,59.996,1439736304,"274151322000068","174011321042388",37.69,46.60,0,382.63,445.45,95.5,90.3,0.354,398215.3,398215.3,11978,0,0,0,L,1151911521,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736402,403236.00
08/16/2015 10:45,2,4.004,ACTIVE,214.87,344.15,59.975,1439736304,"274151322000076","174011321042388",28.01,47.00,0,332.13,385.63,113.6,107.7,0.438,527737.3,527737.3,12212,0,0,0,L,1151911521,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736403,403237.00
08/16/2015 10:45,2,3.994,ACTIVE,214.19,346.26,59.986,1439736304,"201051344000890","174011321042388",27.89,42.50,0,327.92,394.05,112.8,107.0,0.517,220661.2,220661.2,10944,0,0,0,L,1122011218,1,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736404,403238.00
08/16/2015 10:45,2,4.119,ACTIVE,215.32,348.36,60.007,1439736304,"201051344000900","174011321042388",28.27,37.50,0,327.62,398.26,117.9,111.9,0.548,221681.4,221681.4,10980,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736405,403239.00
08/16/2015 10:45,2,4.154,ACTIVE,215.09,348.96,59.996,1439736304,"201051344000633","174011321042388",27.47,39.80,0,327.62,397.96,115.6,109.6,0.557,210438.1,210438.1,10972,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736406,403240.00
08/16/2015 10:45,2,4.211,ACTIVE,215.77,347.76,59.986,1439736304,"201051344000983","174011321042388",27.85,39.30,0,319.51,409.08,118.7,112.6,0.566,218594.4,218594.4,10959,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736407,403241.00
08/16/2015 10:45,2,4.121,ACTIVE,215.09,347.76,59.981,1439736304,"201051344000917","174011321042388",27.87,39.00,0,327.92,396.15,116.4,110.4,0.561,221172.4,221172.4,10971,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736408,403242.00
08/16/2015 10:45,2,4.213,ACTIVE,215.77,349.56,59.986,1439736304,"201051344000648","174011321042388",27.63,38.40,0,328.82,397.05,117.8,111.8,0.561,216421.3,216421.3,10958,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736408,403243.00
08/16/2015 10:45,2,4.227,ACTIVE,215.32,348.66,60.007,1439736304,"201051344001093","174011321042388",28.23,38.60,0,328.22,398.86,120.9,114.8,0.557,219379.0,219379.0,10956,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736409,403244.00
08/16/2015 10:45,2,4.391,ACTIVE,216.00,349.56,59.991,1439736304,"201051344000645","174011321042388",27.27,39.30,0,328.52,396.15,121.4,115.2,0.566,217421.2,217421.2,10961,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736410,403245.00
08/16/2015 10:45,2,4.119,ACTIVE,214.41,343.25,59.991,1439736304,"274151322000085","174011321042388",27.53,44.80,0,329.73,382.33,114.9,109.0,0.446,496672.7,496672.7,12206,0,0,0,L,1151911521,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736411,403246.00
08/16/2015 10:45,2,4.330,ACTIVE,215.54,349.56,59.981,1439736304,"201051344000651","174011321042388",28.01,38.00,0,328.52,397.96,122.8,116.6,0.566,216623.5,216623.5,10938,0,0,0,L,1122011218,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736412,403247.00
08/16/2015 10:45,2,4.424,ACTIVE,215.32,347.46,59.981,1439736304,"201051344000867","174011321042388",27.91,40.20,0,327.92,394.95,125.1,118.8,0.583,209379.8,209379.8,10961,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736413,403248.00
08/16/2015 10:45,2,4.373,ACTIVE,214.41,346.26,59.996,1439736304,"201051344001230","174011321042388",28.01,41.30,0,327.62,391.94,124.0,117.8,0.588,220260.0,220260.0,10973,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736414,403249.00
08/16/2015 10:45,2,4.480,ACTIVE,216.22,351.07,59.996,1439736304,"201051344000576","174011321042388",27.89,38.20,0,328.82,396.75,126.6,120.2,0.592,216561.1,216561.1,10980,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736415,403250.00
08/16/2015 10:45,2,4.502,ACTIVE,216.22,350.77,59.986,1439736304,"201051344000579","174011321042388",28.11,41.30,0,329.13,405.47,128.3,121.9,0.610,223552.2,223552.2,10936,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439736416,403251.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403252.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403253.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403254.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403255.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403256.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403257.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403258.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403259.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403260.00
08/16/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439736304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737184,403261.00
08/16/2015 11:00,2,5.006,ACTIVE,215.32,349.26,59.928,1439737204,"201051344000955","174011321042388",27.63,40.40,0,327.62,389.54,140.1,133.3,0.672,222053.4,222053.4,10949,0,0,0,L,1122011218,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737278,403262.00
08/16/2015 11:00,2,5.027,ACTIVE,214.87,345.06,59.965,1439737204,"274151322000095","174011321042388",27.63,47.50,0,328.22,379.62,140.6,133.7,0.530,521608.7,521608.7,11848,0,0,0,L,1151911521,1,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737279,403263.00
08/16/2015 11:00,2,5.100,ACTIVE,215.77,350.47,59.970,1439737204,"201051344000868","174011321042388",27.43,37.50,0,328.22,394.35,141.7,134.8,0.650,208904.9,208904.9,10962,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737280,403264.00
08/16/2015 11:00,2,4.945,ACTIVE,217.13,351.37,59.975,1439737204,"201051344000853","174011321042388",28.07,39.30,0,330.33,393.75,140.6,133.8,0.667,215377.0,215377.0,10964,0,0,0,L,1122011218,1,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737281,403265.00
08/16/2015 11:00,2,4.949,ACTIVE,216.45,351.37,59.970,1439737204,"201051344000582","174011321042388",27.59,38.60,0,327.92,394.95,138.4,131.7,0.650,214428.4,214428.4,10935,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737282,403266.00
08/16/2015 11:00,2,5.037,ACTIVE,216.90,351.97,59.965,1439737204,"201051344000469","174011321042388",27.57,36.80,0,327.92,395.25,140.7,133.9,0.681,210630.7,210630.7,10959,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737283,403267.00
08/16/2015 11:00,2,5.012,ACTIVE,216.67,354.37,59.975,1439737204,"201051344000988","174011321042388",27.33,39.80,0,328.82,393.75,138.8,132.0,0.658,209702.6,209702.6,10943,0,0,0,L,1122011218,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737284,403268.00
08/16/2015 11:00,2,4.990,ACTIVE,216.67,350.77,59.975,1439737204,"201051344001158","174011321042388",27.14,40.40,0,329.13,393.45,137.2,130.5,0.645,215377.5,215377.5,10942,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737285,403269.00
08/16/2015 11:00,2,4.990,ACTIVE,215.77,349.56,59.959,1439737204,"201051344001025","174011321042388",27.59,41.30,0,328.52,394.05,139.6,132.8,0.636,219843.3,219843.3,10940,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737286,403270.00
08/16/2015 11:00,2,4.947,ACTIVE,216.45,350.77,59.970,1439737204,"201051344000569","174011321042388",27.61,39.00,0,328.22,395.25,138.3,131.6,0.650,223128.6,223128.6,10966,0,0,0,L,1122011218,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737287,403271.00
08/16/2015 11:00,2,3.051,ACTIVE,215.09,412.98,59.959,1439737204,"274151322000094","174011321042388",38.55,46.80,0,384.13,442.14,118.6,112.5,0.460,398943.4,398943.4,12368,0,0,0,L,1151911521,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737288,403272.00
08/16/2015 11:00,2,4.824,ACTIVE,216.45,350.17,59.970,1439737204,"201051344000458","174011321042388",27.99,40.80,0,329.13,394.35,136.7,130.0,0.667,218796.4,218796.4,10957,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737289,403273.00
08/16/2015 11:00,2,4.619,ACTIVE,214.64,353.47,59.959,1439737204,"274151322000087","174011321042388",26.20,58.00,0,328.82,376.62,122.5,116.3,0.464,470858.7,470858.7,11775,0,0,0,L,1151911521,1,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737290,403274.00
08/16/2015 11:00,2,4.703,ACTIVE,214.64,359.78,59.959,1439737204,"274151322000052","174011321042388",27.35,49.80,0,327.92,379.92,130.3,123.9,0.508,503458.8,503458.8,12197,0,0,0,L,1151911521,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737291,403275.00
08/16/2015 11:00,2,4.877,ACTIVE,215.09,349.56,59.986,1439737204,"201051344001145","174011321042388",27.53,39.30,0,328.52,391.34,136.1,129.4,0.628,223803.0,223803.0,10963,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737291,403276.00
08/16/2015 11:00,2,4.908,ACTIVE,215.09,349.56,59.970,1439737204,"201051344000685","174011321042388",27.41,40.40,0,327.92,389.84,136.2,129.6,0.681,222510.0,222510.0,10963,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737292,403277.00
08/16/2015 11:00,2,4.646,ACTIVE,214.64,344.76,59.965,1439737204,"274151322000088","174011321042388",27.27,46.40,0,328.52,379.02,128.2,121.9,0.491,483218.8,483218.8,11802,0,0,0,L,1151911521,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737293,403278.00
08/16/2015 11:00,2,4.914,ACTIVE,215.54,350.77,59.965,1439737204,"201051344000438","174011321042388",27.51,40.80,0,327.32,391.34,137.1,130.4,0.650,222501.5,222501.5,10936,0,0,0,L,1122011218,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737294,403279.00
08/16/2015 11:00,2,4.926,ACTIVE,215.54,350.77,59.975,1439737204,"201051344001135","174011321042388",27.63,39.50,0,327.92,391.04,137.9,131.1,0.636,214042.8,214042.8,10915,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737295,403280.00
08/16/2015 11:00,2,4.846,ACTIVE,215.32,349.86,59.949,1439737204,"201051344000417","174011321042388",27.53,43.40,0,328.22,391.04,135.1,128.5,0.645,217575.5,217575.5,10934,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737296,403281.00
08/16/2015 11:00,2,4.945,ACTIVE,215.09,349.26,59.965,1439737204,"201051344000594","174011321042388",27.47,43.00,0,327.32,390.14,137.5,130.8,0.650,219385.6,219385.6,10958,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737297,403282.00
08/16/2015 11:00,2,4.643,ACTIVE,214.41,344.76,59.965,1439737204,"274151322000083","174011321042388",27.19,49.80,0,328.22,376.01,127.8,121.5,0.508,499291.7,499291.7,12227,0,0,0,L,1151911521,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737298,403283.00
08/16/2015 11:00,2,4.902,ACTIVE,216.00,350.77,59.938,1439737204,"201051344000585","174011321042388",27.69,40.20,0,328.82,393.75,137.5,130.8,0.645,218911.1,218911.1,10937,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737299,403284.00
08/16/2015 11:00,2,4.617,ACTIVE,215.09,351.07,59.949,1439737204,"274151322000054","174011321042388",27.43,47.50,0,328.22,379.62,128.3,121.9,0.495,494094.6,494094.6,11791,0,0,0,L,1151911521,1,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737300,403285.00
08/16/2015 11:00,2,4.902,ACTIVE,216.00,349.56,59.928,1439737204,"201051344001203","174011321042388",27.67,40.40,0,328.52,394.65,137.4,130.7,0.654,219739.8,219739.8,10950,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737301,403286.00
08/16/2015 11:00,2,4.816,ACTIVE,214.87,348.96,59.959,1439737204,"201051344000646","174011321042388",27.43,42.00,0,327.02,390.44,133.8,127.3,0.636,215983.2,215983.2,10932,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737302,403287.00
08/16/2015 11:00,2,3.027,ACTIVE,215.54,407.27,59.949,1439737204,"274151322000068","174011321042388",37.83,48.00,0,382.03,444.24,115.9,109.9,0.442,398243.1,398243.1,11979,0,0,0,L,1151911521,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737303,403288.00
08/16/2015 11:00,2,4.805,ACTIVE,215.32,344.76,59.928,1439737204,"274151322000076","174011321042388",27.99,48.30,0,330.33,383.23,136.0,129.3,0.526,527770.0,527770.0,12213,0,0,0,L,1151911521,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737304,403289.00
08/16/2015 11:00,2,4.795,ACTIVE,214.64,347.76,59.959,1439737204,"201051344000890","174011321042388",27.35,43.20,0,327.62,389.84,132.8,126.3,0.623,220693.3,220693.3,10945,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737304,403290.00
08/16/2015 11:00,2,4.805,ACTIVE,216.00,350.17,59.959,1439737204,"201051344000900","174011321042388",27.73,37.80,0,328.22,395.55,134.9,128.3,0.623,221714.2,221714.2,10981,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737305,403291.00
08/16/2015 11:00,2,4.752,ACTIVE,215.77,350.47,59.996,1439737204,"201051344000633","174011321042388",27.37,40.40,0,328.52,394.35,131.7,125.1,0.628,210470.1,210470.1,10973,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737306,403292.00
08/16/2015 11:00,2,4.748,ACTIVE,216.22,349.56,60.002,1439737204,"201051344000983","174011321042388",27.63,39.80,0,328.22,395.25,133.0,126.4,0.636,218626.8,218626.8,10960,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737307,403293.00
08/16/2015 11:00,2,4.684,ACTIVE,215.54,349.26,59.970,1439737204,"201051344000917","174011321042388",27.59,39.80,0,327.02,393.15,131.0,124.5,0.628,221204.3,221204.3,10972,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737308,403294.00
08/16/2015 11:00,2,4.652,ACTIVE,216.00,349.26,59.975,1439737204,"201051344000648","174011321042388",27.41,39.50,0,329.43,395.25,129.1,122.7,0.610,216453.0,216453.0,10959,0,0,0,L,1122011218,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737309,403295.00
08/16/2015 11:00,2,4.658,ACTIVE,215.54,350.47,59.970,1439737204,"201051344001093","174011321042388",28.03,39.50,0,327.62,395.55,132.3,125.7,0.610,219411.5,219411.5,10957,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737310,403296.00
08/16/2015 11:00,2,4.676,ACTIVE,216.22,348.66,59.965,1439737204,"201051344000645","174011321042388",27.41,39.80,0,329.13,393.45,129.9,123.5,0.592,217453.2,217453.2,10962,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737311,403297.00
08/16/2015 11:00,2,4.451,ACTIVE,214.64,344.15,59.928,1439737204,"274151322000085","174011321042388",27.45,45.80,0,329.73,378.72,123.7,117.4,0.477,496703.2,496703.2,12207,0,0,0,L,1151911521,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737312,403298.00
08/16/2015 11:00,2,4.627,ACTIVE,215.54,348.96,59.959,1439737204,"201051344000651","174011321042388",27.71,39.30,0,327.62,394.05,129.8,123.4,0.601,216655.7,216655.7,10939,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737313,403299.00
08/16/2015 11:00,2,4.586,ACTIVE,215.32,348.06,59.959,1439737204,"201051344000867","174011321042388",27.91,41.00,0,327.92,390.14,129.7,123.3,0.601,209412.1,209412.1,10962,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737313,403300.00
08/16/2015 11:00,2,4.566,ACTIVE,214.41,348.36,59.954,1439737204,"201051344001230","174011321042388",27.83,41.50,0,326.72,389.24,128.7,122.3,0.614,220292.0,220292.0,10974,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737314,403301.00
08/16/2015 11:00,2,4.590,ACTIVE,216.22,350.47,59.959,1439737204,"201051344000576","174011321042388",27.51,38.60,0,329.43,394.05,127.9,121.5,0.601,216593.1,216593.1,10981,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737315,403302.00
08/16/2015 11:00,2,4.658,ACTIVE,216.00,348.96,59.965,1439737204,"201051344000579","174011321042388",27.31,42.30,0,329.13,394.05,128.9,122.5,0.614,223584.4,223584.4,10937,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439737316,403303.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403304.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403305.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403306.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403307.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403308.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403309.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403310.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403311.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403312.00
08/16/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439737204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738084,403313.00
08/16/2015 11:15,2,5.070,ACTIVE,215.32,350.77,59.959,1439738103,"201051344000955","174011321042388",28.05,39.80,0,327.62,384.13,143.9,137.0,0.685,222081.9,222081.9,10950,0,0,0,L,1122011218,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738178,403314.00
08/16/2015 11:15,2,5.059,ACTIVE,214.87,359.78,59.965,1439738103,"274151322000095","174011321042388",28.07,47.30,0,327.92,374.51,143.7,136.8,0.544,521637.2,521637.2,11849,0,0,0,L,1151911521,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738179,403315.00
08/16/2015 11:15,2,5.160,ACTIVE,216.00,351.37,59.965,1439738103,"201051344000868","174011321042388",27.73,37.50,0,327.92,385.03,145.1,138.1,0.658,208933.5,208933.5,10963,0,0,0,L,1122011218,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738180,403316.00
08/16/2015 11:15,2,5.074,ACTIVE,217.35,353.47,59.970,1439738103,"201051344000853","174011321042388",28.17,38.80,0,328.82,388.64,144.7,137.8,0.676,215405.5,215405.5,10965,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738181,403317.00
08/16/2015 11:15,2,4.988,ACTIVE,216.45,352.27,59.959,1439738103,"201051344000582","174011321042388",28.09,38.40,0,328.22,385.63,141.9,135.1,0.667,214456.5,214456.5,10936,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738182,403318.00
08/16/2015 11:15,2,5.023,ACTIVE,216.67,352.87,59.970,1439738103,"201051344000469","174011321042388",28.45,36.00,0,328.22,389.54,144.7,137.8,0.703,210659.4,210659.4,10960,0,0,0,L,1122011218,1,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738183,403319.00
08/16/2015 11:15,2,5.111,ACTIVE,216.90,354.97,59.970,1439738103,"201051344000988","174011321042388",27.71,39.80,0,328.22,389.24,143.5,136.6,0.672,209731.0,209731.0,10944,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738184,403320.00
08/16/2015 11:15,2,5.076,ACTIVE,216.90,352.57,59.954,1439738103,"201051344001158","174011321042388",27.65,40.40,0,328.52,388.34,142.2,135.3,0.672,215405.7,215405.7,10943,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738185,403321.00
08/16/2015 11:15,2,5.092,ACTIVE,216.00,351.37,59.959,1439738103,"201051344001025","174011321042388",27.97,40.60,0,328.22,385.63,144.3,137.4,0.658,219872.0,219872.0,10941,0,0,0,L,1122011218,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738186,403322.00
08/16/2015 11:15,2,4.990,ACTIVE,216.67,353.17,59.981,1439738103,"201051344000569","174011321042388",28.45,38.40,0,327.92,388.34,143.8,136.9,0.681,223157.1,223157.1,10967,0,0,0,L,1122011218,1,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738186,403323.00
08/16/2015 11:15,2,3.135,ACTIVE,214.87,416.59,59.959,1439738103,"274151322000094","174011321042388",38.76,46.60,0,379.92,442.74,123.8,117.6,0.482,398967.8,398967.8,12369,0,0,0,L,1151911521,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738187,403324.00
08/16/2015 11:15,2,5.047,ACTIVE,216.67,351.07,59.975,1439738103,"201051344000458","174011321042388",27.91,40.60,0,328.82,388.34,142.8,135.9,0.689,218824.8,218824.8,10958,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738188,403325.00
08/16/2015 11:15,2,4.723,ACTIVE,214.87,348.96,59.965,1439738103,"274151322000087","174011321042388",26.68,58.80,0,320.71,376.01,127.5,121.2,0.482,470884.0,470884.0,11776,0,0,0,L,1151911521,1,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738189,403326.00
08/16/2015 11:15,2,4.838,ACTIVE,214.87,355.28,59.965,1439738103,"274151322000052","174011321042388",27.63,49.80,0,324.02,376.31,135.3,128.6,0.526,503485.7,503485.7,12198,0,0,0,L,1151911521,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738190,403327.00
08/16/2015 11:15,2,4.953,ACTIVE,215.32,351.37,59.944,1439738103,"201051344001145","174011321042388",28.17,38.80,0,327.92,384.73,141.2,134.4,0.650,223831.2,223831.2,10964,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738191,403328.00
08/16/2015 11:15,2,4.977,ACTIVE,215.32,350.77,59.959,1439738103,"201051344000685","174011321042388",28.13,39.80,0,327.32,384.13,141.7,134.9,0.698,222538.1,222538.1,10964,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738192,403329.00
08/16/2015 11:15,2,4.750,ACTIVE,214.87,345.36,59.970,1439738103,"274151322000088","174011321042388",27.63,45.80,0,321.61,376.01,133.0,126.5,0.508,483245.3,483245.3,11803,0,0,0,L,1151911521,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738193,403330.00
08/16/2015 11:15,2,4.998,ACTIVE,215.77,352.57,59.975,1439738103,"201051344000438","174011321042388",28.11,40.60,0,327.62,385.33,142.3,135.4,0.676,222529.8,222529.8,10937,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738194,403331.00
08/16/2015 11:15,2,5.014,ACTIVE,216.00,350.77,59.975,1439738103,"201051344001135","174011321042388",28.09,38.80,0,327.62,384.73,142.6,135.7,0.663,214071.3,214071.3,10916,0,0,0,L,1122011218,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738195,403332.00
08/16/2015 11:15,2,4.920,ACTIVE,215.54,352.27,60.002,1439738103,"201051344000417","174011321042388",28.09,43.00,0,327.62,383.83,140.0,133.2,0.667,217603.4,217603.4,10935,0,0,0,L,1122011218,1,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738196,403333.00
08/16/2015 11:15,2,5.074,ACTIVE,215.32,350.47,59.970,1439738103,"201051344000594","174011321042388",27.89,42.50,0,326.72,384.43,143.4,136.5,0.676,219414.1,219414.1,10959,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738197,403334.00
08/16/2015 11:15,2,4.752,ACTIVE,214.64,361.89,59.959,1439738103,"274151322000083","174011321042388",27.61,49.00,0,323.11,376.01,132.8,126.3,0.535,499318.2,499318.2,12228,0,0,0,L,1151911521,1,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738198,403335.00
08/16/2015 11:15,2,5.070,ACTIVE,216.22,352.27,59.981,1439738103,"201051344000585","174011321042388",28.09,39.80,0,328.52,388.04,144.3,137.3,0.676,218939.9,218939.9,10938,0,0,0,L,1122011218,1,122.91,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738199,403336.00
08/16/2015 11:15,2,4.791,ACTIVE,215.09,356.18,59.933,1439738103,"274151322000054","174011321042388",27.71,46.80,0,321.61,376.92,134.4,127.8,0.513,494121.5,494121.5,11792,0,0,0,L,1151911521,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738200,403337.00
08/16/2015 11:15,2,5.152,ACTIVE,216.22,351.07,59.970,1439738103,"201051344001203","174011321042388",27.79,40.00,0,328.52,385.93,145.1,138.1,0.685,219768.8,219768.8,10951,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738201,403338.00
08/16/2015 11:15,2,4.998,ACTIVE,215.09,350.47,59.938,1439738103,"201051344000646","174011321042388",28.13,41.50,0,326.72,383.83,142.4,135.5,0.681,216011.6,216011.6,10933,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738202,403339.00
08/16/2015 11:15,2,3.246,ACTIVE,215.77,409.68,59.975,1439738103,"274151322000068","174011321042388",37.67,47.50,0,375.11,445.15,123.8,117.6,0.460,398267.7,398267.7,11980,0,0,0,L,1151911521,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738203,403340.00
08/16/2015 11:15,2,5.092,ACTIVE,215.77,358.88,59.975,1439738103,"274151322000076","174011321042388",28.11,48.80,0,329.73,378.12,144.9,137.9,0.561,527799.1,527799.1,12214,0,0,0,L,1151911521,1,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738204,403341.00
08/16/2015 11:15,2,5.061,ACTIVE,215.32,350.77,59.986,1439738103,"201051344000890","174011321042388",27.77,43.00,0,327.32,384.13,142.3,135.4,0.658,220721.8,220721.8,10946,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738205,403342.00
08/16/2015 11:15,2,5.066,ACTIVE,216.45,351.97,59.970,1439738103,"201051344000900","174011321042388",28.23,37.50,0,328.22,389.24,144.9,137.9,0.672,221743.2,221743.2,10982,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738205,403343.00
08/16/2015 11:15,2,4.990,ACTIVE,216.22,352.57,59.981,1439738103,"201051344000633","174011321042388",28.03,40.40,0,327.62,388.34,141.6,134.8,0.676,210498.5,210498.5,10974,0,0,0,L,1122011218,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738206,403344.00
08/16/2015 11:15,2,4.982,ACTIVE,216.90,352.87,59.986,1439738103,"201051344000983","174011321042388",28.31,39.30,0,328.22,388.94,142.9,136.0,0.685,218655.6,218655.6,10961,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738207,403345.00
08/16/2015 11:15,2,4.906,ACTIVE,216.22,351.67,59.949,1439738103,"201051344000917","174011321042388",28.25,39.50,0,327.92,384.73,140.4,133.6,0.676,221232.6,221232.6,10973,0,0,0,L,1122011218,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738208,403346.00
08/16/2015 11:15,2,4.926,ACTIVE,216.45,351.37,59.981,1439738103,"201051344000648","174011321042388",27.89,39.30,0,328.82,388.94,139.0,132.3,0.658,216481.1,216481.1,10960,0,0,0,L,1122011218,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738209,403347.00
08/16/2015 11:15,2,4.904,ACTIVE,216.22,351.97,59.996,1439738103,"201051344001093","174011321042388",28.47,39.00,0,328.22,388.64,141.3,134.5,0.654,219440.2,219440.2,10958,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738210,403348.00
08/16/2015 11:15,2,5.010,ACTIVE,216.67,351.97,59.975,1439738103,"201051344000645","174011321042388",27.57,39.30,0,328.82,388.04,139.8,133.0,0.641,217481.6,217481.6,10963,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738211,403349.00
08/16/2015 11:15,2,4.734,ACTIVE,215.09,347.46,59.981,1439738103,"274151322000085","174011321042388",27.67,46.00,0,326.42,376.31,132.7,126.2,0.508,496730.1,496730.1,12208,0,0,0,L,1151911521,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738212,403350.00
08/16/2015 11:15,2,4.898,ACTIVE,216.22,351.37,59.949,1439738103,"201051344000651","174011321042388",28.27,38.60,0,328.52,388.04,140.3,133.5,0.645,216684.2,216684.2,10940,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738213,403351.00
08/16/2015 11:15,2,4.945,ACTIVE,215.77,350.47,59.970,1439738103,"201051344000867","174011321042388",28.07,40.40,0,327.92,384.43,140.6,133.8,0.654,209440.7,209440.7,10963,0,0,0,L,1122011218,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738214,403352.00
08/16/2015 11:15,2,4.852,ACTIVE,214.64,349.26,59.938,1439738103,"201051344001230","174011321042388",28.33,41.30,0,327.02,383.53,139.2,132.4,0.667,220320.3,220320.3,10975,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738214,403353.00
08/16/2015 11:15,2,4.941,ACTIVE,216.45,353.17,59.975,1439738103,"201051344000576","174011321042388",27.83,38.60,0,328.52,389.24,139.3,132.5,0.650,216621.4,216621.4,10982,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738215,403354.00
