ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 11:15,2,4.953,ACTIVE,216.45,351.97,59.965,1439738103,"201051344000579","174011321042388",28.07,42.00,0,329.13,388.34,140.8,133.9,0.667,223613.0,223613.0,10938,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738216,403355.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403356.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403357.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403358.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403359.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403360.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403361.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403362.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403363.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403364.00
08/16/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439738103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439738983,403365.00
08/16/2015 11:30,2,2.902,ACTIVE,213.74,342.95,59.970,1439739003,"201051344000955","174011321042388",28.03,39.50,0,327.62,382.93,82.4,77.6,0.398,222112.2,222112.2,10951,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739078,403366.00
08/16/2015 11:30,2,2.924,ACTIVE,213.96,343.25,59.959,1439739003,"274151322000095","174011321042388",27.79,46.80,0,327.32,373.61,82.3,77.5,0.309,521667.5,521667.5,11850,0,0,0,L,1151911521,1,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739079,403367.00
08/16/2015 11:30,2,2.979,ACTIVE,214.19,343.25,59.975,1439739003,"201051344000868","174011321042388",27.53,37.50,0,327.62,385.03,83.0,78.2,0.393,208963.9,208963.9,10964,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739080,403368.00
08/16/2015 11:30,2,2.930,ACTIVE,215.09,345.06,59.965,1439739003,"201051344000853","174011321042388",27.97,38.80,0,329.73,387.44,83.0,78.2,0.389,215435.8,215435.8,10966,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739081,403369.00
08/16/2015 11:30,2,2.887,ACTIVE,214.64,343.85,59.965,1439739003,"201051344000582","174011321042388",27.85,38.00,0,326.72,384.43,81.4,76.7,0.389,214486.3,214486.3,10937,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739082,403370.00
08/16/2015 11:30,2,2.965,ACTIVE,214.87,344.15,59.965,1439739003,"201051344000469","174011321042388",27.81,36.30,0,327.62,388.04,83.5,78.7,0.411,210689.8,210689.8,10961,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739083,403371.00
08/16/2015 11:30,2,2.971,ACTIVE,214.64,345.36,59.959,1439739003,"201051344000988","174011321042388",27.47,40.00,0,327.92,388.04,82.6,77.8,0.393,209761.0,209761.0,10945,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739084,403372.00
08/16/2015 11:30,2,2.977,ACTIVE,214.87,344.76,59.970,1439739003,"201051344001158","174011321042388",27.43,40.60,0,327.92,388.04,82.7,77.8,0.389,215435.5,215435.5,10944,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739085,403373.00
08/16/2015 11:30,2,2.992,ACTIVE,214.41,343.25,59.959,1439739003,"201051344001025","174011321042388",27.79,40.60,0,328.22,384.43,84.2,79.4,0.384,219902.4,219902.4,10942,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739086,403374.00
08/16/2015 11:30,2,2.969,ACTIVE,214.64,343.25,59.991,1439739003,"201051344000569","174011321042388",27.89,39.00,0,327.92,387.74,84.0,79.1,0.393,223187.3,223187.3,10968,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739087,403375.00
08/16/2015 11:30,2,1.861,ACTIVE,214.64,416.29,59.975,1439739003,"274151322000094","174011321042388",37.55,45.50,0,384.13,440.64,71.1,66.7,0.499,398993.6,398993.6,12370,0,0,0,L,1151911521,1,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739088,403376.00
08/16/2015 11:30,2,3.010,ACTIVE,214.87,344.15,59.970,1439739003,"201051344000458","174011321042388",27.39,41.00,0,328.52,386.83,83.5,78.7,0.407,218854.6,218854.6,10959,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739089,403377.00
08/16/2015 11:30,2,2.803,ACTIVE,214.19,362.49,59.965,1439739003,"274151322000087","174011321042388",26.30,59.00,0,324.02,374.81,74.5,70.0,0.513,470910.8,470910.8,11777,0,0,0,L,1151911521,1,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739090,403378.00
08/16/2015 11:30,2,2.854,ACTIVE,214.64,362.49,59.970,1439739003,"274151322000052","174011321042388",27.47,48.80,0,326.42,376.92,79.4,74.7,0.539,503514.2,503514.2,12199,0,0,0,L,1151911521,1,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739090,403379.00
08/16/2015 11:30,2,2.980,ACTIVE,214.41,343.55,59.959,1439739003,"201051344001145","174011321042388",27.53,38.60,0,327.92,382.93,83.1,78.3,0.384,223860.9,223860.9,10965,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739091,403380.00
08/16/2015 11:30,2,2.943,ACTIVE,214.19,342.65,59.970,1439739003,"201051344000685","174011321042388",27.83,39.50,0,327.62,382.93,83.0,78.2,0.411,222567.9,222567.9,10965,0,0,0,L,1122011218,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739092,403381.00
08/16/2015 11:30,2,2.812,ACTIVE,213.96,350.77,59.965,1439739003,"274151322000088","174011321042388",27.31,44.30,0,325.82,376.92,77.8,73.2,0.535,483273.2,483273.2,11804,0,0,0,L,1151911521,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739093,403382.00
08/16/2015 11:30,2,2.988,ACTIVE,214.64,344.45,59.975,1439739003,"201051344000438","174011321042388",27.71,40.20,0,327.62,383.83,83.8,79.0,0.398,222559.6,222559.6,10938,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739095,403383.00
08/16/2015 11:30,2,2.990,ACTIVE,214.41,342.65,59.965,1439739003,"201051344001135","174011321042388",28.09,38.60,0,327.62,382.93,85.2,80.3,0.389,214101.2,214101.2,10917,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739096,403384.00
08/16/2015 11:30,2,2.963,ACTIVE,214.41,343.55,59.986,1439739003,"201051344000417","174011321042388",27.73,42.50,0,327.32,382.93,83.2,78.4,0.402,217632.7,217632.7,10936,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739096,403385.00
08/16/2015 11:30,2,3.023,ACTIVE,214.19,343.85,59.991,1439739003,"201051344000594","174011321042388",27.87,42.80,0,326.72,382.93,85.3,80.4,0.393,219444.1,219444.1,10960,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739097,403386.00
08/16/2015 11:30,2,2.859,ACTIVE,213.96,353.17,59.986,1439739003,"274151322000083","174011321042388",27.35,48.00,0,326.42,377.22,79.2,74.5,0.579,499346.1,499346.1,12229,0,0,0,L,1151911521,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739098,403387.00
08/16/2015 11:30,2,3.098,ACTIVE,214.87,344.76,60.002,1439739003,"201051344000585","174011321042388",27.79,39.50,0,327.92,386.53,87.2,82.2,0.402,218970.1,218970.1,10939,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739099,403388.00
08/16/2015 11:30,2,2.869,ACTIVE,214.41,346.86,59.981,1439739003,"274151322000054","174011321042388",27.63,45.50,0,326.42,377.82,80.2,75.5,0.314,494149.5,494149.5,11793,0,0,0,L,1151911521,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739100,403389.00
08/16/2015 11:30,2,3.092,ACTIVE,214.64,343.25,59.970,1439739003,"201051344001203","174011321042388",27.83,39.50,0,328.22,385.03,87.1,82.2,0.415,219799.1,219799.1,10952,0,0,0,L,1122011218,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739101,403390.00
08/16/2015 11:30,2,3.033,ACTIVE,213.74,342.05,59.981,1439739003,"201051344000646","174011321042388",27.89,41.00,0,326.72,383.23,85.7,80.8,0.393,216041.3,216041.3,10934,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739102,403391.00
08/16/2015 11:30,2,1.920,ACTIVE,215.32,420.50,59.959,1439739003,"274151322000068","174011321042388",37.89,46.40,0,385.03,440.94,73.5,69.0,0.508,398293.4,398293.4,11981,0,0,0,L,1151911521,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739103,403392.00
08/16/2015 11:30,2,3.096,ACTIVE,214.64,349.56,59.965,1439739003,"274151322000076","174011321042388",27.87,47.50,0,330.63,376.62,87.4,82.4,0.336,527829.4,527829.4,12215,0,0,0,L,1151911521,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739104,403393.00
08/16/2015 11:30,2,3.076,ACTIVE,213.96,342.05,59.970,1439739003,"201051344000890","174011321042388",27.71,42.30,0,327.92,383.53,86.4,81.4,0.384,220751.5,220751.5,10947,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739105,403394.00
08/16/2015 11:30,2,3.098,ACTIVE,214.87,343.85,59.970,1439739003,"201051344000900","174011321042388",28.09,37.30,0,327.62,387.14,88.2,83.2,0.407,221773.5,221773.5,10983,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739106,403395.00
08/16/2015 11:30,2,3.092,ACTIVE,214.64,343.85,59.970,1439739003,"201051344000633","174011321042388",27.65,40.20,0,327.02,386.23,86.6,81.6,0.411,210528.2,210528.2,10975,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739107,403396.00
08/16/2015 11:30,2,3.115,ACTIVE,214.87,342.65,59.965,1439739003,"201051344000983","174011321042388",28.05,40.00,0,327.92,387.14,88.5,83.5,0.420,218685.6,218685.6,10962,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739107,403397.00
08/16/2015 11:30,2,3.033,ACTIVE,214.64,343.25,59.975,1439739003,"201051344000917","174011321042388",28.09,39.00,0,327.02,384.43,86.3,81.4,0.415,221262.1,221262.1,10974,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739108,403398.00
08/16/2015 11:30,2,3.096,ACTIVE,214.87,343.55,59.965,1439739003,"201051344000648","174011321042388",27.75,39.30,0,328.82,386.53,87.0,82.1,0.415,216510.3,216510.3,10961,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739109,403399.00
08/16/2015 11:30,2,3.125,ACTIVE,214.87,343.55,59.981,1439739003,"201051344001093","174011321042388",27.77,38.60,0,327.62,385.63,88.0,83.0,0.420,219470.0,219470.0,10959,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739110,403400.00
08/16/2015 11:30,2,3.189,ACTIVE,215.09,343.25,59.975,1439739003,"201051344000645","174011321042388",27.51,39.80,0,328.22,386.53,88.9,83.9,0.407,217511.1,217511.1,10964,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739111,403401.00
08/16/2015 11:30,2,3.002,ACTIVE,214.41,346.56,59.975,1439739003,"274151322000085","174011321042388",27.59,44.50,0,326.42,376.92,84.0,79.2,0.323,496758.1,496758.1,12209,0,0,0,L,1151911521,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739112,403402.00
08/16/2015 11:30,2,3.188,ACTIVE,214.87,343.85,59.975,1439739003,"201051344000651","174011321042388",27.75,38.20,0,328.22,385.93,89.6,84.5,0.424,216713.8,216713.8,10941,0,0,0,L,1122011218,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739113,403403.00
08/16/2015 11:30,2,3.215,ACTIVE,214.41,341.45,59.991,1439739003,"201051344000867","174011321042388",27.87,40.60,0,327.62,382.63,90.7,85.6,0.429,209470.5,209470.5,10964,0,0,0,L,1122011218,1,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739114,403404.00
08/16/2015 11:30,2,3.121,ACTIVE,213.74,341.75,59.981,1439739003,"201051344001230","174011321042388",28.21,40.40,0,327.32,381.12,89.1,84.1,0.429,220349.8,220349.8,10976,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739115,403405.00
08/16/2015 11:30,2,3.146,ACTIVE,215.09,345.36,59.975,1439739003,"201051344000576","174011321042388",27.99,38.60,0,329.13,387.14,89.2,84.2,0.424,216650.8,216650.8,10983,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739116,403406.00
08/16/2015 11:30,2,3.258,ACTIVE,215.09,344.45,60.002,1439739003,"201051344000579","174011321042388",27.63,41.50,0,327.62,387.14,91.2,86.1,0.429,223642.7,223642.7,10939,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739116,403407.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403408.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403409.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403410.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403411.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403412.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403413.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403414.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403415.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403416.00
08/16/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439739003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739883,403417.00
08/16/2015 11:45,2,5.227,ACTIVE,216.22,350.47,59.970,1439739903,"201051344000955","174011321042388",27.97,39.50,0,317.40,389.24,148.2,141.1,0.698,222137.2,222137.2,10952,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739978,403418.00
08/16/2015 11:45,2,5.230,ACTIVE,215.77,363.39,59.986,1439739903,"274151322000095","174011321042388",27.97,47.30,0,327.92,380.82,148.2,141.1,0.561,521692.5,521692.5,11851,0,0,0,L,1151911521,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739979,403419.00
08/16/2015 11:45,2,5.273,ACTIVE,216.90,352.27,59.954,1439739903,"201051344000868","174011321042388",27.99,37.30,0,328.52,384.73,149.4,142.3,0.681,208989.1,208989.1,10965,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739980,403420.00
08/16/2015 11:45,2,5.350,ACTIVE,218.48,354.37,59.933,1439739903,"201051344000853","174011321042388",27.63,38.80,0,331.23,388.04,149.7,142.5,0.725,215461.0,215461.0,10967,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739981,403421.00
08/16/2015 11:45,2,5.148,ACTIVE,217.58,352.27,59.975,1439739903,"201051344000582","174011321042388",28.13,38.20,0,318.00,391.64,146.7,139.7,0.689,214511.0,214511.0,10938,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739982,403422.00
08/16/2015 11:45,2,5.338,ACTIVE,218.26,353.47,59.965,1439739903,"201051344000469","174011321042388",27.75,36.30,0,328.52,389.54,149.9,142.8,0.720,210715.1,210715.1,10962,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739983,403423.00
08/16/2015 11:45,2,5.363,ACTIVE,218.03,354.07,59.970,1439739903,"201051344000988","174011321042388",27.31,39.50,0,314.40,394.35,148.4,141.3,0.694,209786.2,209786.2,10946,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739984,403424.00
08/16/2015 11:45,2,5.291,ACTIVE,218.03,352.87,59.965,1439739903,"201051344001158","174011321042388",27.41,40.20,0,317.40,392.55,147.0,140.0,0.689,215460.5,215460.5,10945,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739985,403425.00
08/16/2015 11:45,2,5.293,ACTIVE,217.13,351.37,59.965,1439739903,"201051344001025","174011321042388",27.75,40.20,0,328.82,387.74,148.8,141.7,0.672,219927.8,219927.8,10943,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739986,403426.00
08/16/2015 11:45,2,5.148,ACTIVE,217.80,351.97,59.959,1439739903,"201051344000569","174011321042388",28.11,38.80,0,328.52,388.64,146.5,139.5,0.689,223212.6,223212.6,10969,0,0,0,L,1122011218,1,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739986,403427.00
08/16/2015 11:45,2,3.252,ACTIVE,216.22,409.68,59.959,1439739903,"274151322000094","174011321042388",38.35,46.20,0,382.93,441.84,125.9,119.6,0.477,399015.0,399015.0,12371,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739987,403428.00
08/16/2015 11:45,2,5.137,ACTIVE,218.03,351.97,59.965,1439739903,"201051344000458","174011321042388",27.69,40.60,0,314.70,391.64,143.9,137.0,0.694,218879.8,218879.8,10960,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739988,403429.00
08/16/2015 11:45,2,4.775,ACTIVE,216.22,358.28,59.959,1439739903,"274151322000087","174011321042388",26.72,59.80,0,326.12,379.62,129.2,122.7,0.482,470933.3,470933.3,11778,0,0,0,L,1151911521,1,124.27,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739989,403430.00
08/16/2015 11:45,2,4.879,ACTIVE,216.00,345.06,59.954,1439739903,"274151322000052","174011321042388",27.55,48.80,0,327.02,379.32,135.9,129.3,0.521,503538.0,503538.0,12200,0,0,0,L,1151911521,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739990,403431.00
08/16/2015 11:45,2,5.076,ACTIVE,216.45,351.07,59.965,1439739903,"201051344001145","174011321042388",27.69,38.40,0,319.21,390.44,142.4,135.5,0.654,223885.8,223885.8,10966,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739991,403432.00
08/16/2015 11:45,2,5.115,ACTIVE,216.22,351.07,59.981,1439739903,"201051344000685","174011321042388",27.57,39.30,0,314.70,389.54,142.8,135.9,0.698,222592.9,222592.9,10966,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739992,403433.00
08/16/2015 11:45,2,4.814,ACTIVE,215.77,361.59,59.922,1439739903,"274151322000088","174011321042388",27.47,44.80,0,327.32,382.93,133.9,127.3,0.504,483296.5,483296.5,11805,0,0,0,L,1151911521,1,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739993,403434.00
08/16/2015 11:45,2,5.113,ACTIVE,216.90,351.37,59.965,1439739903,"201051344000438","174011321042388",27.75,39.80,0,315.90,390.44,143.7,136.8,0.681,222584.7,222584.7,10939,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739994,403435.00
08/16/2015 11:45,2,5.115,ACTIVE,216.67,351.07,59.959,1439739903,"201051344001135","174011321042388",27.91,38.60,0,327.92,384.43,144.6,137.6,0.663,214126.5,214126.5,10918,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739995,403436.00
08/16/2015 11:45,2,5.092,ACTIVE,216.45,350.47,59.959,1439739903,"201051344000417","174011321042388",27.53,42.30,0,316.80,389.84,142.1,135.2,0.676,217657.5,217657.5,10937,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739995,403437.00
08/16/2015 11:45,2,5.160,ACTIVE,216.22,351.37,59.965,1439739903,"201051344000594","174011321042388",27.77,42.80,0,327.62,385.03,145.2,138.2,0.685,219469.5,219469.5,10961,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739997,403438.00
08/16/2015 11:45,2,4.846,ACTIVE,215.54,346.56,59.954,1439739903,"274151322000083","174011321042388",27.51,49.30,0,326.42,378.42,134.9,128.3,0.535,499369.6,499369.6,12230,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739998,403439.00
08/16/2015 11:45,2,5.117,ACTIVE,217.35,352.57,59.949,1439739903,"201051344000585","174011321042388",28.17,39.80,0,327.92,388.64,146.0,139.0,0.672,218995.8,218995.8,10940,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739998,403440.00
08/16/2015 11:45,2,4.873,ACTIVE,216.00,346.86,59.949,1439739903,"274151322000054","174011321042388",27.47,45.80,0,327.32,380.22,135.6,128.9,0.513,494173.3,494173.3,11794,0,0,0,L,1151911521,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439739999,403441.00
08/16/2015 11:45,2,5.154,ACTIVE,217.13,352.27,59.965,1439739903,"201051344001203","174011321042388",28.05,40.20,0,328.22,386.23,146.3,139.3,0.689,219824.8,219824.8,10953,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740000,403442.00
08/16/2015 11:45,2,5.033,ACTIVE,216.22,351.07,59.965,1439739903,"201051344000646","174011321042388",28.17,40.60,0,317.40,390.14,143.6,136.6,0.681,216066.5,216066.5,10935,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740001,403443.00
08/16/2015 11:45,2,3.260,ACTIVE,216.90,413.89,59.954,1439739903,"274151322000068","174011321042388",37.89,47.80,0,385.63,445.45,125.0,118.8,0.460,398315.2,398315.2,11982,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740002,403444.00
08/16/2015 11:45,2,5.162,ACTIVE,216.90,357.38,59.922,1439739903,"274151322000076","174011321042388",27.93,48.30,0,330.03,377.52,145.9,138.9,0.566,527855.2,527855.2,12216,0,0,0,L,1151911521,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740003,403445.00
08/16/2015 11:45,2,5.078,ACTIVE,216.00,350.77,59.981,1439739903,"201051344000890","174011321042388",27.55,42.50,0,319.21,390.14,141.6,134.8,0.658,220776.9,220776.9,10948,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740004,403446.00
08/16/2015 11:45,2,4.885,ACTIVE,217.13,352.27,59.959,1439739903,"201051344000900","174011321042388",28.67,37.50,0,328.22,388.64,141.9,135.0,0.650,221799.5,221799.5,10984,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740005,403447.00
08/16/2015 11:45,2,4.939,ACTIVE,216.90,352.27,59.986,1439739903,"201051344000633","174011321042388",27.71,40.00,0,318.91,391.04,138.6,131.9,0.658,210553.6,210553.6,10976,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740006,403448.00
08/16/2015 11:45,2,4.932,ACTIVE,217.58,351.67,59.949,1439739903,"201051344000983","174011321042388",27.87,39.80,0,328.22,388.64,139.2,132.4,0.654,218711.4,218711.4,10963,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740007,403449.00
08/16/2015 11:45,2,4.852,ACTIVE,216.90,350.77,59.954,1439739903,"201051344000917","174011321042388",27.91,39.00,0,318.61,389.84,137.1,130.4,0.654,221287.4,221287.4,10975,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740008,403450.00
08/16/2015 11:45,2,4.777,ACTIVE,217.13,350.47,59.912,1439739903,"201051344000648","174011321042388",27.57,38.80,0,315.90,391.34,133.4,126.9,0.628,216535.5,216535.5,10962,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740009,403451.00
08/16/2015 11:45,2,4.730,ACTIVE,216.67,350.77,59.986,1439739903,"201051344001093","174011321042388",28.23,38.40,0,318.61,390.44,135.3,128.6,0.619,219495.5,219495.5,10960,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740010,403452.00
08/16/2015 11:45,2,4.664,ACTIVE,217.13,349.86,59.954,1439739903,"201051344000645","174011321042388",27.69,39.80,0,318.00,391.34,130.8,124.4,0.601,217536.6,217536.6,10965,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740011,403453.00
08/16/2015 11:45,2,4.457,ACTIVE,215.77,353.77,59.970,1439739903,"274151322000085","174011321042388",27.71,45.00,0,328.82,382.33,125.1,118.8,0.482,496782.1,496782.1,12210,0,0,0,L,1151911521,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740012,403454.00
08/16/2015 11:45,2,4.635,ACTIVE,216.67,349.86,59.954,1439739903,"201051344000651","174011321042388",27.59,38.60,0,318.00,392.85,129.5,123.1,0.592,216739.4,216739.4,10942,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740013,403455.00
08/16/2015 11:45,2,4.498,ACTIVE,216.00,347.46,59.959,1439739903,"201051344000867","174011321042388",27.75,40.20,0,328.82,384.43,126.5,120.2,0.583,209496.2,209496.2,10965,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740013,403456.00
08/16/2015 11:45,2,4.418,ACTIVE,215.32,348.66,59.970,1439739903,"201051344001230","174011321042388",27.93,40.80,0,315.90,388.64,125.0,118.8,0.597,220375.1,220375.1,10977,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740014,403457.00
08/16/2015 11:45,2,4.465,ACTIVE,217.13,350.17,59.970,1439739903,"201051344000576","174011321042388",27.95,38.40,0,318.30,394.35,126.4,120.1,0.588,216676.2,216676.2,10984,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740015,403458.00
08/16/2015 11:45,2,4.527,ACTIVE,216.90,349.86,59.959,1439739903,"201051344000579","174011321042388",27.89,41.80,0,328.22,388.34,127.8,121.4,0.597,223668.5,223668.5,10940,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740016,403459.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403460.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403461.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403462.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403463.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403464.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403465.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403466.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403467.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403468.00
08/16/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439739903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740783,403469.00
08/16/2015 12:00,2,2.844,ACTIVE,213.06,342.35,59.981,1439740803,"201051344000955","174011321042388",27.85,40.00,0,327.32,387.44,80.2,75.5,0.389,222165.4,222165.4,10953,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740878,403470.00
08/16/2015 12:00,2,2.812,ACTIVE,213.74,348.06,59.981,1439740803,"274151322000095","174011321042388",27.99,46.80,0,329.43,380.22,79.7,75.0,0.301,521720.7,521720.7,11852,0,0,0,L,1151911521,1,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740879,403471.00
08/16/2015 12:00,2,2.887,ACTIVE,213.29,343.55,59.970,1439740803,"201051344000868","174011321042388",27.61,36.80,0,328.52,391.04,80.7,76.0,0.376,209017.5,209017.5,10966,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740880,403472.00
08/16/2015 12:00,2,2.877,ACTIVE,214.64,345.06,60.018,1439740803,"201051344000853","174011321042388",27.69,38.40,0,330.63,392.55,80.7,76.0,0.376,215489.4,215489.4,10968,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740881,403473.00
08/16/2015 12:00,2,2.793,ACTIVE,214.19,343.25,59.981,1439740803,"201051344000582","174011321042388",27.77,38.40,0,328.52,392.55,78.6,74.0,0.376,214538.7,214538.7,10939,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740882,403474.00
08/16/2015 12:00,2,2.867,ACTIVE,214.19,343.55,59.981,1439740803,"201051344000469","174011321042388",27.85,36.30,0,328.22,394.05,80.9,76.2,0.393,210743.5,210743.5,10963,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740883,403475.00
08/16/2015 12:00,2,2.861,ACTIVE,213.96,345.06,59.970,1439740803,"201051344000988","174011321042388",27.65,39.30,0,328.22,393.75,80.2,75.5,0.371,209814.3,209814.3,10947,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740884,403476.00
08/16/2015 12:00,2,2.863,ACTIVE,214.19,344.15,59.986,1439740803,"201051344001158","174011321042388",27.51,40.00,0,328.22,393.15,79.8,75.1,0.380,215488.5,215488.5,10946,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740885,403477.00
08/16/2015 12:00,2,2.887,ACTIVE,213.51,343.25,59.991,1439740803,"201051344001025","174011321042388",27.71,40.20,0,328.22,392.85,81.0,76.3,0.371,219956.3,219956.3,10944,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740886,403478.00
08/16/2015 12:00,2,2.854,ACTIVE,213.96,344.76,59.981,1439740803,"201051344000569","174011321042388",27.99,38.60,0,328.52,393.45,80.8,76.1,0.380,223240.9,223240.9,10970,0,0,0,L,1122011218,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740887,403479.00
08/16/2015 12:00,2,1.811,ACTIVE,213.96,402.16,59.981,1439740803,"274151322000094","174011321042388",37.07,45.50,0,371.81,442.74,68.0,63.7,0.473,399039.0,399039.0,12372,0,0,0,L,1151911521,1,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740887,403480.00
08/16/2015 12:00,2,2.852,ACTIVE,214.19,343.55,59.991,1439740803,"201051344000458","174011321042388",27.77,40.40,0,329.13,393.15,80.2,75.5,0.393,218907.8,218907.8,10961,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740888,403481.00
08/16/2015 12:00,2,2.660,ACTIVE,213.51,360.38,59.981,1439740803,"274151322000087","174011321042388",26.38,59.50,0,327.02,376.62,71.0,66.6,0.482,470958.2,470958.2,11779,0,0,0,L,1151911521,1,123.36,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740889,403482.00
08/16/2015 12:00,2,2.736,ACTIVE,213.51,357.68,59.981,1439740803,"274151322000052","174011321042388",27.27,48.30,0,327.92,378.12,75.6,71.1,0.521,503564.4,503564.4,12201,0,0,0,L,1151911521,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740890,403483.00
08/16/2015 12:00,2,2.844,ACTIVE,213.51,343.55,59.975,1439740803,"201051344001145","174011321042388",27.51,39.30,0,328.22,389.84,79.3,74.6,0.358,223913.5,223913.5,10967,0,0,0,L,1122011218,1,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740891,403484.00
08/16/2015 12:00,2,2.773,ACTIVE,213.51,343.85,60.007,1439740803,"201051344000685","174011321042388",28.09,39.30,0,328.22,387.74,78.9,74.3,0.402,222620.6,222620.6,10967,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740892,403485.00
08/16/2015 12:00,2,2.658,ACTIVE,213.74,361.29,59.975,1439740803,"274151322000088","174011321042388",27.37,44.00,0,326.72,377.82,73.8,69.3,0.504,483322.4,483322.4,11806,0,0,0,L,1151911521,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740893,403486.00
08/16/2015 12:00,2,2.795,ACTIVE,213.74,343.25,59.975,1439740803,"201051344000438","174011321042388",28.11,40.40,0,328.52,390.74,79.6,74.9,0.376,222612.5,222612.5,10940,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740894,403487.00
08/16/2015 12:00,2,2.848,ACTIVE,213.74,342.05,59.975,1439740803,"201051344001135","174011321042388",27.99,38.40,0,328.22,390.44,80.8,76.1,0.371,214154.5,214154.5,10919,0,0,0,L,1122011218,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740895,403488.00
08/16/2015 12:00,2,2.779,ACTIVE,213.74,343.55,59.991,1439740803,"201051344000417","174011321042388",27.95,42.50,0,328.22,390.44,78.7,74.0,0.371,217684.9,217684.9,10938,0,0,0,L,1122011218,1,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740896,403489.00
08/16/2015 12:00,2,2.877,ACTIVE,213.29,343.55,59.959,1439740803,"201051344000594","174011321042388",27.73,42.00,0,326.42,388.34,80.8,76.1,0.389,219497.5,219497.5,10962,0,0,0,L,1122011218,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740897,403490.00
08/16/2015 12:00,2,2.705,ACTIVE,213.51,354.67,59.965,1439740803,"274151322000083","174011321042388",27.31,47.80,0,325.22,377.22,74.8,70.3,0.535,499395.6,499395.6,12231,0,0,0,L,1151911521,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740898,403491.00
08/16/2015 12:00,2,2.920,ACTIVE,214.19,344.15,59.970,1439740803,"201051344000585","174011321042388",27.89,39.50,0,328.82,392.85,82.4,77.6,0.393,219024.1,219024.1,10941,0,0,0,L,1122011218,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740899,403492.00
08/16/2015 12:00,2,2.691,ACTIVE,213.74,348.96,59.975,1439740803,"274151322000054","174011321042388",27.63,45.00,0,326.12,378.72,75.3,70.7,0.517,494199.4,494199.4,11795,0,0,0,L,1151911521,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740900,403493.00
08/16/2015 12:00,2,2.867,ACTIVE,213.96,343.55,59.970,1439740803,"201051344001203","174011321042388",28.13,40.00,0,328.52,391.94,81.7,76.9,0.407,219853.0,219853.0,10954,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740901,403494.00
08/16/2015 12:00,2,2.857,ACTIVE,213.06,342.95,59.975,1439740803,"201051344000646","174011321042388",27.69,40.80,0,326.42,388.34,80.1,75.4,0.367,216094.3,216094.3,10936,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740902,403495.00
08/16/2015 12:00,2,1.842,ACTIVE,213.96,406.67,59.975,1439740803,"274151322000068","174011321042388",37.15,46.40,0,377.52,443.94,69.2,64.9,0.464,398339.1,398339.1,11983,0,0,0,L,1151911521,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740903,403496.00
08/16/2015 12:00,2,2.863,ACTIVE,214.41,342.05,59.965,1439740803,"274151322000076","174011321042388",28.13,47.80,0,332.73,382.33,81.6,76.8,0.314,527883.4,527883.4,12217,0,0,0,L,1151911521,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740903,403497.00
08/16/2015 12:00,2,2.857,ACTIVE,213.51,342.35,59.938,1439740803,"201051344000890","174011321042388",27.85,42.50,0,327.62,388.34,80.6,75.9,0.376,220804.6,220804.6,10949,0,0,0,L,1122011218,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740904,403498.00
08/16/2015 12:00,2,2.857,ACTIVE,213.96,343.55,59.944,1439740803,"201051344000900","174011321042388",28.37,37.50,0,327.92,393.45,82.1,77.3,0.380,221827.7,221827.7,10985,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740905,403499.00
08/16/2015 12:00,2,2.850,ACTIVE,213.96,344.45,59.959,1439740803,"201051344000633","174011321042388",27.87,40.00,0,328.52,392.25,80.5,75.8,0.371,210581.2,210581.2,10977,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740906,403500.00
08/16/2015 12:00,2,2.906,ACTIVE,214.41,343.85,59.986,1439740803,"201051344000983","174011321042388",27.85,39.00,0,327.92,393.15,82.0,77.2,0.384,218739.5,218739.5,10964,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740907,403501.00
08/16/2015 12:00,2,2.787,ACTIVE,213.96,343.55,59.965,1439740803,"201051344000917","174011321042388",28.21,39.30,0,327.62,390.74,79.8,75.0,0.376,221314.8,221314.8,10976,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740908,403502.00
