ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 12:00,2,2.807,ACTIVE,214.41,344.15,59.970,1439740803,"201051344000648","174011321042388",28.07,38.60,0,329.73,392.55,79.8,75.0,0.380,216562.8,216562.8,10963,0,0,0,L,1122011218,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740909,403503.00
08/16/2015 12:00,2,2.736,ACTIVE,214.19,343.85,59.970,1439740803,"201051344001093","174011321042388",28.75,39.00,0,327.92,392.25,79.7,75.0,0.371,219523.0,219523.0,10961,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740910,403504.00
08/16/2015 12:00,2,2.850,ACTIVE,214.41,344.15,59.975,1439740803,"201051344000645","174011321042388",27.91,39.00,0,329.13,392.55,80.6,75.8,0.376,217564.1,217564.1,10966,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740911,403505.00
08/16/2015 12:00,2,2.719,ACTIVE,213.74,353.17,59.970,1439740803,"274151322000085","174011321042388",27.45,44.00,0,329.13,378.72,75.6,71.1,0.535,496808.0,496808.0,12211,0,0,0,L,1151911521,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740912,403506.00
08/16/2015 12:00,2,2.861,ACTIVE,214.19,344.76,59.933,1439740803,"201051344000651","174011321042388",27.83,38.40,0,328.22,392.55,80.7,75.9,0.376,216766.9,216766.9,10943,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740913,403507.00
08/16/2015 12:00,2,2.896,ACTIVE,213.96,343.25,59.959,1439740803,"201051344000867","174011321042388",27.89,40.20,0,328.52,390.14,82.0,77.2,0.380,209523.9,209523.9,10966,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740914,403508.00
08/16/2015 12:00,2,2.797,ACTIVE,213.29,342.35,59.959,1439740803,"201051344001230","174011321042388",28.25,40.80,0,326.42,386.53,80.1,75.4,0.384,220402.4,220402.4,10978,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740914,403509.00
08/16/2015 12:00,2,2.842,ACTIVE,214.64,345.66,59.981,1439740803,"201051344000576","174011321042388",28.01,37.80,0,328.82,393.45,80.7,76.0,0.380,216703.6,216703.6,10985,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740915,403510.00
08/16/2015 12:00,2,2.916,ACTIVE,214.41,343.85,59.954,1439740803,"201051344000579","174011321042388",27.87,41.80,0,329.43,393.15,82.3,77.5,0.389,223696.2,223696.2,10941,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439740916,403511.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403512.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403513.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403514.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403515.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403516.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403517.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403518.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403519.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403520.00
08/16/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439740803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741683,403521.00
08/16/2015 12:15,2,3.482,ACTIVE,213.96,343.25,59.970,1439741704,"201051344000955","174011321042388",28.33,38.40,0,328.22,369.10,100.0,94.6,0.477,222187.5,222187.5,10954,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741778,403522.00
08/16/2015 12:15,2,3.480,ACTIVE,214.19,352.57,59.965,1439741704,"274151322000095","174011321042388",28.33,45.80,0,327.32,379.32,99.8,94.4,0.380,521742.7,521742.7,11853,0,0,0,L,1151911521,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741779,403523.00
08/16/2015 12:15,2,3.531,ACTIVE,214.41,344.15,59.981,1439741704,"201051344000868","174011321042388",28.21,36.00,0,328.52,370.00,100.8,95.4,0.473,209039.7,209039.7,10967,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741780,403524.00
08/16/2015 12:15,2,3.506,ACTIVE,215.77,346.26,59.975,1439741704,"201051344000853","174011321042388",28.41,37.50,0,329.73,370.00,100.9,95.4,0.486,215511.6,215511.6,10969,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741781,403525.00
08/16/2015 12:15,2,3.449,ACTIVE,215.09,345.36,59.981,1439741704,"201051344000582","174011321042388",28.21,37.00,0,317.10,389.54,98.5,93.1,0.468,214560.4,214560.4,10940,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741782,403526.00
08/16/2015 12:15,2,3.543,ACTIVE,215.32,346.26,59.996,1439741704,"201051344000469","174011321042388",28.13,34.80,0,327.92,369.70,101.0,95.5,0.486,210765.8,210765.8,10964,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741783,403527.00
08/16/2015 12:15,2,3.537,ACTIVE,215.32,346.86,59.970,1439741704,"201051344000988","174011321042388",28.05,38.00,0,327.92,370.00,100.5,95.1,0.482,209836.4,209836.4,10948,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741784,403528.00
08/16/2015 12:15,2,3.523,ACTIVE,215.54,345.06,59.965,1439741704,"201051344001158","174011321042388",28.03,38.80,0,316.50,389.24,100.0,94.6,0.486,215510.5,215510.5,10947,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741785,403529.00
08/16/2015 12:15,2,3.557,ACTIVE,214.64,343.85,59.975,1439741704,"201051344001025","174011321042388",28.23,39.30,0,328.22,370.00,101.6,96.1,0.482,219978.6,219978.6,10945,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741786,403530.00
08/16/2015 12:15,2,3.516,ACTIVE,215.32,345.66,60.012,1439741704,"201051344000569","174011321042388",28.45,37.50,0,327.92,369.70,101.3,95.8,0.482,223263.1,223263.1,10971,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741787,403531.00
08/16/2015 12:15,2,2.186,ACTIVE,214.41,412.38,59.981,1439741704,"274151322000094","174011321042388",38.66,45.30,0,379.92,446.05,85.0,80.1,0.327,399057.7,399057.7,12373,0,0,0,L,1151911521,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741788,403532.00
08/16/2015 12:15,2,3.486,ACTIVE,215.32,345.06,59.970,1439741704,"201051344000458","174011321042388",28.47,39.30,0,329.13,368.80,100.6,95.2,0.491,218929.9,218929.9,10962,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741789,403533.00
08/16/2015 12:15,2,3.287,ACTIVE,214.41,349.26,59.965,1439741704,"274151322000087","174011321042388",27.25,59.50,0,323.11,376.62,90.7,85.6,0.345,470978.0,470978.0,11780,0,0,0,L,1151911521,1,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741790,403534.00
08/16/2015 12:15,2,3.400,ACTIVE,214.19,351.07,59.975,1439741704,"274151322000052","174011321042388",27.67,47.80,0,326.72,378.12,95.3,90.1,0.358,503585.4,503585.4,12202,0,0,0,L,1151911521,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741791,403535.00
08/16/2015 12:15,2,3.508,ACTIVE,214.19,344.76,59.949,1439741704,"201051344001145","174011321042388",28.11,37.50,0,318.00,388.04,99.9,94.5,0.464,223935.5,223935.5,10968,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741792,403536.00
08/16/2015 12:15,2,3.457,ACTIVE,214.41,344.45,59.975,1439741704,"201051344000685","174011321042388",28.47,38.60,0,315.90,388.04,99.8,94.4,0.482,222642.5,222642.5,10968,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741793,403537.00
08/16/2015 12:15,2,3.307,ACTIVE,213.96,350.77,59.965,1439741704,"274151322000088","174011321042388",27.87,43.80,0,325.82,377.52,93.3,88.1,0.349,483342.8,483342.8,11807,0,0,0,L,1151911521,1,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741794,403538.00
08/16/2015 12:15,2,3.488,ACTIVE,214.64,344.76,59.981,1439741704,"201051344000438","174011321042388",28.39,39.30,0,318.00,389.54,100.4,95.0,0.482,222634.5,222634.5,10941,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741795,403539.00
08/16/2015 12:15,2,3.518,ACTIVE,214.64,343.25,59.959,1439741704,"201051344001135","174011321042388",28.43,37.80,0,328.52,369.70,101.3,95.8,0.468,214176.7,214176.7,10920,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741796,403540.00
08/16/2015 12:15,2,3.463,ACTIVE,214.64,345.36,59.959,1439741704,"201051344000417","174011321042388",28.27,40.60,0,313.20,388.64,99.2,93.8,0.477,217706.6,217706.6,10939,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741797,403541.00
08/16/2015 12:15,2,3.516,ACTIVE,214.19,344.45,59.938,1439741704,"201051344000594","174011321042388",28.49,41.30,0,326.42,370.60,101.5,96.0,0.477,219519.8,219519.8,10963,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741797,403542.00
08/16/2015 12:15,2,3.346,ACTIVE,213.96,349.56,59.970,1439741704,"274151322000083","174011321042388",27.87,47.50,0,325.82,377.22,94.4,89.2,0.376,499416.3,499416.3,12232,0,0,0,L,1151911521,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741798,403543.00
08/16/2015 12:15,2,3.561,ACTIVE,215.09,345.66,59.970,1439741704,"201051344000585","174011321042388",28.47,38.20,0,327.92,368.80,102.6,97.1,0.486,219046.7,219046.7,10942,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741799,403544.00
08/16/2015 12:15,2,3.373,ACTIVE,214.19,349.86,59.965,1439741704,"274151322000054","174011321042388",27.75,44.30,0,325.22,378.72,94.7,89.5,0.362,494220.1,494220.1,11796,0,0,0,L,1151911521,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741800,403545.00
08/16/2015 12:15,2,3.586,ACTIVE,214.87,345.06,59.970,1439741704,"201051344001203","174011321042388",28.15,38.80,0,328.82,370.60,102.2,96.8,0.491,219875.5,219875.5,10955,0,0,0,L,1122011218,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741801,403546.00
08/16/2015 12:15,2,3.555,ACTIVE,213.96,343.85,59.970,1439741704,"201051344000646","174011321042388",28.01,39.50,0,316.20,388.04,100.8,95.4,0.491,216116.4,216116.4,10937,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741802,403547.00
08/16/2015 12:15,2,2.234,ACTIVE,215.54,422.90,59.965,1439741704,"274151322000068","174011321042388",38.65,46.40,0,387.14,447.55,88.0,83.1,0.331,398358.1,398358.1,11984,0,0,0,L,1151911521,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741803,403548.00
08/16/2015 12:15,2,3.562,ACTIVE,214.87,339.34,59.975,1439741704,"274151322000076","174011321042388",28.57,46.80,0,330.03,362.49,103.1,97.6,0.393,527905.9,527905.9,12218,0,0,0,L,1151911521,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741804,403549.00
08/16/2015 12:15,2,3.547,ACTIVE,214.19,343.25,59.954,1439741704,"201051344000890","174011321042388",28.31,40.80,0,328.52,369.70,101.7,96.2,0.477,220826.9,220826.9,10950,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741805,403550.00
08/16/2015 12:15,2,3.588,ACTIVE,215.09,345.66,59.996,1439741704,"201051344000900","174011321042388",28.47,35.80,0,328.22,369.40,103.5,97.9,0.486,221850.3,221850.3,10986,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741806,403551.00
08/16/2015 12:15,2,3.561,ACTIVE,214.87,344.76,59.975,1439741704,"201051344000633","174011321042388",28.21,39.00,0,328.22,369.10,101.7,96.2,0.482,210603.4,210603.4,10978,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741807,403552.00
08/16/2015 12:15,2,3.592,ACTIVE,215.32,346.26,59.965,1439741704,"201051344000983","174011321042388",28.41,38.40,0,328.52,370.60,103.4,97.9,0.495,218762.0,218762.0,10965,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741808,403553.00
08/16/2015 12:15,2,3.510,ACTIVE,214.87,344.76,59.970,1439741704,"201051344000917","174011321042388",28.41,38.40,0,312.29,388.64,101.0,95.6,0.482,221336.8,221336.8,10977,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741809,403554.00
08/16/2015 12:15,2,3.557,ACTIVE,215.09,345.36,59.975,1439741704,"201051344000648","174011321042388",27.95,37.80,0,315.00,390.14,100.7,95.3,0.482,216584.7,216584.7,10964,0,0,0,L,1122011218,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741810,403555.00
08/16/2015 12:15,2,3.523,ACTIVE,215.09,345.96,59.970,1439741704,"201051344001093","174011321042388",28.45,38.00,0,317.70,389.54,101.6,96.1,0.473,219545.2,219545.2,10962,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741811,403556.00
08/16/2015 12:15,2,3.588,ACTIVE,215.32,345.36,59.954,1439741704,"201051344000645","174011321042388",28.05,38.20,0,318.91,389.24,101.9,96.4,0.473,217586.3,217586.3,10967,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741811,403557.00
08/16/2015 12:15,2,3.373,ACTIVE,214.41,341.75,59.949,1439741704,"274151322000085","174011321042388",28.05,43.80,0,327.92,377.82,95.8,90.5,0.367,496828.9,496828.9,12212,0,0,0,L,1151911521,1,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741812,403558.00
08/16/2015 12:15,2,3.559,ACTIVE,215.32,345.66,59.981,1439741704,"201051344000651","174011321042388",28.29,37.50,0,316.50,389.54,102.0,96.5,0.468,216789.2,216789.2,10944,0,0,0,L,1122011218,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741813,403559.00
08/16/2015 12:15,2,3.586,ACTIVE,214.87,343.25,59.981,1439741704,"201051344000867","174011321042388",28.31,39.30,0,328.82,370.00,102.9,97.4,0.482,209546.4,209546.4,10967,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741814,403560.00
08/16/2015 12:15,2,3.504,ACTIVE,213.96,342.95,59.965,1439741704,"201051344001230","174011321042388",28.59,39.00,0,310.19,387.14,101.5,96.0,0.486,220424.5,220424.5,10979,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741815,403561.00
08/16/2015 12:15,2,3.539,ACTIVE,215.54,345.66,59.965,1439741704,"201051344000576","174011321042388",28.39,36.80,0,318.00,389.84,101.7,96.2,0.477,216725.7,216725.7,10986,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741816,403562.00
08/16/2015 12:15,2,3.611,ACTIVE,215.54,344.76,59.959,1439741704,"201051344000579","174011321042388",28.19,40.20,0,328.52,369.40,103.1,97.6,0.491,223718.7,223718.7,10942,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439741817,403563.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403564.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403565.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403566.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403567.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403568.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403569.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403570.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403571.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403572.00
08/16/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439741704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742585,403573.00
08/16/2015 12:30,2,3.033,ACTIVE,213.74,341.75,59.965,1439742603,"201051344000955","174011321042388",28.17,38.80,0,327.62,384.73,86.5,81.6,0.411,222215.5,222215.5,10955,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742679,403574.00
08/16/2015 12:30,2,3.039,ACTIVE,214.41,350.77,59.970,1439742603,"274151322000095","174011321042388",27.91,46.00,0,328.52,376.92,86.0,81.0,0.327,521770.8,521770.8,11854,0,0,0,L,1151911521,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742680,403575.00
08/16/2015 12:30,2,3.055,ACTIVE,214.19,342.95,59.981,1439742603,"201051344000868","174011321042388",28.05,36.30,0,327.92,386.53,86.7,81.8,0.407,209068.0,209068.0,10968,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742681,403576.00
08/16/2015 12:30,2,3.061,ACTIVE,215.32,344.45,59.975,1439742603,"201051344000853","174011321042388",27.99,37.50,0,331.23,391.04,86.7,81.7,0.415,215539.9,215539.9,10970,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742682,403577.00
08/16/2015 12:30,2,3.000,ACTIVE,214.64,343.85,59.981,1439742603,"201051344000582","174011321042388",27.79,37.50,0,327.92,387.44,84.4,79.6,0.407,214588.0,214588.0,10941,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742682,403578.00
08/16/2015 12:30,2,3.080,ACTIVE,214.87,343.85,60.002,1439742603,"201051344000469","174011321042388",27.85,35.00,0,328.52,390.44,86.9,81.9,0.411,210794.1,210794.1,10965,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742683,403579.00
08/16/2015 12:30,2,3.088,ACTIVE,214.87,344.76,59.981,1439742603,"201051344000988","174011321042388",27.45,37.80,0,328.52,391.34,85.9,81.0,0.411,209864.5,209864.5,10949,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742684,403580.00
08/16/2015 12:30,2,3.057,ACTIVE,214.87,343.55,59.975,1439742603,"201051344001158","174011321042388",27.61,38.60,0,328.52,389.84,85.5,80.6,0.420,215538.4,215538.4,10948,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742685,403581.00
08/16/2015 12:30,2,3.051,ACTIVE,214.19,341.75,59.970,1439742603,"201051344001025","174011321042388",28.07,39.00,0,328.22,387.14,86.7,81.7,0.398,220007.0,220007.0,10946,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742686,403582.00
08/16/2015 12:30,2,3.014,ACTIVE,214.64,342.95,59.975,1439742603,"201051344000569","174011321042388",28.35,37.50,0,328.22,387.74,86.5,81.5,0.411,223291.3,223291.3,10972,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742687,403583.00
08/16/2015 12:30,2,1.900,ACTIVE,214.19,419.30,59.970,1439742603,"274151322000094","174011321042388",37.59,45.80,0,389.84,441.54,72.5,68.1,0.513,399081.6,399081.6,12374,0,0,0,L,1151911521,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742688,403584.00
08/16/2015 12:30,2,3.023,ACTIVE,214.87,342.65,59.944,1439742603,"201051344000458","174011321042388",27.99,38.80,0,328.82,389.24,85.7,80.8,0.420,218957.9,218957.9,10963,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742689,403585.00
08/16/2015 12:30,2,2.848,ACTIVE,213.96,359.48,59.996,1439742603,"274151322000087","174011321042388",26.56,60.00,0,326.72,374.81,76.5,71.9,0.530,471003.1,471003.1,11781,0,0,0,L,1151911521,1,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742690,403586.00
08/16/2015 12:30,2,2.910,ACTIVE,213.74,348.96,59.965,1439742603,"274151322000052","174011321042388",27.45,47.80,0,328.82,374.21,80.8,76.1,0.314,503611.8,503611.8,12203,0,0,0,L,1151911521,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742691,403587.00
08/16/2015 12:30,2,2.988,ACTIVE,213.74,342.65,59.965,1439742603,"201051344001145","174011321042388",27.83,38.20,0,328.22,385.63,84.3,79.4,0.384,223963.2,223963.2,10969,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742692,403588.00
08/16/2015 12:30,2,2.959,ACTIVE,213.96,342.35,59.959,1439742603,"201051344000685","174011321042388",28.05,38.40,0,327.92,385.33,83.9,79.1,0.420,222670.3,222670.3,10969,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742693,403589.00
08/16/2015 12:30,2,2.816,ACTIVE,213.74,339.95,59.928,1439742603,"274151322000088","174011321042388",27.65,43.40,0,328.52,374.81,78.9,74.2,0.301,483368.8,483368.8,11808,0,0,0,L,1151911521,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742694,403590.00
08/16/2015 12:30,2,2.967,ACTIVE,214.19,342.65,59.970,1439742603,"201051344000438","174011321042388",28.03,39.00,0,327.02,386.23,84.3,79.5,0.411,222662.3,222662.3,10942,0,0,0,L,1122011218,1,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742695,403591.00
08/16/2015 12:30,2,3.018,ACTIVE,213.96,341.45,59.965,1439742603,"201051344001135","174011321042388",27.85,38.00,0,327.92,385.63,85.2,80.3,0.393,214204.7,214204.7,10921,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742696,403592.00
08/16/2015 12:30,2,2.922,ACTIVE,213.96,341.15,59.986,1439742603,"201051344000417","174011321042388",27.95,41.00,0,327.92,385.03,82.7,77.8,0.398,217734.1,217734.1,10940,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742697,403593.00
08/16/2015 12:30,2,2.941,ACTIVE,213.74,342.35,59.959,1439742603,"201051344000594","174011321042388",28.23,41.30,0,326.42,385.63,84.2,79.3,0.393,219547.9,219547.9,10964,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742697,403594.00
08/16/2015 12:30,2,2.799,ACTIVE,213.96,344.45,59.965,1439742603,"274151322000083","174011321042388",27.55,47.80,0,327.62,372.71,78.1,73.4,0.305,499442.4,499442.4,12233,0,0,0,L,1151911521,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742698,403595.00
08/16/2015 12:30,2,3.006,ACTIVE,214.41,343.25,59.959,1439742603,"201051344000585","174011321042388",27.85,38.20,0,327.92,386.23,84.7,79.9,0.393,219075.1,219075.1,10943,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742699,403596.00
08/16/2015 12:30,2,2.799,ACTIVE,213.96,340.25,59.965,1439742603,"274151322000054","174011321042388",27.57,45.00,0,328.52,373.91,78.2,73.5,0.296,494246.4,494246.4,11797,0,0,0,L,1151911521,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742700,403597.00
08/16/2015 12:30,2,2.938,ACTIVE,214.19,341.75,59.970,1439742603,"201051344001203","174011321042388",28.13,38.80,0,328.52,387.44,83.7,78.8,0.389,219903.9,219903.9,10956,0,0,0,L,1122011218,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742701,403598.00
08/16/2015 12:30,2,2.883,ACTIVE,213.51,341.15,59.970,1439742603,"201051344000646","174011321042388",28.05,39.50,0,326.42,385.93,81.9,77.1,0.393,216144.2,216144.2,10938,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742702,403599.00
08/16/2015 12:30,2,1.822,ACTIVE,214.41,422.60,59.959,1439742603,"274151322000068","174011321042388",37.95,46.40,0,386.83,443.34,69.2,64.8,0.464,398382.1,398382.1,11985,0,0,0,L,1151911521,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742703,403600.00
08/16/2015 12:30,2,2.924,ACTIVE,214.41,346.56,59.970,1439742603,"274151322000076","174011321042388",28.01,46.80,0,331.83,378.12,82.9,78.1,0.318,527934.3,527934.3,12219,0,0,0,L,1151911521,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742704,403601.00
08/16/2015 12:30,2,2.877,ACTIVE,213.29,341.45,59.970,1439742603,"201051344000890","174011321042388",27.91,41.00,0,327.62,385.63,81.2,76.5,0.384,220854.8,220854.8,10951,0,0,0,L,1122011218,1,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742705,403602.00
08/16/2015 12:30,2,2.857,ACTIVE,213.96,343.85,59.959,1439742603,"201051344000900","174011321042388",28.41,36.30,0,326.72,387.44,82.2,77.4,0.384,221878.7,221878.7,10987,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742706,403603.00
08/16/2015 12:30,2,2.887,ACTIVE,213.74,344.45,59.975,1439742603,"201051344000633","174011321042388",27.51,39.00,0,326.72,385.93,80.5,75.7,0.389,210631.3,210631.3,10979,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742707,403604.00
08/16/2015 12:30,2,2.900,ACTIVE,214.41,343.25,59.965,1439742603,"201051344000983","174011321042388",27.93,38.20,0,327.92,387.44,82.0,77.2,0.389,218790.3,218790.3,10966,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742708,403605.00
08/16/2015 12:30,2,2.818,ACTIVE,213.74,342.95,59.981,1439742603,"201051344000917","174011321042388",27.89,38.40,0,327.32,385.63,79.5,74.9,0.367,221364.5,221364.5,10978,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742709,403606.00
08/16/2015 12:30,2,2.846,ACTIVE,214.41,343.25,59.981,1439742603,"201051344000648","174011321042388",27.57,37.30,0,328.82,389.54,79.5,74.8,0.393,216612.3,216612.3,10965,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742710,403607.00
08/16/2015 12:30,2,2.811,ACTIVE,213.96,342.95,59.975,1439742603,"201051344001093","174011321042388",28.19,38.00,0,327.92,386.83,80.3,75.5,0.380,219573.0,219573.0,10963,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742711,403608.00
08/16/2015 12:30,2,2.852,ACTIVE,214.41,344.15,59.981,1439742603,"201051344000645","174011321042388",27.77,38.20,0,328.82,386.23,80.2,75.5,0.380,217614.1,217614.1,10968,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742712,403609.00
08/16/2015 12:30,2,2.715,ACTIVE,213.96,350.77,59.965,1439742603,"274151322000085","174011321042388",27.55,43.60,0,328.82,375.41,75.8,71.2,0.517,496855.1,496855.1,12213,0,0,0,L,1151911521,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742713,403610.00
08/16/2015 12:30,2,2.842,ACTIVE,214.19,343.85,59.975,1439742603,"201051344000651","174011321042388",27.79,37.80,0,327.92,386.53,80.1,75.4,0.380,216817.0,216817.0,10945,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742714,403611.00
08/16/2015 12:30,2,2.818,ACTIVE,213.96,341.45,59.981,1439742603,"201051344000867","174011321042388",28.25,38.80,0,327.92,385.63,80.7,76.0,0.362,209574.4,209574.4,10968,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742715,403612.00
08/16/2015 12:30,2,2.814,ACTIVE,213.29,341.75,59.965,1439742603,"201051344001230","174011321042388",27.77,39.50,0,327.02,384.43,79.2,74.5,0.380,220452.1,220452.1,10980,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742716,403613.00
08/16/2015 12:30,2,2.814,ACTIVE,214.41,342.95,59.965,1439742603,"201051344000576","174011321042388",27.75,37.00,0,329.43,390.74,79.1,74.4,0.371,216753.4,216753.4,10987,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742717,403614.00
08/16/2015 12:30,2,2.844,ACTIVE,214.41,343.25,59.970,1439742603,"201051344000579","174011321042388",27.91,40.20,0,329.13,390.14,80.4,75.7,0.376,223746.8,223746.8,10943,0,0,0,L,1122011218,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439742718,403615.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403616.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403617.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403618.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403619.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403620.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403621.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403622.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403623.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403624.00
08/16/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439742603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743483,403625.00
08/16/2015 12:45,2,8.811,ACTIVE,218.03,363.69,59.981,1439743503,"201051344000955","174011321042388",27.27,41.50,0,317.10,417.79,243.3,232.9,1.149,222259.6,222259.6,10956,0,0,0,L,1122011218,1,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743579,403626.00
08/16/2015 12:45,2,8.807,ACTIVE,216.00,351.97,59.944,1439743503,"274151322000095","174011321042388",27.15,50.80,0,326.72,402.16,241.9,231.6,0.910,521814.8,521814.8,11855,0,0,0,L,1151911521,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743580,403627.00
08/16/2015 12:45,2,9.035,ACTIVE,218.71,364.59,59.986,1439743503,"201051344000868","174011321042388",27.29,38.60,0,327.92,418.09,249.5,238.9,1.123,209112.6,209112.6,10969,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743581,403628.00
08/16/2015 12:45,2,9.018,ACTIVE,220.97,371.81,59.996,1439743503,"201051344000853","174011321042388",27.53,40.20,0,328.82,423.50,251.2,240.5,1.158,215584.7,215584.7,10971,0,0,0,L,1122011218,1,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743581,403629.00
08/16/2015 12:45,2,8.996,ACTIVE,219.39,365.49,59.996,1439743503,"201051344000582","174011321042388",26.88,40.40,0,312.59,419.00,244.8,234.4,1.118,214631.9,214631.9,10942,0,0,0,L,1122011218,1,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743582,403630.00
08/16/2015 12:45,2,8.934,ACTIVE,220.97,368.50,59.996,1439743503,"201051344000469","174011321042388",27.85,38.00,0,327.62,425.01,251.8,241.2,1.180,210839.1,210839.1,10966,0,0,0,L,1122011218,1,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743583,403631.00
08/16/2015 12:45,2,9.180,ACTIVE,220.97,367.90,59.996,1439743503,"201051344000988","174011321042388",26.84,40.40,0,315.30,424.11,249.2,238.6,1.105,209909.0,209909.0,10950,0,0,0,L,1122011218,1,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743584,403632.00
08/16/2015 12:45,2,9.090,ACTIVE,220.97,366.70,60.034,1439743503,"201051344001158","174011321042388",26.78,41.30,0,316.50,423.81,246.4,235.9,1.136,215582.5,215582.5,10949,0,0,0,L,1122011218,1,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743585,403633.00
08/16/2015 12:45,2,9.123,ACTIVE,219.39,364.89,60.018,1439743503,"201051344001025","174011321042388",27.25,42.30,0,328.52,418.39,251.9,241.2,1.123,220052.0,220052.0,10947,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743586,403634.00
08/16/2015 12:45,2,9.049,ACTIVE,220.52,368.20,59.991,1439743503,"201051344000569","174011321042388",27.51,40.00,0,327.92,423.81,252.1,241.4,1.158,223336.3,223336.3,10973,0,0,0,L,1122011218,1,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743587,403635.00
08/16/2015 12:45,2,5.768,ACTIVE,216.67,422.00,59.991,1439743503,"274151322000094","174011321042388",37.27,48.50,0,355.88,454.16,217.8,208.2,0.840,399120.4,399120.4,12375,0,0,0,L,1151911521,1,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743588,403636.00
08/16/2015 12:45,2,9.000,ACTIVE,220.74,366.10,60.012,1439743503,"201051344000458","174011321042388",27.35,41.30,0,316.50,423.20,249.2,238.6,1.198,219002.6,219002.6,10964,0,0,0,L,1122011218,1,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743589,403637.00
08/16/2015 12:45,2,8.492,ACTIVE,216.67,356.48,60.002,1439743503,"274151322000087","174011321042388",25.07,65.00,0,322.81,394.35,215.4,206.0,0.826,471042.6,471042.6,11782,0,0,0,L,1151911521,1,124.72,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743590,403638.00
08/16/2015 12:45,2,8.592,ACTIVE,216.90,350.47,59.986,1439743503,"274151322000052","174011321042388",26.52,51.80,0,319.81,397.35,230.4,220.5,0.893,503653.7,503653.7,12204,0,0,0,L,1151911521,1,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743590,403639.00
08/16/2015 12:45,2,8.930,ACTIVE,217.80,362.79,60.012,1439743503,"201051344001145","174011321042388",27.08,41.30,0,315.30,417.19,244.8,234.4,1.105,224007.5,224007.5,10970,0,0,0,L,1122011218,1,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743591,403640.00
08/16/2015 12:45,2,8.986,ACTIVE,217.80,364.89,59.970,1439743503,"201051344000685","174011321042388",27.04,41.30,0,312.59,418.39,245.9,235.4,1.193,222714.9,222714.9,10970,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743592,403641.00
08/16/2015 12:45,2,8.518,ACTIVE,216.22,357.98,60.023,1439743503,"274151322000088","174011321042388",26.34,47.80,0,319.51,399.76,227.1,217.2,0.862,483410.1,483410.1,11809,0,0,0,L,1151911521,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743593,403642.00
08/16/2015 12:45,2,8.848,ACTIVE,218.71,365.80,59.991,1439743503,"201051344000438","174011321042388",27.19,42.00,0,313.20,419.30,243.6,233.2,1.118,222706.8,222706.8,10943,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743594,403643.00
08/16/2015 12:45,2,8.938,ACTIVE,219.16,364.29,59.986,1439743503,"201051344001135","174011321042388",27.12,40.40,0,328.22,417.79,245.5,235.0,1.100,214249.5,214249.5,10922,0,0,0,L,1122011218,1,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743595,403644.00
08/16/2015 12:45,2,8.832,ACTIVE,218.03,365.19,59.965,1439743503,"201051344000417","174011321042388",26.86,44.00,0,313.50,416.89,240.3,230.1,1.127,217778.1,217778.1,10941,0,0,0,L,1122011218,1,123.59,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743596,403645.00
08/16/2015 12:45,2,9.027,ACTIVE,218.03,363.39,59.981,1439743503,"201051344000594","174011321042388",26.90,44.80,0,316.50,418.39,245.9,235.4,1.149,219593.1,219593.1,10965,0,0,0,L,1122011218,1,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743597,403646.00
08/16/2015 12:45,2,8.500,ACTIVE,216.22,368.20,59.986,1439743503,"274151322000083","174011321042388",26.20,52.30,0,321.61,398.26,225.5,215.7,0.902,499483.9,499483.9,12234,0,0,0,L,1151911521,1,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743598,403647.00
08/16/2015 12:45,2,8.980,ACTIVE,219.61,365.80,59.986,1439743503,"201051344000585","174011321042388",27.41,41.30,0,327.92,417.79,249.2,238.6,1.149,219120.6,219120.6,10944,0,0,0,L,1122011218,1,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743599,403648.00
08/16/2015 12:45,2,8.492,ACTIVE,216.90,369.10,59.986,1439743503,"274151322000054","174011321042388",26.58,49.00,0,323.11,398.86,228.5,218.6,0.862,494288.4,494288.4,11798,0,0,0,L,1151911521,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743600,403649.00
08/16/2015 12:45,2,9.084,ACTIVE,219.39,367.30,59.986,1439743503,"201051344001203","174011321042388",27.14,42.30,0,328.52,419.00,249.4,238.8,1.162,219949.6,219949.6,10957,0,0,0,L,1122011218,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743601,403650.00
