ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 12:45,2,8.992,ACTIVE,218.03,363.69,59.981,1439743503,"201051344000646","174011321042388",27.02,42.50,0,317.40,418.70,245.9,235.4,1.158,216189.2,216189.2,10939,0,0,0,L,1122011218,1,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743602,403651.00
08/16/2015 12:45,2,5.693,ACTIVE,217.58,425.61,59.996,1439743503,"274151322000068","174011321042388",37.49,50.60,0,333.33,453.56,215.6,206.1,0.826,398421.5,398421.5,11986,0,0,0,L,1151911521,1,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743603,403652.00
08/16/2015 12:45,2,8.930,ACTIVE,217.35,368.80,59.975,1439743503,"274151322000076","174011321042388",27.33,53.00,0,327.02,400.96,247.1,236.5,0.937,527979.9,527979.9,12220,0,0,0,L,1151911521,1,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743603,403653.00
08/16/2015 12:45,2,9.021,ACTIVE,217.80,362.19,59.975,1439743503,"201051344000890","174011321042388",26.80,44.50,0,317.40,418.70,244.8,234.3,1.136,220899.8,220899.8,10952,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743604,403654.00
08/16/2015 12:45,2,8.924,ACTIVE,220.06,367.60,59.996,1439743503,"201051344000900","174011321042388",28.13,39.50,0,328.52,424.41,254.1,243.3,1.140,221925.2,221925.2,10988,0,0,0,L,1122011218,1,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743605,403655.00
08/16/2015 12:45,2,8.996,ACTIVE,218.93,365.19,60.012,1439743503,"201051344000633","174011321042388",27.04,42.00,0,319.21,416.89,246.6,236.1,1.145,210676.5,210676.5,10980,0,0,0,L,1122011218,1,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743606,403656.00
08/16/2015 12:45,2,9.045,ACTIVE,220.74,368.50,59.991,1439743503,"201051344000983","174011321042388",27.33,41.00,0,328.52,424.41,250.5,239.8,1.162,218836.1,218836.1,10967,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743607,403657.00
08/16/2015 12:45,2,9.006,ACTIVE,219.16,363.99,59.981,1439743503,"201051344000917","174011321042388",26.96,41.80,0,314.70,416.89,245.7,235.2,1.158,221409.7,221409.7,10979,0,0,0,L,1122011218,1,124.04,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743608,403658.00
08/16/2015 12:45,2,8.939,ACTIVE,219.84,367.60,59.991,1439743503,"201051344000648","174011321042388",27.04,40.80,0,315.30,422.30,244.8,234.3,1.118,216657.2,216657.2,10966,0,0,0,L,1122011218,1,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743609,403659.00
08/16/2015 12:45,2,8.938,ACTIVE,219.39,367.30,59.996,1439743503,"201051344001093","174011321042388",27.37,41.50,0,316.50,418.09,247.8,237.3,1.123,219618.6,219618.6,10964,0,0,0,L,1122011218,1,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743610,403660.00
08/16/2015 12:45,2,9.236,ACTIVE,220.06,365.19,60.012,1439743503,"201051344000645","174011321042388",26.50,41.00,0,317.70,421.70,247.9,237.3,1.118,217659.7,217659.7,10969,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743611,403661.00
08/16/2015 12:45,2,8.561,ACTIVE,216.67,376.31,59.981,1439743503,"274151322000085","174011321042388",26.68,48.50,0,322.81,398.26,231.2,221.2,0.853,496897.9,496897.9,12214,0,0,0,L,1151911521,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743612,403662.00
08/16/2015 12:45,2,9.041,ACTIVE,219.61,366.40,59.986,1439743503,"201051344000651","174011321042388",27.06,41.30,0,318.61,418.09,247.5,237.0,1.118,216862.7,216862.7,10946,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743612,403663.00
08/16/2015 12:45,2,9.088,ACTIVE,218.93,366.10,59.986,1439743503,"201051344000867","174011321042388",26.90,42.30,0,315.90,417.19,247.4,236.9,1.127,209620.3,209620.3,10969,0,0,0,L,1122011218,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743613,403664.00
08/16/2015 12:45,2,8.889,ACTIVE,217.58,365.19,60.007,1439743503,"201051344001230","174011321042388",27.19,43.00,0,311.99,419.00,244.6,234.2,1.145,220497.5,220497.5,10981,0,0,0,L,1122011218,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743614,403665.00
08/16/2015 12:45,2,9.000,ACTIVE,220.29,367.30,59.991,1439743503,"201051344000576","174011321042388",27.17,39.80,0,318.30,424.71,247.5,237.0,1.127,216799.3,216799.3,10988,0,0,0,L,1122011218,1,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743615,403666.00
08/16/2015 12:45,2,9.037,ACTIVE,220.74,368.20,60.002,1439743503,"201051344000579","174011321042388",26.86,43.40,0,328.22,423.50,245.7,235.2,1.145,223792.6,223792.6,10944,0,0,0,L,1122011218,1,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439743616,403667.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403668.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403669.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403670.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403671.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403672.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403673.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403674.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403675.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403676.00
08/16/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439743503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744383,403677.00
08/16/2015 13:00,2,8.270,ACTIVE,218.03,362.19,60.012,1439744403,"201051344000955","174011321042388",26.72,43.80,0,327.32,419.00,223.6,213.9,1.052,222304.7,222304.7,10957,0,0,0,L,1122011218,1,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744478,403678.00
08/16/2015 13:00,2,8.266,ACTIVE,216.67,359.18,59.996,1439744403,"274151322000095","174011321042388",26.90,54.30,0,325.52,402.77,224.8,215.1,0.844,521859.9,521859.9,11856,0,0,0,L,1151911521,1,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744479,403679.00
08/16/2015 13:00,2,7.629,ACTIVE,218.26,361.29,60.012,1439744403,"201051344000868","174011321042388",27.15,40.40,0,327.32,421.40,209.8,200.6,0.959,209158.2,209158.2,10970,0,0,0,L,1122011218,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744480,403680.00
08/16/2015 13:00,2,7.215,ACTIVE,219.61,361.89,59.996,1439744403,"201051344000853","174011321042388",26.94,41.50,0,329.43,425.31,196.8,188.1,0.937,215630.3,215630.3,10972,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744481,403681.00
08/16/2015 13:00,2,7.016,ACTIVE,218.48,362.79,60.018,1439744403,"201051344000582","174011321042388",27.17,41.80,0,327.92,426.21,193.3,184.7,0.897,214676.7,214676.7,10943,0,0,0,L,1122011218,1,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744482,403682.00
08/16/2015 13:00,2,7.576,ACTIVE,219.84,362.49,59.986,1439744403,"201051344000469","174011321042388",27.27,39.30,0,328.22,425.91,209.2,200.0,0.981,210884.8,210884.8,10967,0,0,0,L,1122011218,1,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744483,403683.00
08/16/2015 13:00,2,7.035,ACTIVE,219.16,360.99,60.002,1439744403,"201051344000988","174011321042388",27.08,42.30,0,327.62,424.71,192.6,184.0,0.884,209954.2,209954.2,10951,0,0,0,L,1122011218,1,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744484,403684.00
08/16/2015 13:00,2,6.705,ACTIVE,218.71,358.58,60.012,1439744403,"201051344001158","174011321042388",26.54,43.60,0,327.92,424.11,180.3,172.1,0.849,215627.3,215627.3,10950,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744485,403685.00
08/16/2015 13:00,2,6.816,ACTIVE,217.58,357.68,59.991,1439744403,"201051344001025","174011321042388",27.06,44.50,0,328.22,423.50,186.9,178.5,0.844,220097.7,220097.7,10948,0,0,0,L,1122011218,1,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744486,403686.00
08/16/2015 13:00,2,8.059,ACTIVE,219.61,363.09,60.007,1439744403,"201051344000569","174011321042388",27.27,42.00,0,328.52,427.11,222.4,212.8,1.025,223381.9,223381.9,10974,0,0,0,L,1122011218,1,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744487,403687.00
08/16/2015 13:00,2,4.766,ACTIVE,217.13,417.19,60.023,1439744403,"274151322000094","174011321042388",37.43,51.00,0,367.30,459.27,180.6,172.4,0.694,399159.9,399159.9,12376,0,0,0,L,1151911521,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744488,403688.00
08/16/2015 13:00,2,8.551,ACTIVE,220.97,367.00,59.996,1439744403,"201051344000458","174011321042388",26.98,43.60,0,328.82,425.31,233.6,223.6,1.100,219047.9,219047.9,10965,0,0,0,L,1122011218,1,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744488,403689.00
08/16/2015 13:00,2,7.758,ACTIVE,217.35,360.08,60.012,1439744403,"274151322000087","174011321042388",25.29,68.30,0,324.92,396.75,198.7,189.9,0.756,471082.0,471082.0,11783,0,0,0,L,1151911521,1,125.17,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744489,403690.00
08/16/2015 13:00,2,8.168,ACTIVE,217.13,360.08,60.002,1439744403,"274151322000052","174011321042388",26.38,55.50,0,324.32,400.96,218.1,208.6,0.844,503696.1,503696.1,12205,0,0,0,L,1151911521,1,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744490,403691.00
08/16/2015 13:00,2,7.746,ACTIVE,217.58,360.69,60.002,1439744403,"201051344001145","174011321042388",26.92,42.30,0,327.92,419.30,210.9,201.6,0.946,224052.2,224052.2,10971,0,0,0,L,1122011218,1,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744491,403692.00
08/16/2015 13:00,2,7.371,ACTIVE,216.90,359.78,59.986,1439744403,"201051344000685","174011321042388",26.84,43.40,0,326.42,420.20,200.2,191.3,0.972,222759.8,222759.8,10971,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744492,403693.00
08/16/2015 13:00,2,6.984,ACTIVE,216.22,351.37,60.007,1439744403,"274151322000088","174011321042388",26.32,51.00,0,322.81,400.36,186.1,177.7,0.694,483452.0,483452.0,11810,0,0,0,L,1151911521,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744493,403694.00
08/16/2015 13:00,2,7.719,ACTIVE,218.71,362.49,59.996,1439744403,"201051344000438","174011321042388",26.52,44.00,0,327.92,421.10,207.8,198.6,0.977,222751.6,222751.6,10944,0,0,0,L,1122011218,1,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744494,403695.00
08/16/2015 13:00,2,8.623,ACTIVE,219.39,364.59,60.018,1439744403,"201051344001135","174011321042388",26.72,42.30,0,327.02,421.10,233.1,223.1,1.047,214294.6,214294.6,10923,0,0,0,L,1122011218,1,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744495,403696.00
08/16/2015 13:00,2,8.369,ACTIVE,218.71,366.10,60.002,1439744403,"201051344000417","174011321042388",26.86,46.00,0,310.19,419.30,227.7,217.8,1.065,217822.2,217822.2,10942,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744496,403697.00
08/16/2015 13:00,2,8.590,ACTIVE,218.48,362.79,60.007,1439744403,"201051344000594","174011321042388",26.74,46.80,0,326.72,419.30,232.3,222.3,1.074,219638.1,219638.1,10966,0,0,0,L,1122011218,1,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744497,403698.00
08/16/2015 13:00,2,8.072,ACTIVE,216.45,379.02,59.996,1439744403,"274151322000083","174011321042388",26.22,55.50,0,321.61,400.06,214.2,204.8,0.862,499525.7,499525.7,12235,0,0,0,L,1151911521,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744498,403699.00
08/16/2015 13:00,2,8.607,ACTIVE,219.84,365.80,60.002,1439744403,"201051344000585","174011321042388",26.94,43.40,0,328.22,423.81,234.7,224.6,1.083,219166.4,219166.4,10945,0,0,0,L,1122011218,1,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744499,403700.00
08/16/2015 13:00,2,8.037,ACTIVE,217.35,373.61,60.007,1439744403,"274151322000054","174011321042388",26.42,51.50,0,324.62,402.16,214.9,205.5,0.822,494330.6,494330.6,11799,0,0,0,L,1151911521,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744500,403701.00
08/16/2015 13:00,2,8.496,ACTIVE,219.61,364.59,59.986,1439744403,"201051344001203","174011321042388",26.82,44.00,0,327.92,426.51,230.8,220.8,1.074,219995.2,219995.2,10958,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744501,403702.00
08/16/2015 13:00,2,8.254,ACTIVE,218.03,363.99,60.012,1439744403,"201051344000646","174011321042388",27.10,45.00,0,326.42,419.60,226.4,216.6,1.047,216234.1,216234.1,10940,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744502,403703.00
08/16/2015 13:00,2,5.217,ACTIVE,217.80,421.10,59.975,1439744403,"274151322000068","174011321042388",37.67,52.30,0,336.94,455.67,197.4,188.6,0.747,398461.2,398461.2,11987,0,0,0,L,1151911521,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744503,403704.00
08/16/2015 13:00,2,8.311,ACTIVE,217.80,379.02,59.954,1439744403,"274151322000076","174011321042388",27.06,55.50,0,326.72,402.46,227.6,217.8,0.875,528025.4,528025.4,12221,0,0,0,L,1151911521,1,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744505,403705.00
08/16/2015 13:00,2,8.289,ACTIVE,217.80,362.19,60.007,1439744403,"201051344000890","174011321042388",26.84,46.60,0,327.92,419.60,225.2,215.4,1.012,220944.7,220944.7,10953,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744505,403706.00
08/16/2015 13:00,2,8.350,ACTIVE,219.84,365.80,60.002,1439744403,"201051344000900","174011321042388",27.55,40.40,0,327.62,425.91,232.9,222.8,1.047,221971.2,221971.2,10989,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744506,403707.00
08/16/2015 13:00,2,8.424,ACTIVE,219.16,364.29,59.996,1439744403,"201051344000633","174011321042388",26.58,44.50,0,327.92,422.60,226.6,216.8,1.061,210721.4,210721.4,10981,0,0,0,L,1122011218,1,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744507,403708.00
08/16/2015 13:00,2,8.344,ACTIVE,220.52,364.89,60.002,1439744403,"201051344000983","174011321042388",27.12,43.20,0,327.62,425.01,229.2,219.3,1.056,218881.6,218881.6,10968,0,0,0,L,1122011218,1,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744508,403709.00
08/16/2015 13:00,2,8.346,ACTIVE,219.16,364.89,60.044,1439744403,"201051344000917","174011321042388",26.96,43.40,0,326.42,423.50,227.7,217.8,1.078,221454.5,221454.5,10980,0,0,0,L,1122011218,1,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744509,403710.00
08/16/2015 13:00,2,8.326,ACTIVE,220.06,366.10,60.012,1439744403,"201051344000648","174011321042388",26.68,42.50,0,329.13,426.21,225.1,215.4,1.039,216701.7,216701.7,10967,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744510,403711.00
08/16/2015 13:00,2,8.260,ACTIVE,219.39,366.40,60.012,1439744403,"201051344001093","174011321042388",27.45,43.00,0,327.32,425.61,229.7,219.7,1.043,219663.7,219663.7,10965,0,0,0,L,1122011218,1,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744511,403712.00
08/16/2015 13:00,2,8.463,ACTIVE,220.29,365.19,60.012,1439744403,"201051344000645","174011321042388",26.52,42.80,0,328.82,423.81,227.3,217.5,1.030,217704.6,217704.6,10970,0,0,0,L,1122011218,1,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744512,403713.00
08/16/2015 13:00,2,7.943,ACTIVE,217.13,373.91,60.002,1439744403,"274151322000085","174011321042388",26.80,51.30,0,324.02,401.26,215.2,205.8,0.822,496940.3,496940.3,12215,0,0,0,L,1151911521,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744513,403714.00
08/16/2015 13:00,2,8.381,ACTIVE,219.84,365.49,60.012,1439744403,"201051344000651","174011321042388",26.98,43.00,0,328.52,424.11,228.9,219.0,1.025,216907.9,216907.9,10947,0,0,0,L,1122011218,1,125.40,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744514,403715.00
08/16/2015 13:00,2,8.143,ACTIVE,219.16,362.49,60.018,1439744403,"201051344000867","174011321042388",27.08,43.80,0,327.62,419.30,223.0,213.3,1.008,209665.4,209665.4,10970,0,0,0,L,1122011218,1,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744514,403716.00
08/16/2015 13:00,2,8.119,ACTIVE,217.58,361.89,60.023,1439744403,"201051344001230","174011321042388",26.90,44.80,0,326.42,420.20,221.1,211.4,1.021,220542.2,220542.2,10982,0,0,0,L,1122011218,1,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744515,403717.00
08/16/2015 13:00,2,8.379,ACTIVE,220.29,366.70,60.007,1439744403,"201051344000576","174011321042388",26.84,41.80,0,328.52,425.61,227.6,217.8,1.039,216844.2,216844.2,10989,0,0,0,L,1122011218,1,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744516,403718.00
08/16/2015 13:00,2,8.336,ACTIVE,220.52,367.90,60.012,1439744403,"201051344000579","174011321042388",26.96,45.80,0,328.82,425.91,227.6,217.7,1.030,223837.6,223837.6,10945,0,0,0,L,1122011218,1,125.17,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439744517,403719.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403720.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403721.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403722.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403723.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403724.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403725.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403726.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403727.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403728.00
08/16/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439744403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745283,403729.00
08/16/2015 13:15,2,6.436,ACTIVE,219.39,360.38,59.975,1439745303,"201051344000955","174011321042388",27.51,43.00,0,326.12,411.78,179.2,171.0,0.844,222344.4,222344.4,10958,0,0,0,L,1122011218,1,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745379,403730.00
08/16/2015 13:15,2,6.477,ACTIVE,218.48,357.68,60.007,1439745303,"274151322000095","174011321042388",27.35,52.80,0,327.32,401.86,179.3,171.2,0.672,521899.9,521899.9,11857,0,0,0,L,1151911521,1,126.07,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745380,403731.00
08/16/2015 13:15,2,6.549,ACTIVE,220.06,363.69,59.975,1439745303,"201051344000868","174011321042388",27.41,40.20,0,328.22,413.89,181.8,173.5,0.818,209198.2,209198.2,10971,0,0,0,L,1122011218,1,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745381,403732.00
08/16/2015 13:15,2,6.510,ACTIVE,221.64,365.49,59.965,1439745303,"201051344000853","174011321042388",27.61,41.00,0,330.33,418.70,182.1,173.8,0.849,215670.2,215670.2,10973,0,0,0,L,1122011218,1,126.75,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745382,403733.00
08/16/2015 13:15,2,6.479,ACTIVE,220.52,363.39,59.970,1439745303,"201051344000582","174011321042388",27.10,41.50,0,327.92,416.59,177.8,169.6,0.813,214716.2,214716.2,10944,0,0,0,L,1122011218,1,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745383,403734.00
08/16/2015 13:15,2,6.447,ACTIVE,221.42,365.80,59.996,1439745303,"201051344000469","174011321042388",27.91,38.80,0,327.92,419.60,182.2,174.0,0.862,210925.0,210925.0,10968,0,0,0,L,1122011218,1,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745384,403735.00
08/16/2015 13:15,2,6.572,ACTIVE,221.19,364.89,59.959,1439745303,"201051344000988","174011321042388",27.04,41.80,0,328.22,418.09,179.9,171.8,0.822,209993.9,209993.9,10952,0,0,0,L,1122011218,1,126.07,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745384,403736.00
08/16/2015 13:15,2,6.438,ACTIVE,221.42,362.79,60.002,1439745303,"201051344001158","174011321042388",27.35,43.20,0,328.82,417.79,178.2,170.1,0.826,215666.7,215666.7,10951,0,0,0,L,1122011218,1,126.07,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745385,403737.00
08/16/2015 13:15,2,6.480,ACTIVE,220.29,362.19,59.970,1439745303,"201051344001025","174011321042388",27.67,43.60,0,327.32,414.49,181.7,173.4,0.800,220138.1,220138.1,10949,0,0,0,L,1122011218,1,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745386,403738.00
08/16/2015 13:15,2,6.477,ACTIVE,220.97,363.99,59.933,1439745303,"201051344000569","174011321042388",27.73,41.50,0,328.52,419.90,181.9,173.6,0.826,223421.8,223421.8,10975,0,0,0,L,1122011218,1,125.85,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745387,403739.00
08/16/2015 13:15,2,4.191,ACTIVE,218.93,398.56,59.975,1439745303,"274151322000094","174011321042388",36.86,51.00,0,376.92,446.95,156.4,149.0,0.597,399194.5,399194.5,12377,0,0,0,L,1151911521,1,125.85,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745388,403740.00
08/16/2015 13:15,2,6.514,ACTIVE,221.42,365.19,59.965,1439745303,"201051344000458","174011321042388",27.35,43.20,0,328.82,419.90,180.4,172.2,0.853,219087.5,219087.5,10966,0,0,0,L,1122011218,1,126.53,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745389,403741.00
08/16/2015 13:15,2,6.029,ACTIVE,218.71,372.41,59.954,1439745303,"274151322000087","174011321042388",25.98,69.00,0,328.22,398.56,158.4,151.0,0.597,471117.1,471117.1,11784,0,0,0,L,1151911521,1,126.07,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745390,403742.00
08/16/2015 13:15,2,6.146,ACTIVE,218.71,366.10,59.965,1439745303,"274151322000052","174011321042388",27.14,54.50,0,328.52,398.86,168.9,161.1,0.645,503733.6,503733.6,12206,0,0,0,L,1151911521,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745391,403743.00
08/16/2015 13:15,2,6.408,ACTIVE,219.39,361.89,59.954,1439745303,"201051344001145","174011321042388",27.51,41.80,0,328.22,412.08,178.5,170.4,0.804,224091.7,224091.7,10972,0,0,0,L,1122011218,1,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745392,403744.00
08/16/2015 13:15,2,6.457,ACTIVE,219.61,362.49,59.959,1439745303,"201051344000685","174011321042388",27.43,43.00,0,327.02,412.68,179.4,171.2,0.857,222799.4,222799.4,10972,0,0,0,L,1122011218,1,126.07,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745393,403745.00
08/16/2015 13:15,2,6.133,ACTIVE,218.93,355.88,59.959,1439745303,"274151322000088","174011321042388",26.90,50.20,0,328.52,404.57,167.0,159.3,0.623,483488.9,483488.9,11811,0,0,0,L,1151911521,1,126.30,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745394,403746.00
08/16/2015 13:15,2,6.436,ACTIVE,220.29,363.09,59.959,1439745303,"201051344000438","174011321042388",27.45,43.40,0,327.92,413.59,178.9,170.7,0.826,222791.0,222791.0,10945,0,0,0,L,1122011218,1,125.85,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745394,403747.00
08/16/2015 13:15,2,6.510,ACTIVE,220.06,361.59,59.970,1439745303,"201051344001135","174011321042388",27.43,42.00,0,327.92,419.00,180.9,172.7,0.840,214334.3,214334.3,10924,0,0,0,L,1122011218,1,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745395,403748.00
08/16/2015 13:15,2,6.334,ACTIVE,219.16,360.08,59.991,1439745303,"201051344000417","174011321042388",27.61,45.50,0,327.62,411.48,176.9,168.9,0.844,217861.1,217861.1,10943,0,0,0,L,1122011218,1,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745396,403749.00
08/16/2015 13:15,2,6.604,ACTIVE,219.16,362.19,59.970,1439745303,"201051344000594","174011321042388",27.21,46.00,0,326.12,413.59,182.0,173.7,0.840,219677.8,219677.8,10967,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745397,403750.00
08/16/2015 13:15,2,6.201,ACTIVE,218.03,358.88,59.975,1439745303,"274151322000083","174011321042388",26.88,55.30,0,327.62,399.76,168.8,161.0,0.658,499562.8,499562.8,12236,0,0,0,L,1151911521,1,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745398,403751.00
08/16/2015 13:15,2,6.648,ACTIVE,219.61,361.59,59.938,1439745303,"201051344000585","174011321042388",27.45,42.50,0,328.22,417.79,184.9,176.5,0.853,219206.6,219206.6,10946,0,0,0,L,1122011218,1,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745399,403752.00
08/16/2015 13:15,2,6.211,ACTIVE,217.58,368.20,59.975,1439745303,"274151322000054","174011321042388",26.94,51.30,0,328.52,400.36,169.2,161.4,0.641,494367.8,494367.8,11800,0,0,0,L,1151911521,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745400,403753.00
08/16/2015 13:15,2,6.408,ACTIVE,219.16,361.59,59.965,1439745303,"201051344001203","174011321042388",27.95,43.00,0,328.22,414.49,181.6,173.4,0.853,220035.4,220035.4,10959,0,0,0,L,1122011218,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745401,403754.00
08/16/2015 13:15,2,6.586,ACTIVE,217.35,360.69,59.975,1439745303,"201051344000646","174011321042388",27.31,44.30,0,325.82,412.08,182.2,174.0,0.862,216273.6,216273.6,10941,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745402,403755.00
08/16/2015 13:15,2,4.186,ACTIVE,217.58,418.70,59.959,1439745303,"274151322000068","174011321042388",37.73,51.30,0,376.62,449.65,160.2,152.7,0.601,398495.7,398495.7,11988,0,0,0,L,1151911521,1,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745403,403756.00
08/16/2015 13:15,2,6.645,ACTIVE,217.13,352.87,60.002,1439745303,"274151322000076","174011321042388",27.61,54.30,0,330.33,401.86,185.6,177.2,0.716,528065.6,528065.6,12222,0,0,0,L,1151911521,1,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745404,403757.00
08/16/2015 13:15,2,6.645,ACTIVE,217.35,360.38,60.002,1439745303,"201051344000890","174011321042388",27.27,45.50,0,327.32,412.38,183.7,175.3,0.844,220984.1,220984.1,10954,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745405,403758.00
08/16/2015 13:15,2,6.688,ACTIVE,219.16,362.19,59.986,1439745303,"201051344000900","174011321042388",28.01,40.40,0,327.92,419.00,189.8,181.2,0.857,222011.6,222011.6,10990,0,0,0,L,1122011218,1,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745406,403759.00
08/16/2015 13:15,2,6.660,ACTIVE,218.48,362.79,59.981,1439745303,"201051344000633","174011321042388",27.31,44.00,0,327.62,413.29,184.2,175.9,0.871,210760.7,210760.7,10982,0,0,0,L,1122011218,1,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745407,403760.00
08/16/2015 13:15,2,6.746,ACTIVE,218.48,362.49,59.975,1439745303,"201051344000983","174011321042388",27.41,42.00,0,327.62,418.39,187.3,178.8,0.879,218921.4,218921.4,10969,0,0,0,L,1122011218,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745408,403761.00
08/16/2015 13:15,2,6.531,ACTIVE,217.35,359.18,59.944,1439745303,"201051344000917","174011321042388",27.81,43.00,0,327.62,412.98,184.0,175.7,0.875,221493.9,221493.9,10981,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745409,403762.00
08/16/2015 13:15,2,6.619,ACTIVE,218.03,359.78,59.965,1439745303,"201051344000648","174011321042388",27.55,42.00,0,328.52,417.79,184.6,176.3,0.866,216740.5,216740.5,10968,0,0,0,L,1122011218,1,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745410,403763.00
08/16/2015 13:15,2,6.646,ACTIVE,217.58,360.99,59.981,1439745303,"201051344001093","174011321042388",27.75,42.30,0,327.62,413.59,186.8,178.4,0.857,219703.2,219703.2,10966,0,0,0,L,1122011218,1,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745410,403764.00
08/16/2015 13:15,2,6.812,ACTIVE,218.26,359.78,59.970,1439745303,"201051344000645","174011321042388",27.33,42.00,0,329.43,417.19,188.4,180.0,0.862,217743.8,217743.8,10971,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745411,403765.00
08/16/2015 13:15,2,6.447,ACTIVE,216.00,371.81,59.975,1439745303,"274151322000085","174011321042388",27.06,50.00,0,329.73,399.46,176.7,168.6,0.681,496977.6,496977.6,12216,0,0,0,L,1151911521,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745412,403766.00
08/16/2015 13:15,2,6.785,ACTIVE,217.80,361.29,60.007,1439745303,"201051344000651","174011321042388",27.61,42.30,0,328.22,413.89,189.6,181.1,0.853,216947.4,216947.4,10948,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745413,403767.00
08/16/2015 13:15,2,6.857,ACTIVE,217.58,359.48,59.970,1439745303,"201051344000867","174011321042388",27.59,43.40,0,327.92,412.08,191.8,183.2,0.875,209704.9,209704.9,10971,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745414,403768.00
08/16/2015 13:15,2,6.713,ACTIVE,216.00,358.88,59.970,1439745303,"201051344001230","174011321042388",27.87,44.00,0,326.12,412.98,189.3,180.8,0.910,220581.4,220581.4,10983,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745415,403769.00
08/16/2015 13:15,2,6.951,ACTIVE,218.48,363.69,59.954,1439745303,"201051344000576","174011321042388",27.23,40.80,0,328.52,418.39,191.7,183.1,0.884,216883.4,216883.4,10990,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745416,403770.00
08/16/2015 13:15,2,6.967,ACTIVE,218.48,362.19,59.981,1439745303,"201051344000579","174011321042388",27.23,45.50,0,328.82,418.39,192.2,183.6,0.897,223877.0,223877.0,10946,0,0,0,L,1122011218,1,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439745417,403771.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403772.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403773.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403774.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403775.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403776.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403777.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403778.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403779.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403780.00
08/16/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439745303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746183,403781.00
08/16/2015 13:30,2,2.574,ALERT,211.25,357.68,59.954,1439746203,"201051344000955","174011321042388",27.12,42.30,0,296.96,527.80,70.7,66.3,0.605,222375.8,222375.8,10959,0,0,0,L,1122011218,1,121.78,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746280,403782.00
08/16/2015 13:30,2,2.553,ALERT,211.25,355.58,59.965,1439746203,"274151322000095","174011321042388",27.33,50.20,0,301.47,528.70,70.6,66.2,0.473,521930.8,521930.8,11858,0,0,0,L,1151911521,1,121.55,122.46,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746282,403783.00
08/16/2015 13:30,2,2.562,ALERT,211.48,358.88,59.965,1439746203,"201051344000868","174011321042388",27.19,39.00,0,297.87,523.59,70.6,66.2,0.583,209229.7,209229.7,10972,0,0,0,L,1122011218,1,122.01,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746283,403784.00
08/16/2015 13:30,2,2.555,ALERT,212.38,358.88,59.970,1439746203,"201051344000853","174011321042388",27.14,40.40,0,297.57,522.09,70.2,65.8,0.579,215701.5,215701.5,10974,0,0,0,L,1122011218,1,122.91,122.46,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746285,403785.00
08/16/2015 13:30,2,2.512,ALERT,212.16,360.38,59.959,1439746203,"201051344000582","174011321042388",26.84,40.40,0,297.26,519.39,68.2,63.9,0.579,214747.1,214747.1,10945,0,0,0,L,1122011218,1,122.46,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746287,403786.00
08/16/2015 13:30,2,2.535,ALERT,212.16,361.59,59.981,1439746203,"201051344000469","174011321042388",27.31,38.00,0,296.96,517.58,70.1,65.8,0.610,210956.6,210956.6,10969,0,0,0,L,1122011218,1,122.23,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746289,403787.00
08/16/2015 13:30,2,2.525,ALERT,212.38,359.18,59.975,1439746203,"201051344000988","174011321042388",26.98,40.80,0,301.47,519.09,69.0,64.7,0.601,210025.5,210025.5,10953,0,0,0,L,1122011218,1,122.46,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746291,403788.00
08/16/2015 13:30,2,2.531,ACTIVE,211.93,358.88,59.970,1439746203,"201051344001158","174011321042388",26.76,41.80,0,315.60,426.81,68.6,64.3,0.605,215698.4,215698.4,10952,0,0,0,L,1122011218,1,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746292,403789.00
08/16/2015 13:30,2,2.527,ALERT,211.70,357.38,59.975,1439746203,"201051344001025","174011321042388",27.29,42.50,0,296.36,520.29,69.9,65.6,0.570,220169.8,220169.8,10950,0,0,0,L,1122011218,1,122.01,122.46,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746293,403790.00
08/16/2015 13:30,2,2.498,ALERT,211.93,359.78,59.944,1439746203,"201051344000569","174011321042388",27.35,40.20,0,299.67,521.49,69.2,64.9,0.575,223453.3,223453.3,10976,0,0,0,L,1122011218,1,122.01,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746295,403791.00
08/16/2015 13:30,2,1.592,ACTIVE,211.25,399.76,59.938,1439746203,"274151322000094","174011321042388",36.08,48.00,0,345.36,474.90,58.6,54.7,0.415,399222.2,399222.2,12378,0,0,0,L,1151911521,1,121.10,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746297,403792.00
08/16/2015 13:30,2,2.488,ALERT,211.93,356.78,59.965,1439746203,"201051344000458","174011321042388",27.08,42.00,0,297.87,521.19,68.3,64.0,0.597,219118.8,219118.8,10967,0,0,0,L,1122011218,1,122.46,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746299,403793.00
08/16/2015 13:30,2,2.307,ACTIVE,212.83,358.58,59.959,1439746203,"274151322000087","174011321042388",25.88,66.70,0,324.92,407.57,60.4,56.4,0.402,471145.5,471145.5,11785,0,0,0,L,1151911521,1,122.01,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746299,403794.00
08/16/2015 13:30,2,2.361,ACTIVE,211.70,353.77,59.965,1439746203,"274151322000052","174011321042388",27.02,51.80,0,323.11,406.97,64.6,60.4,0.455,503763.7,503763.7,12207,0,0,0,L,1151911521,1,121.33,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746300,403795.00
08/16/2015 13:30,2,2.459,ALERT,211.48,355.58,59.970,1439746203,"201051344001145","174011321042388",26.96,40.60,0,297.26,522.99,67.2,63.0,0.539,224122.3,224122.3,10973,0,0,0,L,1122011218,1,122.01,122.01,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746302,403796.00
08/16/2015 13:30,2,2.459,ALERT,211.70,357.38,59.970,1439746203,"201051344000685","174011321042388",26.72,41.30,0,296.36,515.78,66.6,62.3,0.592,222830.1,222830.1,10973,0,0,0,L,1122011218,1,122.91,122.01,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746304,403797.00
