ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 13:30,2,2.289,ACTIVE,212.16,345.36,59.965,1439746203,"274151322000088","174011321042388",26.90,47.30,0,323.72,407.57,62.4,58.3,0.415,483518.5,483518.5,11812,0,0,0,L,1151911521,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746305,403798.00
08/16/2015 13:30,2,2.391,ALERT,211.70,356.48,59.965,1439746203,"201051344000438","174011321042388",27.57,42.30,0,297.26,522.69,66.8,62.6,0.575,222821.9,222821.9,10946,0,0,0,L,1122011218,1,122.46,122.23,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746307,403799.00
08/16/2015 13:30,2,2.465,ALERT,211.48,355.28,59.944,1439746203,"201051344001135","174011321042388",27.15,40.60,0,296.96,517.28,67.8,63.5,0.575,214365.1,214365.1,10925,0,0,0,L,1122011218,1,122.23,122.01,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746308,403800.00
08/16/2015 13:30,2,2.426,ALERT,211.48,355.28,59.986,1439746203,"201051344000417","174011321042388",26.78,44.30,0,296.06,518.18,65.8,61.6,0.566,217891.9,217891.9,10944,0,0,0,L,1122011218,1,121.78,122.23,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746310,403801.00
08/16/2015 13:30,2,2.451,ALERT,211.03,357.08,59.959,1439746203,"201051344000594","174011321042388",27.12,44.80,0,296.66,521.49,67.3,63.1,0.557,219708.7,219708.7,10968,0,0,0,L,1122011218,1,122.01,121.78,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746312,403802.00
08/16/2015 13:30,2,2.299,ACTIVE,212.38,345.96,59.965,1439746203,"274151322000083","174011321042388",27.00,51.50,0,326.42,407.87,62.9,58.7,0.464,499592.5,499592.5,12237,0,0,0,L,1151911521,1,121.55,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746313,403803.00
08/16/2015 13:30,2,2.504,ALERT,211.93,358.58,59.965,1439746203,"201051344000585","174011321042388",27.25,41.00,0,302.98,521.79,69.1,64.8,0.570,219238.5,219238.5,10947,0,0,0,L,1122011218,1,122.01,122.46,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746315,403804.00
08/16/2015 13:30,2,2.277,ACTIVE,211.93,354.97,59.954,1439746203,"274151322000054","174011321042388",27.19,48.30,0,323.11,408.78,62.8,58.7,0.446,494397.6,494397.6,11801,0,0,0,L,1151911521,1,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746316,403805.00
08/16/2015 13:30,2,2.447,ALERT,212.16,355.88,59.965,1439746203,"201051344001203","174011321042388",27.35,41.80,0,296.66,518.49,67.8,63.5,0.583,220066.8,220066.8,10960,0,0,0,L,1122011218,1,122.91,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746317,403806.00
08/16/2015 13:30,2,2.398,ALERT,211.25,355.88,59.938,1439746203,"201051344000646","174011321042388",27.33,42.50,0,296.36,526.60,66.4,62.2,0.557,216304.5,216304.5,10942,0,0,0,L,1122011218,1,122.23,121.78,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746319,403807.00
08/16/2015 13:30,2,1.473,ACTIVE,212.16,407.27,59.965,1439746203,"274151322000068","174011321042388",37.71,49.00,0,351.07,477.91,56.4,52.5,0.389,398523.4,398523.4,11989,0,0,0,L,1151911521,1,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746320,403808.00
08/16/2015 13:30,2,2.420,ALERT,213.74,353.77,59.954,1439746203,"274151322000076","174011321042388",27.67,50.40,0,302.07,523.29,67.8,63.5,0.464,528097.1,528097.1,12223,0,0,0,L,1151911521,1,121.78,123.59,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746322,403809.00
08/16/2015 13:30,2,2.418,ALERT,211.48,354.97,59.975,1439746203,"201051344000890","174011321042388",27.21,44.00,0,302.98,522.39,66.7,62.4,0.566,221015.2,221015.2,10955,0,0,0,L,1122011218,1,122.23,121.55,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746324,403810.00
08/16/2015 13:30,2,2.420,ALERT,211.93,357.68,59.959,1439746203,"201051344000900","174011321042388",27.67,38.60,0,297.57,519.09,67.8,63.5,0.557,222043.1,222043.1,10991,0,0,0,L,1122011218,1,122.91,122.01,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746326,403811.00
08/16/2015 13:30,2,2.389,ALERT,211.93,357.08,59.975,1439746203,"201051344000633","174011321042388",27.23,42.00,0,294.86,520.89,65.8,61.6,0.561,210791.5,210791.5,10983,0,0,0,L,1122011218,1,122.46,122.46,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746327,403812.00
08/16/2015 13:30,2,2.436,ALERT,212.38,358.28,59.933,1439746203,"201051344000983","174011321042388",27.41,40.60,0,298.17,524.20,67.7,63.4,0.570,218952.6,218952.6,10970,0,0,0,L,1122011218,1,122.68,122.01,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746329,403813.00
08/16/2015 13:30,2,2.385,ALERT,211.70,356.78,59.970,1439746203,"201051344000917","174011321042388",27.06,40.80,0,295.76,522.39,65.4,61.2,0.557,221524.6,221524.6,10982,0,0,0,L,1122011218,1,122.23,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746331,403814.00
08/16/2015 13:30,2,2.359,ALERT,212.16,355.88,59.965,1439746203,"201051344000648","174011321042388",27.25,40.40,0,297.26,520.29,65.1,60.9,0.557,216771.3,216771.3,10969,0,0,0,L,1122011218,1,122.23,122.68,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746333,403815.00
08/16/2015 13:30,2,2.326,ALERT,211.70,356.18,59.933,1439746203,"201051344001093","174011321042388",27.75,40.40,0,296.66,519.99,65.4,61.2,0.544,219733.8,219733.8,10967,0,0,0,L,1122011218,1,122.46,122.23,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746335,403816.00
08/16/2015 13:30,2,2.420,ACTIVE,212.38,355.58,59.975,1439746203,"201051344000645","174011321042388",26.70,40.80,0,318.61,426.81,65.4,61.2,0.535,217775.0,217775.0,10972,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746336,403817.00
08/16/2015 13:30,2,2.256,ACTIVE,212.83,353.17,59.965,1439746203,"274151322000085","174011321042388",27.14,47.30,0,323.72,407.57,62.0,57.9,0.415,497007.2,497007.2,12217,0,0,0,L,1151911521,1,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746337,403818.00
08/16/2015 13:30,2,2.330,ALERT,212.16,355.88,59.949,1439746203,"201051344000651","174011321042388",27.71,40.40,0,296.36,527.50,65.4,61.2,0.548,216978.1,216978.1,10949,0,0,0,L,1122011218,1,122.91,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746339,403819.00
08/16/2015 13:30,2,2.445,ALERT,211.93,355.88,59.965,1439746203,"201051344000867","174011321042388",26.92,41.80,0,296.96,517.88,66.7,62.4,0.548,209736.1,209736.1,10972,0,0,0,L,1122011218,1,122.68,122.01,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746340,403820.00
08/16/2015 13:30,2,2.342,ALERT,211.48,354.37,59.975,1439746203,"201051344001230","174011321042388",27.53,42.30,0,296.96,522.69,65.3,61.1,0.552,220611.8,220611.8,10984,0,0,0,L,1122011218,1,122.23,121.78,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746342,403821.00
08/16/2015 13:30,2,2.346,ALERT,212.61,359.48,59.970,1439746203,"201051344000576","174011321042388",27.53,39.30,0,297.57,519.99,65.5,61.3,0.548,216913.7,216913.7,10991,0,0,0,L,1122011218,1,122.68,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746344,403822.00
08/16/2015 13:30,2,2.406,ALERT,212.16,358.88,59.965,1439746203,"201051344000579","174011321042388",27.51,43.40,0,298.77,524.20,67.0,62.7,0.566,223907.7,223907.7,10947,0,0,0,L,1122011218,1,122.68,121.78,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439746346,403823.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403824.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403825.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403826.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403827.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403828.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403829.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403830.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403831.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403832.00
08/16/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439746203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747083,403833.00
08/16/2015 13:45,2,8.596,ALERT,219.16,365.80,59.991,1439747103,"201051344000955","174011321042388",29.24,41.80,0,298.77,528.10,254.2,243.5,1.184,222404.3,222404.3,10961,0,0,0,L,1122011218,1,124.04,126.98,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747178,403834.00
08/16/2015 13:45,2,8.557,ALERT,217.13,356.48,59.959,1439747103,"274151322000095","174011321042388",29.34,52.50,0,301.47,529.61,253.9,243.2,0.955,521959.6,521959.6,11860,0,0,0,L,1151911521,1,125.17,124.04,0400,43,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747180,403835.00
08/16/2015 13:45,2,8.484,ALERT,219.84,368.50,59.959,1439747103,"201051344000868","174011321042388",29.62,38.80,0,295.46,524.50,253.8,243.0,1.136,209258.8,209258.8,10974,0,0,0,L,1122011218,1,124.72,127.20,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747182,403836.00
08/16/2015 13:45,2,8.451,ALERT,221.87,369.40,60.007,1439747103,"201051344000853","174011321042388",29.76,40.40,0,294.86,522.09,254.5,243.7,1.189,215731.0,215731.0,10976,0,0,0,L,1122011218,1,125.85,127.88,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747184,403837.00
08/16/2015 13:45,2,8.570,ALERT,220.52,370.30,59.981,1439747103,"201051344000582","174011321042388",29.30,41.00,0,297.26,520.29,254.1,243.3,1.136,214776.3,214776.3,10947,0,0,0,L,1122011218,1,124.94,127.43,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747186,403838.00
08/16/2015 13:45,2,8.398,ALERT,221.64,370.60,59.965,1439747103,"201051344000469","174011321042388",29.92,38.00,0,293.96,518.79,254.2,243.4,1.180,210985.5,210985.5,10971,0,0,0,L,1122011218,1,125.17,128.11,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747188,403839.00
08/16/2015 13:45,2,8.551,ALERT,221.64,370.00,59.975,1439747103,"201051344000988","174011321042388",29.40,41.00,0,292.76,519.99,254.0,243.3,1.158,210054.8,210054.8,10955,0,0,0,L,1122011218,1,125.40,127.88,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747189,403840.00
08/16/2015 13:45,2,8.619,ALERT,221.87,368.50,59.965,1439747103,"201051344001158","174011321042388",29.20,41.50,0,294.26,518.79,254.5,243.7,1.171,215727.5,215727.5,10953,0,0,0,L,1122011218,1,125.40,127.65,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747191,403841.00
08/16/2015 13:45,2,8.436,ALERT,220.29,366.40,59.965,1439747103,"201051344001025","174011321042388",29.76,42.50,0,295.46,521.79,253.9,243.1,1.127,220199.4,220199.4,10952,0,0,0,L,1122011218,1,124.72,127.20,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747193,403842.00
08/16/2015 13:45,2,8.691,ALERT,221.42,369.10,60.002,1439747103,"201051344000569","174011321042388",28.71,40.80,0,295.46,522.09,252.5,241.8,1.167,223482.5,223482.5,10978,0,0,0,L,1122011218,1,124.94,127.88,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747195,403843.00
08/16/2015 13:45,2,6.127,ACTIVE,217.13,404.87,59.965,1439747103,"274151322000094","174011321042388",37.27,51.30,0,335.14,462.58,230.9,221.0,0.884,399248.7,399248.7,12379,0,0,0,L,1151911521,1,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747196,403844.00
08/16/2015 13:45,2,7.312,ALERT,219.61,363.39,59.933,1439747103,"201051344000458","174011321042388",27.71,41.80,0,295.16,521.79,205.2,196.2,0.955,219148.3,219148.3,10969,0,0,0,L,1122011218,1,124.94,126.75,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747198,403845.00
08/16/2015 13:45,2,7.354,ACTIVE,215.32,368.50,59.965,1439747103,"274151322000087","174011321042388",25.62,70.30,0,320.11,405.47,190.6,182.0,0.725,471173.0,471173.0,11786,0,0,0,L,1151911521,1,123.81,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747198,403846.00
08/16/2015 13:45,2,6.205,ACTIVE,214.64,363.39,59.949,1439747103,"274151322000052","174011321042388",26.54,54.30,0,323.11,407.87,165.9,158.2,0.619,503792.8,503792.8,12208,0,0,0,L,1151911521,1,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747199,403847.00
08/16/2015 13:45,2,4.744,ALERT,214.41,349.86,59.970,1439747103,"201051344001145","174011321042388",27.21,41.00,0,297.26,523.59,130.6,124.1,0.601,224151.8,224151.8,10975,0,0,0,L,1122011218,1,122.91,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747201,403848.00
08/16/2015 13:45,2,5.889,ALERT,215.09,353.17,59.959,1439747103,"201051344000685","174011321042388",24.39,42.00,0,295.76,516.68,145.8,138.8,0.725,222859.5,222859.5,10975,0,0,0,L,1122011218,1,123.81,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747203,403849.00
08/16/2015 13:45,2,5.164,ACTIVE,214.41,353.77,59.949,1439747103,"274151322000088","174011321042388",26.50,49.80,0,322.51,408.48,138.3,131.5,0.521,483547.1,483547.1,11813,0,0,0,L,1151911521,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747204,403850.00
08/16/2015 13:45,2,4.180,ALERT,214.19,348.36,59.970,1439747103,"201051344000438","174011321042388",27.02,43.00,0,298.47,523.29,114.3,108.4,0.548,222851.5,222851.5,10948,0,0,0,L,1122011218,1,123.14,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747206,403851.00
08/16/2015 13:45,2,4.037,ALERT,214.19,346.86,59.981,1439747103,"201051344001135","174011321042388",27.06,40.80,0,296.96,517.58,110.6,104.8,0.513,214394.8,214394.8,10927,0,0,0,L,1122011218,1,122.91,123.81,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747208,403852.00
08/16/2015 13:45,2,3.898,ACTIVE,213.96,346.56,59.959,1439747103,"201051344000417","174011321042388",26.48,44.80,0,325.82,429.52,104.5,99.0,0.504,217922.0,217922.0,10946,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747208,403853.00
08/16/2015 13:45,2,3.855,ALERT,213.51,346.56,59.954,1439747103,"201051344000594","174011321042388",26.90,45.00,0,294.56,526.90,105.0,99.4,0.504,219738.4,219738.4,10970,0,0,0,L,1122011218,1,122.68,123.36,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747210,403854.00
08/16/2015 13:45,2,3.652,ACTIVE,213.29,344.15,59.959,1439747103,"274151322000083","174011321042388",26.48,54.50,0,323.72,407.57,98.0,92.6,0.389,499621.5,499621.5,12238,0,0,0,L,1151911521,1,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747211,403855.00
08/16/2015 13:45,2,3.848,ALERT,214.41,347.46,59.959,1439747103,"201051344000585","174011321042388",27.10,41.50,0,295.76,522.99,105.5,99.9,0.499,219268.2,219268.2,10949,0,0,0,L,1122011218,1,122.46,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747213,403856.00
08/16/2015 13:45,2,3.570,ACTIVE,213.51,347.76,59.965,1439747103,"274151322000054","174011321042388",26.80,50.40,0,326.42,408.78,96.9,91.6,0.371,494426.6,494426.6,11802,0,0,0,L,1151911521,1,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747214,403857.00
08/16/2015 13:45,2,3.783,ALERT,214.19,345.36,59.949,1439747103,"201051344001203","174011321042388",27.06,42.30,0,295.76,519.09,103.6,98.1,0.499,220096.3,220096.3,10962,0,0,0,L,1122011218,1,123.14,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747216,403858.00
08/16/2015 13:45,2,3.748,ALERT,213.06,345.36,59.954,1439747103,"201051344000646","174011321042388",26.88,42.80,0,296.06,527.50,102.2,96.7,0.486,216333.8,216333.8,10944,0,0,0,L,1122011218,1,122.46,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747218,403859.00
08/16/2015 13:45,2,2.367,ACTIVE,213.96,405.17,59.959,1439747103,"274151322000068","174011321042388",37.11,51.50,0,332.43,463.18,88.9,83.8,0.336,398550.4,398550.4,11990,0,0,0,L,1151911521,1,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747219,403860.00
08/16/2015 13:45,2,3.816,ALERT,213.74,352.27,59.949,1439747103,"274151322000076","174011321042388",27.14,53.00,0,297.57,526.60,104.9,99.3,0.411,528127.0,528127.0,12225,0,0,0,L,1151911521,1,123.14,123.36,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747220,403861.00
08/16/2015 13:45,2,3.818,ALERT,213.29,344.45,59.991,1439747103,"201051344000890","174011321042388",27.00,44.50,0,296.96,522.99,104.4,98.9,0.486,221045.1,221045.1,10957,0,0,0,L,1122011218,1,122.46,122.91,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747222,403862.00
08/16/2015 13:45,2,4.086,ALERT,214.41,349.26,59.959,1439747103,"201051344000900","174011321042388",27.49,38.80,0,294.56,517.88,113.8,108.0,0.535,222072.7,222072.7,10993,0,0,0,L,1122011218,1,123.14,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747224,403863.00
08/16/2015 13:45,2,4.078,ALERT,214.19,349.56,59.959,1439747103,"201051344000633","174011321042388",27.02,42.30,0,292.76,521.49,111.7,105.9,0.535,210821.5,210821.5,10985,0,0,0,L,1122011218,1,123.14,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747226,403864.00
08/16/2015 13:45,2,6.855,ALERT,216.22,357.08,59.965,1439747103,"201051344000983","174011321042388",26.22,40.80,0,295.46,525.40,182.6,174.3,0.866,218982.5,218982.5,10972,0,0,0,L,1122011218,1,123.59,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747228,403865.00
08/16/2015 13:45,2,7.512,ALERT,217.13,359.78,59.959,1439747103,"201051344000917","174011321042388",25.31,41.00,0,295.76,522.69,192.6,184.0,0.915,221554.4,221554.4,10984,0,0,0,L,1122011218,1,123.59,125.85,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747230,403866.00
08/16/2015 13:45,2,8.658,ALERT,219.61,367.90,59.944,1439747103,"201051344000648","174011321042388",26.42,40.40,0,301.77,519.99,231.7,221.7,1.087,216801.6,216801.6,10971,0,0,0,L,1122011218,1,124.49,126.98,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747232,403867.00
08/16/2015 13:45,2,8.771,ALERT,219.39,369.10,59.965,1439747103,"201051344001093","174011321042388",27.63,41.00,0,296.36,521.49,245.2,234.8,1.096,219764.1,219764.1,10969,0,0,0,L,1122011218,1,124.72,126.53,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747234,403868.00
08/16/2015 13:45,2,7.656,ALERT,218.93,362.19,59.975,1439747103,"201051344000645","174011321042388",27.23,41.00,0,294.56,524.80,211.2,201.9,0.955,217805.0,217805.0,10973,0,0,0,L,1122011218,1,124.72,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747235,403869.00
08/16/2015 13:45,2,6.951,ACTIVE,216.22,367.00,59.949,1439747103,"274151322000085","174011321042388",26.94,49.00,0,322.21,408.78,189.3,180.8,0.725,497036.7,497036.7,12218,0,0,0,L,1151911521,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747236,403870.00
08/16/2015 13:45,2,8.322,ALERT,219.16,363.69,59.965,1439747103,"201051344000651","174011321042388",26.72,41.00,0,295.46,528.10,225.4,215.6,0.990,217008.3,217008.3,10951,0,0,0,L,1122011218,1,124.94,126.07,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747238,403871.00
08/16/2015 13:45,2,8.572,ALERT,218.93,363.69,59.959,1439747103,"201051344000867","174011321042388",27.15,41.50,0,294.86,521.49,236.5,226.3,1.083,209766.0,209766.0,10974,0,0,0,L,1122011218,1,124.72,125.85,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747240,403872.00
08/16/2015 13:45,2,9.084,ALERT,218.26,366.10,59.970,1439747103,"201051344001230","174011321042388",27.57,42.80,0,296.96,521.79,253.5,242.8,1.180,220642.1,220642.1,10986,0,0,0,L,1122011218,1,124.27,125.85,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747242,403873.00
08/16/2015 13:45,2,9.092,ALERT,220.97,370.00,59.965,1439747103,"201051344000576","174011321042388",27.57,39.80,0,294.86,519.99,254.1,243.3,1.140,216943.8,216943.8,10993,0,0,0,L,1122011218,1,125.17,126.98,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747244,403874.00
08/16/2015 13:45,2,8.500,ALERT,221.64,369.10,59.954,1439747103,"201051344000579","174011321042388",29.54,43.80,0,295.76,525.70,254.7,243.9,1.189,223938.3,223938.3,10949,0,0,0,L,1122011218,1,125.40,127.43,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747245,403875.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403876.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403877.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403878.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403879.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403880.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403881.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403882.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403883.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403884.00
08/16/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439747103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439747983,403885.00
08/16/2015 14:00,2,6.902,ACTIVE,216.67,358.28,59.981,1439748004,"201051344000955","174011321042388",27.17,43.00,0,321.91,424.41,189.8,181.2,0.897,222444.1,222444.1,10963,0,0,0,L,1122011218,1,123.14,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748079,403886.00
08/16/2015 14:00,2,6.830,ALERT,215.54,353.17,60.002,1439748004,"274151322000095","174011321042388",27.00,53.30,0,302.07,529.61,186.1,177.7,0.703,521998.9,521998.9,11862,0,0,0,L,1151911521,1,124.27,123.81,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748081,403887.00
08/16/2015 14:00,2,6.129,ALERT,216.22,358.28,59.986,1439748004,"201051344000868","174011321042388",26.94,40.00,0,299.07,524.50,167.2,159.5,0.769,209297.8,209297.8,10976,0,0,0,L,1122011218,1,123.59,125.40,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748083,403888.00
08/16/2015 14:00,2,7.152,ALERT,218.93,361.89,59.991,1439748004,"201051344000853","174011321042388",27.08,40.80,0,299.07,522.99,196.1,187.4,0.946,215770.4,215770.4,10978,0,0,0,L,1122011218,1,124.94,126.30,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748084,403889.00
08/16/2015 14:00,2,7.451,ALERT,218.71,363.09,59.975,1439748004,"201051344000582","174011321042388",27.43,41.50,0,299.97,519.99,207.2,198.1,0.955,214815.1,214815.1,10949,0,0,0,L,1122011218,1,124.27,126.75,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748086,403890.00
08/16/2015 14:00,2,6.797,ALERT,218.71,362.19,59.949,1439748004,"201051344000469","174011321042388",27.55,38.40,0,298.17,519.69,189.7,181.2,0.915,211025.0,211025.0,10973,0,0,0,L,1122011218,1,124.04,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748088,403891.00
08/16/2015 14:00,2,6.771,ALERT,218.48,363.09,60.018,1439748004,"201051344000988","174011321042388",27.00,41.80,0,297.26,521.49,184.9,176.5,0.853,210094.2,210094.2,10957,0,0,0,L,1122011218,1,124.27,126.53,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748090,403892.00
08/16/2015 14:00,2,6.793,ALERT,218.71,361.59,59.996,1439748004,"201051344001158","174011321042388",27.17,42.50,0,298.47,518.79,186.8,178.4,0.866,215766.3,215766.3,10955,0,0,0,L,1122011218,1,124.27,126.07,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748092,403893.00
08/16/2015 14:00,2,6.326,ALERT,216.90,357.08,59.996,1439748004,"201051344001025","174011321042388",27.02,43.60,0,299.37,521.49,173.2,165.3,0.795,220238.9,220238.9,10954,0,0,0,L,1122011218,1,123.59,125.62,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748094,403894.00
08/16/2015 14:00,2,6.445,ALERT,217.80,360.38,59.991,1439748004,"201051344000569","174011321042388",27.49,40.80,0,299.67,521.79,179.5,171.3,0.849,223521.7,223521.7,10980,0,0,0,L,1122011218,1,123.59,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748096,403895.00
08/16/2015 14:00,2,4.250,ACTIVE,215.77,409.68,60.002,1439748004,"274151322000094","174011321042388",36.68,51.30,0,335.74,458.97,156.7,149.3,0.605,399283.5,399283.5,12380,0,0,0,L,1151911521,1,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748097,403896.00
08/16/2015 14:00,2,5.666,ALERT,217.13,356.18,59.981,1439748004,"201051344000458","174011321042388",27.43,42.50,0,299.37,521.49,157.3,149.9,0.751,219187.3,219187.3,10971,0,0,0,L,1122011218,1,124.04,125.85,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748099,403897.00
08/16/2015 14:00,2,5.201,ACTIVE,214.87,346.86,59.975,1439748004,"274151322000087","174011321042388",25.74,70.30,0,323.11,406.97,135.5,128.9,0.508,471208.3,471208.3,11787,0,0,0,L,1151911521,1,124.27,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748099,403898.00
08/16/2015 14:00,2,5.408,ACTIVE,215.32,353.77,59.986,1439748004,"274151322000052","174011321042388",27.29,55.50,0,325.52,406.97,149.7,142.6,0.575,503830.1,503830.1,12209,0,0,0,L,1151911521,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748100,403899.00
08/16/2015 14:00,2,7.516,ALERT,217.13,362.19,59.986,1439748004,"201051344001145","174011321042388",27.14,42.30,0,299.67,523.29,207.0,197.9,0.946,224190.3,224190.3,10977,0,0,0,L,1122011218,1,123.81,125.85,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748102,403900.00
08/16/2015 14:00,2,8.039,ALERT,217.58,363.09,59.970,1439748004,"201051344000685","174011321042388",27.21,42.50,0,300.27,515.78,221.6,211.9,1.056,222898.3,222898.3,10977,0,0,0,L,1122011218,1,124.49,125.85,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748104,403901.00
08/16/2015 14:00,2,7.516,ACTIVE,216.00,369.40,59.970,1439748004,"274151322000088","174011321042388",26.62,49.80,0,321.01,407.57,202.7,193.7,0.769,483584.0,483584.0,11814,0,0,0,L,1151911521,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748105,403902.00
08/16/2015 14:00,2,7.176,ALERT,217.58,363.69,60.007,1439748004,"201051344000438","174011321042388",27.47,43.40,0,299.67,522.99,199.5,190.6,0.919,222890.3,222890.3,10950,0,0,0,L,1122011218,1,124.27,126.07,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748107,403903.00
08/16/2015 14:00,2,6.812,ALERT,217.35,359.48,59.996,1439748004,"201051344001135","174011321042388",27.43,41.50,0,301.77,515.48,189.3,180.8,0.871,214434.1,214434.1,10929,0,0,0,L,1122011218,1,124.04,125.62,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748109,403904.00
08/16/2015 14:00,2,5.918,ALERT,216.00,356.48,59.981,1439748004,"201051344000417","174011321042388",27.15,45.30,0,298.47,518.18,162.8,155.2,0.782,217960.7,217960.7,10947,0,0,0,L,1122011218,1,123.14,125.17,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748110,403905.00
08/16/2015 14:00,2,6.475,ALERT,216.45,358.58,59.986,1439748004,"201051344000594","174011321042388",27.43,46.00,0,297.87,521.49,180.0,171.8,0.849,219777.8,219777.8,10972,0,0,0,L,1122011218,1,123.59,125.17,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748112,403906.00
08/16/2015 14:00,2,6.363,ACTIVE,215.32,351.07,59.965,1439748004,"274151322000083","174011321042388",26.88,55.30,0,324.02,407.27,173.2,165.3,0.698,499658.9,499658.9,12239,0,0,0,L,1151911521,1,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748113,403907.00
08/16/2015 14:00,2,7.770,ALERT,218.71,362.79,59.991,1439748004,"201051344000585","174011321042388",27.67,42.50,0,299.07,522.39,217.7,208.2,1.025,219308.0,219308.0,10951,0,0,0,L,1122011218,1,123.81,126.75,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748115,403908.00
08/16/2015 14:00,2,7.268,ACTIVE,216.00,352.27,59.986,1439748004,"274151322000054","174011321042388",27.00,51.50,0,322.21,408.78,198.4,189.6,0.751,494464.1,494464.1,11803,0,0,0,L,1151911521,1,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748116,403909.00
08/16/2015 14:00,2,7.445,ALERT,218.26,362.19,59.991,1439748004,"201051344001203","174011321042388",27.45,42.80,0,299.37,518.49,206.8,197.7,0.968,220136.0,220136.0,10964,0,0,0,L,1122011218,1,124.72,126.07,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748118,403910.00
08/16/2015 14:00,2,6.877,ALERT,216.22,357.68,59.991,1439748004,"201051344000646","174011321042388",27.23,43.60,0,298.77,526.90,189.5,181.0,0.875,216372.7,216372.7,10946,0,0,0,L,1122011218,1,123.81,125.40,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748119,403911.00
08/16/2015 14:00,2,3.734,ACTIVE,215.54,400.96,59.986,1439748004,"274151322000068","174011321042388",36.90,52.00,0,336.64,466.19,139.1,132.3,0.526,398585.7,398585.7,11991,0,0,0,L,1151911521,1,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748120,403912.00
08/16/2015 14:00,2,5.531,ALERT,215.09,364.29,59.986,1439748004,"274151322000076","174011321042388",27.39,54.30,0,301.77,528.40,153.1,145.9,0.597,528166.6,528166.6,12227,0,0,0,L,1151911521,1,123.81,123.81,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748122,403913.00
08/16/2015 14:00,2,4.875,ALERT,214.41,350.77,59.975,1439748004,"201051344000890","174011321042388",27.35,45.50,0,299.67,523.59,135.1,128.5,0.628,221084.4,221084.4,10959,0,0,0,L,1122011218,1,123.14,123.81,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748124,403914.00
08/16/2015 14:00,2,5.148,ALERT,215.54,353.17,59.991,1439748004,"201051344000900","174011321042388",27.77,39.80,0,301.47,516.98,144.8,137.8,0.663,222112.8,222112.8,10995,0,0,0,L,1122011218,1,123.59,124.72,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748126,403915.00
08/16/2015 14:00,2,4.664,ACTIVE,215.09,352.57,59.991,1439748004,"201051344000633","174011321042388",27.19,43.00,0,327.62,424.11,128.4,122.0,0.614,210861.4,210861.4,10987,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748127,403916.00
08/16/2015 14:00,2,4.494,ALERT,215.54,351.07,59.996,1439748004,"201051344000983","174011321042388",27.55,42.00,0,302.37,522.39,125.4,119.1,0.601,219022.6,219022.6,10974,0,0,0,L,1122011218,1,123.59,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748129,403917.00
08/16/2015 14:00,2,4.479,ALERT,214.87,349.86,60.002,1439748004,"201051344000917","174011321042388",27.23,42.80,0,299.07,522.09,123.5,117.3,0.592,221594.0,221594.0,10986,0,0,0,L,1122011218,1,122.91,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748130,403918.00
08/16/2015 14:00,2,4.258,ALERT,215.09,349.56,59.991,1439748004,"201051344000648","174011321042388",27.19,41.30,0,298.47,519.69,117.2,111.2,0.561,216840.9,216840.9,10973,0,0,0,L,1122011218,1,122.91,124.94,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748132,403919.00
08/16/2015 14:00,2,4.189,ALERT,214.64,349.56,59.981,1439748004,"201051344001093","174011321042388",27.81,41.80,0,301.17,520.29,118.0,112.0,0.552,219803.6,219803.6,10971,0,0,0,L,1122011218,1,122.91,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748134,403920.00
08/16/2015 14:00,2,4.316,ALERT,215.09,349.56,59.970,1439748004,"201051344000645","174011321042388",26.72,42.00,0,301.17,522.99,116.8,110.8,0.539,217844.4,217844.4,10975,0,0,0,L,1122011218,1,123.59,124.72,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748136,403921.00
08/16/2015 14:00,2,4.041,ACTIVE,213.74,343.25,59.986,1439748004,"274151322000085","174011321042388",27.04,50.40,0,321.61,407.87,110.6,104.8,0.424,497074.4,497074.4,12219,0,0,0,L,1151911521,1,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748137,403922.00
08/16/2015 14:00,2,4.240,ALERT,214.64,349.26,59.996,1439748004,"201051344000651","174011321042388",27.37,41.50,0,302.98,526.60,117.6,111.5,0.544,217047.8,217047.8,10953,0,0,0,L,1122011218,1,123.36,124.04,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748139,403923.00
08/16/2015 14:00,2,4.234,ALERT,214.41,347.46,59.996,1439748004,"201051344000867","174011321042388",27.41,42.80,0,298.17,521.49,117.6,111.6,0.552,209805.0,209805.0,10976,0,0,0,L,1122011218,1,123.14,124.04,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748140,403924.00
08/16/2015 14:00,2,4.178,ALERT,213.74,347.46,59.981,1439748004,"201051344001230","174011321042388",27.73,43.60,0,299.37,522.09,117.3,111.3,0.566,220681.2,220681.2,10988,0,0,0,L,1122011218,1,122.91,123.59,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748142,403925.00
08/16/2015 14:00,2,4.334,ALERT,215.32,351.97,60.018,1439748004,"201051344000576","174011321042388",27.27,40.60,0,298.77,519.99,119.9,113.8,0.561,216982.5,216982.5,10995,0,0,0,L,1122011218,1,123.36,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748144,403926.00
08/16/2015 14:00,2,4.564,ALERT,215.77,351.97,59.970,1439748004,"201051344000579","174011321042388",27.39,44.30,0,302.68,524.50,126.7,120.4,0.605,223977.5,223977.5,10951,0,0,0,L,1122011218,1,123.36,124.49,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748146,403927.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403928.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403929.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403930.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403931.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403932.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403933.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403934.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403935.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403936.00
08/16/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439748004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748885,403937.00
08/16/2015 14:15,2,3.398,ACTIVE,213.51,345.36,59.949,1439748903,"201051344000955","174011321042388",28.15,40.40,0,314.70,408.48,96.8,91.6,0.460,222468.2,222468.2,10964,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748977,403938.00
08/16/2015 14:15,2,3.439,ACTIVE,213.74,353.47,59.949,1439748903,"274151322000095","174011321042388",27.99,48.30,0,325.22,394.95,97.4,92.1,0.371,522023.1,522023.1,11864,0,0,0,L,1151911521,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748978,403939.00
08/16/2015 14:15,2,3.475,ACTIVE,213.96,346.56,59.970,1439748903,"201051344000868","174011321042388",27.75,37.50,0,315.30,413.59,97.6,92.3,0.451,209322.1,209322.1,10978,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748979,403940.00
08/16/2015 14:15,2,3.469,ACTIVE,215.32,347.76,59.954,1439748903,"201051344000853","174011321042388",27.95,38.80,0,317.10,413.59,98.2,92.9,0.468,215794.5,215794.5,10980,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748980,403941.00
08/16/2015 14:15,2,3.408,ACTIVE,214.64,347.46,59.933,1439748903,"201051344000582","174011321042388",27.91,39.30,0,310.49,414.49,96.4,91.1,0.460,214838.7,214838.7,10951,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748981,403942.00
08/16/2015 14:15,2,3.449,ACTIVE,214.87,347.76,59.938,1439748903,"201051344000469","174011321042388",28.51,36.30,0,313.50,414.79,99.6,94.2,0.491,211049.0,211049.0,10975,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748982,403943.00
08/16/2015 14:15,2,3.592,ACTIVE,214.87,349.26,59.938,1439748903,"201051344000988","174011321042388",27.71,39.30,0,313.80,413.59,100.8,95.4,0.486,210117.9,210117.9,10959,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748983,403944.00
