ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 14:15,2,3.562,ACTIVE,214.87,346.86,59.959,1439748903,"201051344001158","174011321042388",27.91,40.00,0,310.79,413.29,100.7,95.3,0.486,215789.9,215789.9,10957,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748984,403945.00
08/16/2015 14:15,2,3.682,ACTIVE,214.41,346.56,59.965,1439748903,"201051344001025","174011321042388",27.87,40.80,0,318.00,414.49,104.0,98.5,0.473,220262.9,220262.9,10956,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748985,403946.00
08/16/2015 14:15,2,3.572,ACTIVE,214.64,347.76,59.954,1439748903,"201051344000569","174011321042388",28.43,38.80,0,317.10,414.79,102.9,97.4,0.486,223545.4,223545.4,10982,0,0,0,L,1122011218,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748986,403947.00
08/16/2015 14:15,2,2.256,ACTIVE,213.96,407.57,59.949,1439748903,"274151322000094","174011321042388",38.31,46.00,0,376.92,444.54,87.0,82.1,0.331,399303.6,399303.6,12381,0,0,0,L,1151911521,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748987,403948.00
08/16/2015 14:15,2,3.586,ACTIVE,214.64,346.56,59.949,1439748903,"201051344000458","174011321042388",27.65,40.60,0,315.30,415.39,100.4,95.0,0.491,219210.9,219210.9,10973,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748988,403949.00
08/16/2015 14:15,2,3.334,ACTIVE,213.74,351.97,59.954,1439748903,"274151322000087","174011321042388",26.82,66.00,0,327.02,388.94,90.6,85.5,0.345,471229.1,471229.1,11788,0,0,0,L,1151911521,1,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748989,403950.00
08/16/2015 14:15,2,3.381,ACTIVE,213.74,346.86,59.944,1439748903,"274151322000052","174011321042388",27.79,50.40,0,325.82,392.25,95.2,89.9,0.367,503852.4,503852.4,12210,0,0,0,L,1151911521,1,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748989,403951.00
08/16/2015 14:15,2,3.537,ACTIVE,213.74,345.96,59.949,1439748903,"201051344001145","174011321042388",27.85,39.80,0,316.20,410.28,99.9,94.5,0.460,224213.6,224213.6,10979,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748990,403952.00
08/16/2015 14:15,2,3.549,ACTIVE,213.74,345.96,59.954,1439748903,"201051344000685","174011321042388",27.83,40.40,0,310.49,410.28,100.0,94.6,0.499,222921.5,222921.5,10979,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748991,403953.00
08/16/2015 14:15,2,3.340,ACTIVE,213.74,344.45,59.949,1439748903,"274151322000088","174011321042388",27.69,46.20,0,327.32,390.14,93.7,88.5,0.354,483605.6,483605.6,11815,0,0,0,L,1151911521,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748992,403954.00
08/16/2015 14:15,2,3.547,ACTIVE,214.19,346.56,59.922,1439748903,"201051344000438","174011321042388",27.95,40.80,0,316.50,407.57,100.5,95.1,0.482,222913.4,222913.4,10952,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748993,403955.00
08/16/2015 14:15,2,3.564,ACTIVE,213.96,345.66,59.965,1439748903,"201051344001135","174011321042388",28.17,39.80,0,318.00,407.57,101.7,96.2,0.477,214457.4,214457.4,10931,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748994,403956.00
08/16/2015 14:15,2,3.521,ACTIVE,213.96,346.26,59.965,1439748903,"201051344000417","174011321042388",28.07,42.50,0,311.69,406.67,100.1,94.7,0.482,217983.4,217983.4,10949,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748995,403957.00
08/16/2015 14:15,2,3.670,ACTIVE,213.74,346.56,59.975,1439748903,"201051344000594","174011321042388",28.11,43.00,0,312.59,407.57,104.5,98.9,0.495,219800.9,219800.9,10974,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748996,403958.00
08/16/2015 14:15,2,3.502,ACTIVE,213.74,350.47,59.959,1439748903,"274151322000083","174011321042388",27.51,50.00,0,327.92,388.64,97.6,92.3,0.393,499680.5,499680.5,12240,0,0,0,L,1151911521,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748997,403959.00
08/16/2015 14:15,2,3.732,ACTIVE,214.64,348.06,59.965,1439748903,"201051344000585","174011321042388",28.21,40.00,0,315.60,411.78,106.7,101.0,0.499,219331.6,219331.6,10953,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748998,403960.00
08/16/2015 14:15,2,3.494,ACTIVE,213.74,355.58,59.933,1439748903,"274151322000054","174011321042388",27.81,46.60,0,326.72,390.14,98.5,93.1,0.384,494485.6,494485.6,11804,0,0,0,L,1151911521,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439748999,403961.00
08/16/2015 14:15,2,3.711,ACTIVE,214.64,346.56,59.922,1439748903,"201051344001203","174011321042388",28.05,40.60,0,314.40,403.97,105.5,99.9,0.508,220159.1,220159.1,10966,0,0,0,L,1122011218,1,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749000,403962.00
08/16/2015 14:15,2,3.650,ACTIVE,213.51,346.56,59.959,1439748903,"201051344000646","174011321042388",28.17,40.80,0,313.80,397.05,104.1,98.6,0.499,216395.5,216395.5,10948,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749001,403963.00
08/16/2015 14:15,2,2.326,ACTIVE,214.64,421.40,59.949,1439748903,"274151322000068","174011321042388",38.49,47.50,0,378.12,446.05,90.9,85.8,0.345,398605.2,398605.2,11992,0,0,0,L,1151911521,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749001,403964.00
08/16/2015 14:15,2,3.814,ACTIVE,214.41,357.68,59.959,1439748903,"274151322000076","174011321042388",28.53,49.00,0,328.82,387.74,110.1,104.3,0.424,528189.8,528189.8,12229,0,0,0,L,1151911521,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749002,403965.00
08/16/2015 14:15,2,3.859,ACTIVE,213.74,345.96,59.959,1439748903,"201051344000890","174011321042388",28.27,42.80,0,317.10,396.45,110.5,104.7,0.517,221107.0,221107.0,10961,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749003,403966.00
08/16/2015 14:15,2,3.863,ACTIVE,214.64,348.36,59.959,1439748903,"201051344000900","174011321042388",28.53,37.80,0,315.60,399.46,111.6,105.8,0.521,222135.9,222135.9,10997,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749004,403967.00
08/16/2015 14:15,2,3.949,ACTIVE,214.64,348.96,59.970,1439748903,"201051344000633","174011321042388",27.63,41.00,0,316.50,397.96,110.5,104.8,0.526,210883.9,210883.9,10988,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749005,403968.00
08/16/2015 14:15,2,3.988,ACTIVE,215.09,348.36,59.970,1439748903,"201051344000983","174011321042388",28.29,39.80,0,314.70,400.36,114.4,108.5,0.548,219045.5,219045.5,10976,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749006,403969.00
08/16/2015 14:15,2,3.896,ACTIVE,214.64,348.36,59.970,1439748903,"201051344000917","174011321042388",28.37,40.00,0,317.10,396.15,111.9,106.1,0.539,221616.4,221616.4,10988,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749007,403970.00
08/16/2015 14:15,2,3.855,ACTIVE,214.87,348.36,59.954,1439748903,"201051344000648","174011321042388",27.75,39.30,0,314.70,398.26,108.5,102.8,0.521,216863.1,216863.1,10975,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749008,403971.00
08/16/2015 14:15,2,3.811,ACTIVE,214.64,348.36,59.949,1439748903,"201051344001093","174011321042388",28.23,39.30,0,315.60,397.05,109.0,103.3,0.513,219826.0,219826.0,10973,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749009,403972.00
08/16/2015 14:15,2,3.922,ACTIVE,215.09,348.36,59.970,1439748903,"201051344000645","174011321042388",27.81,40.20,0,315.30,398.26,110.4,104.6,0.517,217866.7,217866.7,10977,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749010,403973.00
08/16/2015 14:15,2,3.705,ACTIVE,214.19,343.55,59.949,1439748903,"274151322000085","174011321042388",27.89,45.80,0,327.62,384.43,104.6,99.0,0.402,497095.5,497095.5,12220,0,0,0,L,1151911521,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749011,403974.00
08/16/2015 14:15,2,3.932,ACTIVE,214.64,348.06,59.954,1439748903,"201051344000651","174011321042388",27.61,39.30,0,315.90,397.35,109.9,104.2,0.508,217070.3,217070.3,10955,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749012,403975.00
08/16/2015 14:15,2,3.619,ACTIVE,214.19,346.56,59.965,1439748903,"201051344000867","174011321042388",28.21,40.60,0,317.40,397.05,103.4,97.9,0.482,209827.5,209827.5,10978,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749013,403976.00
08/16/2015 14:15,2,3.523,ACTIVE,213.29,345.06,59.954,1439748903,"201051344001230","174011321042388",28.39,41.00,0,308.99,395.55,101.4,95.9,0.486,220703.4,220703.4,10990,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749014,403977.00
08/16/2015 14:15,2,3.484,ACTIVE,214.64,347.46,59.975,1439748903,"201051344000576","174011321042388",27.87,38.80,0,316.80,399.16,98.3,93.0,0.460,217004.6,217004.6,10997,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749015,403978.00
08/16/2015 14:15,2,3.498,ACTIVE,214.41,346.56,59.959,1439748903,"201051344000579","174011321042388",28.13,42.30,0,318.00,398.56,99.6,94.2,0.473,224000.0,224000.0,10953,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749015,403979.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403980.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403981.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403982.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403983.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403984.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403985.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403986.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403987.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403988.00
08/16/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439748903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749783,403989.00
08/16/2015 14:30,2,3.340,ACTIVE,213.29,345.06,59.954,1439749803,"201051344000955","174011321042388",28.53,39.00,0,317.10,396.75,96.5,91.2,0.464,222491.1,222491.1,10965,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749878,403990.00
08/16/2015 14:30,2,3.412,ACTIVE,213.74,351.67,59.954,1439749803,"274151322000095","174011321042388",28.09,46.60,0,327.02,387.14,97.0,91.7,0.367,522046.1,522046.1,11865,0,0,0,L,1151911521,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749879,403991.00
08/16/2015 14:30,2,3.430,ACTIVE,213.74,345.66,59.991,1439749803,"201051344000868","174011321042388",28.29,36.30,0,316.20,398.26,98.3,93.0,0.455,209345.1,209345.1,10979,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749880,403992.00
08/16/2015 14:30,2,3.496,ACTIVE,215.09,347.16,59.944,1439749803,"201051344000853","174011321042388",27.93,37.30,0,318.30,399.76,98.9,93.5,0.468,215817.7,215817.7,10981,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749881,403993.00
08/16/2015 14:30,2,3.396,ACTIVE,214.41,346.56,59.959,1439749803,"201051344000582","174011321042388",28.09,38.00,0,317.40,397.96,96.6,91.3,0.460,214861.3,214861.3,10952,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749882,403994.00
08/16/2015 14:30,2,3.467,ACTIVE,214.64,346.86,59.991,1439749803,"201051344000469","174011321042388",28.25,35.20,0,315.00,399.76,99.2,93.8,0.486,211072.2,211072.2,10976,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749883,403995.00
08/16/2015 14:30,2,3.482,ACTIVE,214.64,347.76,59.965,1439749803,"201051344000988","174011321042388",27.93,38.00,0,315.00,400.66,98.6,93.2,0.468,210141.0,210141.0,10960,0,0,0,L,1122011218,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749884,403996.00
08/16/2015 14:30,2,3.463,ACTIVE,214.64,345.36,59.965,1439749803,"201051344001158","174011321042388",27.95,38.60,0,316.50,398.86,98.0,92.6,0.468,215812.8,215812.8,10958,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749885,403997.00
08/16/2015 14:30,2,3.510,ACTIVE,213.96,345.36,59.959,1439749803,"201051344001025","174011321042388",28.09,39.80,0,315.60,398.56,99.9,94.5,0.455,220286.2,220286.2,10957,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749886,403998.00
08/16/2015 14:30,2,3.445,ACTIVE,214.41,346.26,59.970,1439749803,"201051344000569","174011321042388",28.45,37.80,0,315.60,398.26,99.3,93.9,0.473,223568.6,223568.6,10983,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749887,403999.00
08/16/2015 14:30,2,2.189,ACTIVE,213.96,413.29,59.949,1439749803,"274151322000094","174011321042388",38.29,45.30,0,381.42,444.24,84.8,79.9,0.331,399323.1,399323.1,12382,0,0,0,L,1151911521,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749887,404000.00
08/16/2015 14:30,2,3.475,ACTIVE,214.64,346.56,59.970,1439749803,"201051344000458","174011321042388",28.23,38.60,0,315.90,399.16,99.3,94.0,0.486,219233.9,219233.9,10974,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749888,404001.00
08/16/2015 14:30,2,3.240,ACTIVE,213.96,349.86,59.949,1439749803,"274151322000087","174011321042388",27.12,64.00,0,327.92,382.93,88.9,83.9,0.336,471249.7,471249.7,11789,0,0,0,L,1151911521,1,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749889,404002.00
08/16/2015 14:30,2,3.332,ACTIVE,213.74,350.77,59.954,1439749803,"274151322000052","174011321042388",27.81,48.00,0,329.13,386.23,93.8,88.6,0.362,503874.1,503874.1,12211,0,0,0,L,1151911521,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749890,404003.00
08/16/2015 14:30,2,3.465,ACTIVE,213.74,345.66,59.970,1439749803,"201051344001145","174011321042388",28.13,38.20,0,319.51,397.66,98.8,93.4,0.460,224236.4,224236.4,10980,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749891,404004.00
08/16/2015 14:30,2,3.469,ACTIVE,213.74,344.76,59.959,1439749803,"201051344000685","174011321042388",28.19,38.80,0,315.90,397.35,99.0,93.6,0.495,222944.2,222944.2,10980,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749892,404005.00
08/16/2015 14:30,2,3.297,ACTIVE,213.74,352.27,59.938,1439749803,"274151322000088","174011321042388",27.61,44.50,0,327.62,384.73,92.2,87.1,0.345,483626.8,483626.8,11816,0,0,0,L,1151911521,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749893,404006.00
08/16/2015 14:30,2,3.479,ACTIVE,213.96,346.26,59.959,1439749803,"201051344000438","174011321042388",28.29,39.50,0,316.50,397.96,99.7,94.3,0.477,222936.2,222936.2,10953,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749894,404007.00
08/16/2015 14:30,2,3.559,ACTIVE,213.96,345.36,59.981,1439749803,"201051344001135","174011321042388",27.89,38.20,0,316.50,397.35,100.6,95.2,0.468,214480.5,214480.5,10932,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749895,404008.00
08/16/2015 14:30,2,3.469,ACTIVE,213.74,345.96,59.933,1439749803,"201051344000417","174011321042388",28.09,41.00,0,315.60,397.05,98.7,93.4,0.473,218006.0,218006.0,10950,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749896,404009.00
08/16/2015 14:30,2,3.594,ACTIVE,213.51,345.96,59.954,1439749803,"201051344000594","174011321042388",27.79,41.50,0,316.50,397.96,101.2,95.7,0.486,219824.1,219824.1,10975,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749897,404010.00
08/16/2015 14:30,2,3.359,ACTIVE,213.51,350.77,59.954,1439749803,"274151322000083","174011321042388",27.75,48.50,0,327.02,384.73,94.3,89.1,0.376,499702.0,499702.0,12241,0,0,0,L,1151911521,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749898,404011.00
08/16/2015 14:30,2,3.602,ACTIVE,214.41,347.46,59.975,1439749803,"201051344000585","174011321042388",28.33,38.60,0,315.30,398.26,103.4,97.9,0.482,219355.1,219355.1,10954,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749899,404012.00
08/16/2015 14:30,2,3.359,ACTIVE,213.96,347.46,59.959,1439749803,"274151322000054","174011321042388",27.79,45.00,0,327.62,385.33,94.6,89.4,0.367,494507.1,494507.1,11805,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749899,404013.00
08/16/2015 14:30,2,3.557,ACTIVE,214.19,345.36,59.981,1439749803,"201051344001203","174011321042388",28.33,39.00,0,315.90,398.26,102.0,96.6,0.491,220182.3,220182.3,10967,0,0,0,L,1122011218,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749900,404014.00
08/16/2015 14:30,2,3.551,ACTIVE,213.29,345.66,59.970,1439749803,"201051344000646","174011321042388",28.05,39.00,0,315.60,397.35,101.0,95.5,0.477,216418.4,216418.4,10949,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749901,404015.00
08/16/2015 14:30,2,2.221,ACTIVE,214.41,419.00,59.981,1439749803,"274151322000068","174011321042388",38.59,46.40,0,385.93,448.15,86.6,81.7,0.323,398624.9,398624.9,11993,0,0,0,L,1151911521,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749902,404016.00
08/16/2015 14:30,2,3.545,ACTIVE,214.19,343.85,59.944,1439749803,"274151322000076","174011321042388",28.53,46.80,0,330.33,388.04,102.5,97.0,0.402,528213.1,528213.1,12230,0,0,0,L,1151911521,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749903,404017.00
08/16/2015 14:30,2,3.539,ACTIVE,213.51,344.45,59.944,1439749803,"201051344000890","174011321042388",28.19,40.80,0,317.40,397.05,101.0,95.6,0.473,221130.0,221130.0,10962,0,0,0,L,1122011218,1,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749904,404018.00
08/16/2015 14:30,2,3.590,ACTIVE,214.41,347.16,59.965,1439749803,"201051344000900","174011321042388",28.31,36.30,0,316.80,400.66,102.9,97.4,0.477,222159.3,222159.3,10998,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749905,404019.00
08/16/2015 14:30,2,3.541,ACTIVE,214.19,347.46,59.965,1439749803,"201051344000633","174011321042388",28.17,39.30,0,317.10,399.16,101.1,95.6,0.491,210906.9,210906.9,10989,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749906,404020.00
08/16/2015 14:30,2,3.602,ACTIVE,214.64,346.86,59.944,1439749803,"201051344000983","174011321042388",28.13,38.00,0,318.91,399.16,102.6,97.1,0.495,219068.8,219068.8,10977,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749907,404021.00
08/16/2015 14:30,2,3.502,ACTIVE,214.19,346.26,59.959,1439749803,"201051344000917","174011321042388",28.15,38.80,0,318.00,396.45,99.8,94.4,0.482,221639.1,221639.1,10989,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749908,404022.00
08/16/2015 14:30,2,3.430,ACTIVE,214.64,346.26,59.965,1439749803,"201051344000648","174011321042388",28.61,37.50,0,316.50,399.46,99.4,94.0,0.477,216885.7,216885.7,10976,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749909,404023.00
08/16/2015 14:30,2,3.424,ACTIVE,214.41,346.56,59.954,1439749803,"201051344001093","174011321042388",28.69,38.40,0,317.70,397.66,99.5,94.1,0.460,219848.6,219848.6,10974,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749909,404024.00
08/16/2015 14:30,2,3.555,ACTIVE,214.64,345.96,59.965,1439749803,"201051344000645","174011321042388",27.97,38.00,0,317.40,399.16,100.6,95.2,0.464,217889.6,217889.6,10978,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749910,404025.00
08/16/2015 14:30,2,3.342,ACTIVE,213.96,344.76,59.965,1439749803,"274151322000085","174011321042388",27.85,44.00,0,328.52,384.13,94.2,89.0,0.354,497116.9,497116.9,12221,0,0,0,L,1151911521,1,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749911,404026.00
08/16/2015 14:30,2,3.559,ACTIVE,214.64,347.46,59.970,1439749803,"201051344000651","174011321042388",28.11,38.00,0,317.40,398.26,101.4,95.9,0.473,217093.1,217093.1,10956,0,0,0,L,1122011218,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749912,404027.00
08/16/2015 14:30,2,3.621,ACTIVE,214.19,345.36,59.991,1439749803,"201051344000867","174011321042388",27.93,38.60,0,318.61,397.35,102.5,97.0,0.473,209850.6,209850.6,10979,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749913,404028.00
08/16/2015 14:30,2,3.521,ACTIVE,213.29,345.06,59.970,1439749803,"201051344001230","174011321042388",28.25,39.30,0,309.29,395.85,100.8,95.4,0.477,220726.0,220726.0,10991,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749914,404029.00
08/16/2015 14:30,2,3.531,ACTIVE,215.09,347.76,59.959,1439749803,"201051344000576","174011321042388",28.51,37.00,0,318.00,400.36,102.0,96.5,0.482,217027.4,217027.4,10998,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749915,404030.00
08/16/2015 14:30,2,3.676,ACTIVE,214.64,346.86,59.996,1439749803,"201051344000579","174011321042388",27.93,40.20,0,319.21,399.76,104.0,98.5,0.495,224023.2,224023.2,10954,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439749916,404031.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404032.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404033.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404034.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404035.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404036.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404037.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404038.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404039.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404040.00
08/16/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439749803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750683,404041.00
08/16/2015 14:45,2,4.500,ACTIVE,214.64,349.56,59.981,1439750704,"201051344000955","174011321042388",28.17,39.00,0,328.82,389.84,128.3,121.9,0.614,222519.5,222519.5,10966,0,0,0,L,1122011218,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750779,404042.00
08/16/2015 14:45,2,4.518,ACTIVE,214.64,354.37,59.981,1439750704,"274151322000095","174011321042388",28.13,47.80,0,332.73,378.42,128.7,122.3,0.491,522074.6,522074.6,11866,0,0,0,L,1151911521,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750780,404043.00
08/16/2015 14:45,2,4.512,ACTIVE,215.32,350.77,59.970,1439750704,"201051344000868","174011321042388",28.05,36.50,0,330.03,390.44,128.2,121.8,0.597,209373.8,209373.8,10980,0,0,0,L,1122011218,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750781,404044.00
08/16/2015 14:45,2,4.512,ACTIVE,216.67,352.57,59.970,1439750704,"201051344000853","174011321042388",28.07,37.50,0,333.03,391.04,128.3,121.9,0.597,215846.5,215846.5,10982,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750781,404045.00
08/16/2015 14:45,2,4.379,ACTIVE,215.77,351.07,59.965,1439750704,"201051344000582","174011321042388",28.27,38.20,0,332.13,389.54,125.3,119.0,0.588,214889.4,214889.4,10953,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750782,404046.00
08/16/2015 14:45,2,4.488,ACTIVE,216.00,351.97,59.981,1439750704,"201051344000469","174011321042388",28.15,35.00,0,332.13,390.14,127.9,121.6,0.614,211101.0,211101.0,10977,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750783,404047.00
08/16/2015 14:45,2,4.543,ACTIVE,216.00,352.57,59.991,1439750704,"201051344000988","174011321042388",27.57,38.00,0,332.13,389.84,126.8,120.5,0.610,210169.5,210169.5,10961,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750784,404048.00
08/16/2015 14:45,2,4.447,ACTIVE,216.00,350.77,59.965,1439750704,"201051344001158","174011321042388",27.93,38.20,0,331.83,388.94,125.7,119.4,0.605,215841.2,215841.2,10959,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750785,404049.00
08/16/2015 14:45,2,4.498,ACTIVE,215.54,349.86,59.965,1439750704,"201051344001025","174011321042388",28.17,39.50,0,331.23,389.84,128.3,121.9,0.583,220315.2,220315.2,10958,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750786,404050.00
08/16/2015 14:45,2,4.430,ACTIVE,216.00,350.77,59.975,1439750704,"201051344000569","174011321042388",28.17,37.50,0,332.43,389.54,126.4,120.1,0.597,223597.3,223597.3,10984,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750787,404051.00
08/16/2015 14:45,2,2.795,ACTIVE,214.64,416.59,59.975,1439750704,"274151322000094","174011321042388",37.93,46.60,0,383.53,442.74,107.5,101.8,0.424,399347.3,399347.3,12383,0,0,0,L,1151911521,1,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750788,404052.00
08/16/2015 14:45,2,4.385,ACTIVE,216.00,350.77,59.981,1439750704,"201051344000458","174011321042388",28.11,39.00,0,332.13,389.24,124.8,118.6,0.610,219262.5,219262.5,10975,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750789,404053.00
08/16/2015 14:45,2,4.135,ACTIVE,214.41,346.86,59.970,1439750704,"274151322000087","174011321042388",26.74,64.50,0,333.03,374.51,111.9,106.0,0.424,471275.2,471275.2,11790,0,0,0,L,1151911521,1,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750790,404054.00
08/16/2015 14:45,2,4.178,ACTIVE,214.41,353.47,60.002,1439750704,"274151322000052","174011321042388",27.75,48.30,0,333.03,376.62,117.3,111.3,0.446,503900.9,503900.9,12212,0,0,0,L,1151911521,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750790,404055.00
08/16/2015 14:45,2,4.238,ACTIVE,214.64,348.66,59.970,1439750704,"201051344001145","174011321042388",27.97,38.00,0,331.83,389.24,119.9,113.8,0.557,224264.7,224264.7,10981,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750791,404056.00
08/16/2015 14:45,2,4.215,ACTIVE,214.41,349.26,59.970,1439750704,"201051344000685","174011321042388",28.11,38.80,0,330.03,390.44,119.9,113.8,0.592,222972.6,222972.6,10981,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750792,404057.00
08/16/2015 14:45,2,3.994,ACTIVE,214.41,343.55,59.959,1439750704,"274151322000088","174011321042388",27.73,44.80,0,332.43,376.01,112.1,106.3,0.424,483653.1,483653.1,11817,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750793,404058.00
08/16/2015 14:45,2,4.168,ACTIVE,215.09,350.17,59.981,1439750704,"201051344000438","174011321042388",28.03,39.30,0,332.43,389.24,118.2,112.2,0.561,222964.6,222964.6,10954,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750794,404059.00
08/16/2015 14:45,2,4.234,ACTIVE,214.87,348.06,59.970,1439750704,"201051344001135","174011321042388",27.71,37.80,0,330.03,389.84,118.9,112.8,0.548,214509.0,214509.0,10933,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750795,404060.00
08/16/2015 14:45,2,4.127,ACTIVE,214.64,348.36,59.949,1439750704,"201051344000417","174011321042388",28.03,40.80,0,330.03,388.94,117.2,111.2,0.561,218034.0,218034.0,10951,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750796,404061.00
08/16/2015 14:45,2,4.215,ACTIVE,214.41,348.66,59.986,1439750704,"201051344000594","174011321042388",27.99,41.30,0,328.22,390.74,119.5,113.4,0.566,219852.8,219852.8,10976,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750797,404062.00
08/16/2015 14:45,2,3.984,ACTIVE,214.41,343.85,59.970,1439750704,"274151322000083","174011321042388",27.65,49.30,0,333.03,376.92,111.6,105.8,0.446,499728.7,499728.7,12242,0,0,0,L,1151911521,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750798,404063.00
08/16/2015 14:45,2,4.322,ACTIVE,215.77,351.07,59.975,1439750704,"201051344000585","174011321042388",28.07,38.80,0,332.13,388.94,122.9,116.7,0.579,219384.3,219384.3,10955,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750799,404064.00
08/16/2015 14:45,2,4.029,ACTIVE,214.87,354.67,59.975,1439750704,"274151322000054","174011321042388",27.57,45.00,0,332.43,376.92,112.5,106.6,0.429,494533.8,494533.8,11806,0,0,0,L,1151911521,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750800,404065.00
08/16/2015 14:45,2,4.285,ACTIVE,215.54,350.17,59.970,1439750704,"201051344001203","174011321042388",28.09,39.30,0,331.83,389.84,121.9,115.7,0.579,220211.2,220211.2,10968,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750801,404066.00
08/16/2015 14:45,2,4.215,ACTIVE,214.64,349.86,59.981,1439750704,"201051344000646","174011321042388",28.13,39.00,0,327.32,391.34,120.1,114.0,0.566,216446.9,216446.9,10950,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750802,404067.00
08/16/2015 14:45,2,2.707,ACTIVE,215.54,411.78,59.970,1439750704,"274151322000068","174011321042388",37.71,47.30,0,387.14,442.74,103.3,97.8,0.389,398649.4,398649.4,11994,0,0,0,L,1151911521,1,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750803,404068.00
08/16/2015 14:45,2,4.219,ACTIVE,215.32,355.88,59.970,1439750704,"274151322000076","174011321042388",28.11,47.80,0,333.93,378.72,120.2,114.1,0.468,528242.0,528242.0,12231,0,0,0,L,1151911521,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750804,404069.00
08/16/2015 14:45,2,4.227,ACTIVE,214.64,348.66,59.991,1439750704,"201051344000890","174011321042388",27.95,41.30,0,329.73,390.14,119.7,113.6,0.557,221158.5,221158.5,10963,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750805,404070.00
08/16/2015 14:45,2,4.227,ACTIVE,215.54,350.77,59.981,1439750704,"201051344000900","174011321042388",28.43,36.30,0,330.33,389.84,121.7,115.5,0.566,222188.4,222188.4,10999,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750805,404071.00
08/16/2015 14:45,2,4.270,ACTIVE,215.54,351.07,59.986,1439750704,"201051344000633","174011321042388",27.59,39.00,0,331.53,389.24,119.2,113.1,0.570,210935.4,210935.4,10990,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750806,404072.00
08/16/2015 14:45,2,4.205,ACTIVE,216.00,349.86,59.981,1439750704,"201051344000983","174011321042388",28.33,37.80,0,331.23,389.84,120.6,114.5,0.575,219097.9,219097.9,10978,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750807,404073.00
08/16/2015 14:45,2,4.145,ACTIVE,215.54,349.26,60.018,1439750704,"201051344000917","174011321042388",28.11,38.80,0,330.93,389.24,118.1,112.1,0.566,221667.5,221667.5,10990,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750808,404074.00
08/16/2015 14:45,2,4.121,ACTIVE,216.00,350.17,59.975,1439750704,"201051344000648","174011321042388",27.83,37.50,0,332.73,390.14,116.1,110.2,0.552,216914.0,216914.0,10977,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750809,404075.00
08/16/2015 14:45,2,4.068,ACTIVE,215.32,349.86,59.975,1439750704,"201051344001093","174011321042388",28.21,38.60,0,332.43,388.64,116.2,110.2,0.539,219876.9,219876.9,10975,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750810,404076.00
08/16/2015 14:45,2,4.158,ACTIVE,216.00,350.17,59.975,1439750704,"201051344000645","174011321042388",27.45,38.00,0,332.43,388.64,115.6,109.6,0.530,217918.2,217918.2,10979,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750811,404077.00
08/16/2015 14:45,2,3.879,ACTIVE,214.87,353.47,59.970,1439750704,"274151322000085","174011321042388",27.73,44.30,0,333.33,376.01,108.8,103.1,0.411,497143.7,497143.7,12222,0,0,0,L,1151911521,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750812,404078.00
08/16/2015 14:45,2,4.082,ACTIVE,215.77,350.17,59.959,1439750704,"201051344000651","174011321042388",27.87,37.80,0,332.73,389.24,115.1,109.2,0.530,217121.8,217121.8,10957,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750813,404079.00
08/16/2015 14:45,2,4.047,ACTIVE,215.32,347.46,59.986,1439750704,"201051344000867","174011321042388",27.99,38.80,0,330.33,389.54,114.7,108.8,0.530,209879.4,209879.4,10980,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750814,404080.00
08/16/2015 14:45,2,3.990,ACTIVE,214.64,348.06,59.996,1439750704,"201051344001230","174011321042388",27.91,39.30,0,327.62,386.23,112.9,107.0,0.548,220754.4,220754.4,10992,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750815,404081.00
08/16/2015 14:45,2,3.902,ACTIVE,216.00,351.07,59.975,1439750704,"201051344000576","174011321042388",28.47,37.00,0,332.73,389.84,112.4,106.6,0.530,217055.9,217055.9,10999,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750815,404082.00
08/16/2015 14:45,2,3.967,ACTIVE,216.00,350.17,59.959,1439750704,"201051344000579","174011321042388",28.39,40.00,0,332.73,389.84,114.2,108.3,0.535,224052.0,224052.0,10955,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439750816,404083.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404084.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404085.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404086.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404087.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404088.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404089.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404090.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404091.00
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404092.00
