ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439750704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751584,404093.00
08/16/2015 15:00,2,3.762,ACTIVE,214.19,348.06,59.922,1439751604,"201051344000955","174011321042388",28.27,39.00,0,330.63,383.53,107.7,102.0,0.521,222546.3,222546.3,10967,0,0,0,L,1122011218,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751679,404094.00
08/16/2015 15:00,2,3.814,ACTIVE,214.19,348.96,59.933,1439751604,"274151322000095","174011321042388",28.25,46.20,0,333.03,377.22,109.3,103.5,0.415,522101.5,522101.5,11867,0,0,0,L,1151911521,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751680,404095.00
08/16/2015 15:00,2,3.865,ACTIVE,214.64,348.36,59.938,1439751604,"201051344000868","174011321042388",28.03,35.80,0,332.43,387.14,109.7,104.0,0.508,209400.8,209400.8,10981,0,0,0,L,1122011218,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751680,404096.00
08/16/2015 15:00,2,3.893,ACTIVE,215.77,349.86,59.933,1439751604,"201051344000853","174011321042388",28.09,37.00,0,333.33,386.83,110.7,105.0,0.526,215873.5,215873.5,10983,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751681,404097.00
08/16/2015 15:00,2,3.777,ACTIVE,215.09,348.06,59.933,1439751604,"201051344000582","174011321042388",28.27,37.50,0,332.73,386.83,108.2,102.5,0.508,214915.9,214915.9,10954,0,0,0,L,1122011218,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751682,404098.00
08/16/2015 15:00,2,3.855,ACTIVE,215.32,349.56,59.933,1439751604,"201051344000469","174011321042388",28.41,35.20,0,332.13,386.53,110.9,105.1,0.544,211128.1,211128.1,10978,0,0,0,L,1122011218,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751683,404099.00
08/16/2015 15:00,2,3.922,ACTIVE,215.32,349.56,59.922,1439751604,"201051344000988","174011321042388",27.97,37.80,0,332.13,386.83,111.1,105.3,0.526,210196.4,210196.4,10962,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751684,404100.00
08/16/2015 15:00,2,3.900,ACTIVE,215.32,348.96,59.954,1439751604,"201051344001158","174011321042388",27.75,38.00,0,333.03,385.63,109.7,103.9,0.521,215867.9,215867.9,10960,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751685,404101.00
08/16/2015 15:00,2,3.881,ACTIVE,214.64,348.36,59.933,1439751604,"201051344001025","174011321042388",28.27,39.00,0,333.03,388.34,111.1,105.3,0.513,220342.4,220342.4,10959,0,0,0,L,1122011218,1,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751686,404102.00
08/16/2015 15:00,2,3.904,ACTIVE,215.32,348.96,59.901,1439751604,"201051344000569","174011321042388",28.19,37.00,0,332.73,386.53,111.5,105.7,0.526,223624.3,223624.3,10985,0,0,0,L,1122011218,1,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751687,404103.00
08/16/2015 15:00,2,2.432,ACTIVE,214.19,417.19,59.933,1439751604,"274151322000094","174011321042388",38.49,46.20,0,387.74,447.55,94.9,89.7,0.367,399370.2,399370.2,12384,0,0,0,L,1151911521,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751688,404104.00
08/16/2015 15:00,2,3.787,ACTIVE,215.32,348.96,59.938,1439751604,"201051344000458","174011321042388",28.29,38.60,0,333.33,385.93,108.5,102.8,0.526,219289.4,219289.4,10976,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751689,404105.00
08/16/2015 15:00,2,3.598,ACTIVE,214.19,343.25,59.928,1439751604,"274151322000087","174011321042388",26.82,63.00,0,333.03,374.21,97.7,92.3,0.367,471299.3,471299.3,11791,0,0,0,L,1151911521,1,123.81,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751690,404106.00
08/16/2015 15:00,2,3.564,ACTIVE,213.74,350.77,59.922,1439751604,"274151322000052","174011321042388",27.67,47.50,0,332.73,374.81,99.9,94.5,0.380,503926.3,503926.3,12213,0,0,0,L,1151911521,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751691,404107.00
08/16/2015 15:00,2,3.648,ACTIVE,213.96,347.16,59.959,1439751604,"201051344001145","174011321042388",27.95,38.00,0,333.33,386.83,103.3,97.8,0.477,224291.4,224291.4,10982,0,0,0,L,1122011218,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751692,404108.00
08/16/2015 15:00,2,3.609,ACTIVE,213.74,347.16,59.938,1439751604,"201051344000685","174011321042388",28.17,38.60,0,331.53,386.53,103.1,97.6,0.508,222999.2,222999.2,10982,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751693,404109.00
08/16/2015 15:00,2,3.420,ACTIVE,213.74,352.57,59.928,1439751604,"274151322000088","174011321042388",27.69,43.40,0,333.03,374.51,96.0,90.7,0.367,483677.8,483677.8,11818,0,0,0,L,1151911521,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751694,404110.00
08/16/2015 15:00,2,3.633,ACTIVE,214.19,347.76,59.933,1439751604,"201051344000438","174011321042388",28.47,38.80,0,332.73,387.44,104.8,99.2,0.504,222991.2,222991.2,10955,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751695,404111.00
08/16/2015 15:00,2,3.693,ACTIVE,214.19,346.86,59.954,1439751604,"201051344001135","174011321042388",27.99,37.80,0,332.43,387.14,104.8,99.2,0.482,214535.9,214535.9,10934,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751696,404112.00
08/16/2015 15:00,2,3.602,ACTIVE,213.96,347.76,59.928,1439751604,"201051344000417","174011321042388",28.43,40.40,0,332.43,386.23,103.7,98.2,0.499,218060.3,218060.3,10952,0,0,0,L,1122011218,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751697,404113.00
08/16/2015 15:00,2,3.873,ACTIVE,213.96,346.86,59.938,1439751604,"201051344000594","174011321042388",28.11,41.00,0,329.43,384.73,110.3,104.6,0.521,219879.8,219879.8,10977,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751698,404114.00
08/16/2015 15:00,2,3.648,ACTIVE,213.96,342.35,59.917,1439751604,"274151322000083","174011321042388",27.83,47.80,0,333.63,374.81,102.8,97.3,0.407,499753.8,499753.8,12243,0,0,0,L,1151911521,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751699,404115.00
08/16/2015 15:00,2,3.887,ACTIVE,214.87,348.96,59.949,1439751604,"201051344000585","174011321042388",28.29,38.00,0,332.13,386.53,111.4,105.6,0.521,219411.8,219411.8,10956,0,0,0,L,1122011218,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751699,404116.00
08/16/2015 15:00,2,3.658,ACTIVE,213.74,357.08,59.928,1439751604,"274151322000054","174011321042388",27.73,44.00,0,332.73,375.41,102.7,97.2,0.398,494558.9,494558.9,11807,0,0,0,L,1151911521,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751700,404117.00
08/16/2015 15:00,2,3.975,ACTIVE,214.87,348.66,59.949,1439751604,"201051344001203","174011321042388",28.07,39.00,0,332.73,387.74,113.0,107.2,0.539,220238.3,220238.3,10969,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751701,404118.00
08/16/2015 15:00,2,3.875,ACTIVE,213.96,347.76,59.933,1439751604,"201051344000646","174011321042388",28.57,39.00,0,329.43,386.83,112.1,106.2,0.535,216473.7,216473.7,10951,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751702,404119.00
08/16/2015 15:00,2,2.465,ACTIVE,215.09,422.00,59.933,1439751604,"274151322000068","174011321042388",38.63,46.20,0,387.14,448.15,96.6,91.3,0.358,398672.5,398672.5,11995,0,0,0,L,1151911521,1,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751703,404120.00
08/16/2015 15:00,2,3.928,ACTIVE,214.64,342.35,59.933,1439751604,"274151322000076","174011321042388",28.59,46.20,0,333.33,376.62,113.6,107.8,0.438,528269.1,528269.1,12232,0,0,0,L,1151911521,1,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751704,404121.00
08/16/2015 15:00,2,3.908,ACTIVE,213.96,347.76,59.933,1439751604,"201051344000890","174011321042388",28.25,40.40,0,330.93,386.23,111.8,106.0,0.521,221185.2,221185.2,10964,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751705,404122.00
08/16/2015 15:00,2,3.977,ACTIVE,215.09,349.26,59.933,1439751604,"201051344000900","174011321042388",28.43,36.00,0,333.03,386.83,114.5,108.6,0.535,222215.6,222215.6,11000,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751706,404123.00
08/16/2015 15:00,2,3.965,ACTIVE,214.87,350.47,59.938,1439751604,"201051344000633","174011321042388",28.01,38.80,0,332.73,386.53,112.5,106.6,0.539,210962.1,210962.1,10991,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751707,404124.00
08/16/2015 15:00,2,3.926,ACTIVE,215.54,349.26,59.938,1439751604,"201051344000983","174011321042388",28.67,37.80,0,332.73,386.83,113.9,108.0,0.544,219125.0,219125.0,10979,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751708,404125.00
08/16/2015 15:00,2,3.873,ACTIVE,214.64,347.76,59.938,1439751604,"201051344000917","174011321042388",28.43,38.60,0,332.13,386.83,111.4,105.6,0.530,221694.2,221694.2,10991,0,0,0,L,1122011218,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751708,404126.00
08/16/2015 15:00,2,3.770,ACTIVE,215.32,348.36,59.938,1439751604,"201051344000648","174011321042388",28.13,37.50,0,333.33,386.53,107.5,101.8,0.513,216940.5,216940.5,10978,0,0,0,L,1122011218,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751709,404127.00
08/16/2015 15:00,2,3.730,ACTIVE,214.87,348.66,59.933,1439751604,"201051344001093","174011321042388",28.45,38.00,0,332.73,386.23,107.5,101.8,0.495,219903.4,219903.4,10976,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751710,404128.00
08/16/2015 15:00,2,3.697,ACTIVE,215.09,348.36,59.933,1439751604,"201051344000645","174011321042388",28.01,38.00,0,333.33,385.63,105.0,99.4,0.482,217944.8,217944.8,10980,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751711,404129.00
08/16/2015 15:00,2,3.484,ACTIVE,213.74,346.86,59.928,1439751604,"274151322000085","174011321042388",27.89,43.80,0,333.33,374.51,98.4,93.1,0.380,497168.8,497168.8,12223,0,0,0,L,1151911521,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751712,404130.00
08/16/2015 15:00,2,3.762,ACTIVE,214.87,348.36,59.949,1439751604,"201051344000651","174011321042388",28.27,38.00,0,333.03,385.93,107.7,102.0,0.504,217148.6,217148.6,10958,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751713,404131.00
08/16/2015 15:00,2,4.041,ACTIVE,214.64,348.06,59.954,1439751604,"201051344000867","174011321042388",27.89,38.80,0,332.73,386.53,114.2,108.3,0.535,209906.3,209906.3,10981,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751714,404132.00
08/16/2015 15:00,2,3.939,ACTIVE,213.96,346.26,59.917,1439751604,"201051344001230","174011321042388",28.31,39.00,0,329.13,382.93,112.9,107.1,0.544,220780.9,220780.9,10993,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751715,404133.00
08/16/2015 15:00,2,4.000,ACTIVE,215.54,350.77,59.928,1439751604,"201051344000576","174011321042388",28.07,36.80,0,332.73,386.53,113.7,107.8,0.530,217082.5,217082.5,11000,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751716,404134.00
08/16/2015 15:00,2,4.049,ACTIVE,215.54,349.86,59.938,1439751604,"201051344000579","174011321042388",28.11,39.80,0,333.33,386.53,115.3,109.4,0.544,224079.0,224079.0,10956,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439751717,404135.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404136.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404137.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404138.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404139.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404140.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404141.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404142.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404143.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404144.00
08/16/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439751604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752484,404145.00
08/16/2015 15:15,2,6.559,ACTIVE,217.13,359.18,59.965,1439752504,"201051344000955","174011321042388",28.09,39.00,0,329.73,401.56,186.6,178.2,0.884,222575.0,222575.0,10968,0,0,0,L,1122011218,1,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752579,404146.00
08/16/2015 15:15,2,6.635,ACTIVE,215.77,373.91,59.975,1439752504,"274151322000095","174011321042388",28.11,48.00,0,331.53,389.54,188.5,180.0,0.712,522130.4,522130.4,11868,0,0,0,L,1151911521,1,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752580,404147.00
08/16/2015 15:15,2,6.646,ACTIVE,218.03,360.08,59.975,1439752504,"201051344000868","174011321042388",28.05,36.30,0,332.43,404.87,188.8,180.3,0.853,209429.8,209429.8,10982,0,0,0,L,1122011218,1,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752581,404148.00
08/16/2015 15:15,2,6.637,ACTIVE,219.61,364.29,59.986,1439752504,"201051344000853","174011321042388",28.19,37.30,0,334.24,406.97,189.4,180.9,0.897,215902.7,215902.7,10984,0,0,0,L,1122011218,1,125.40,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752582,404149.00
08/16/2015 15:15,2,6.531,ACTIVE,218.48,360.99,59.970,1439752504,"201051344000582","174011321042388",27.99,38.20,0,332.73,408.18,185.0,176.6,0.857,214944.4,214944.4,10955,0,0,0,L,1122011218,1,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752583,404150.00
08/16/2015 15:15,2,6.660,ACTIVE,219.39,363.69,59.944,1439752504,"201051344000469","174011321042388",28.13,35.40,0,332.73,408.18,189.8,181.3,0.893,211157.2,211157.2,10979,0,0,0,L,1122011218,1,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752584,404151.00
08/16/2015 15:15,2,6.656,ACTIVE,219.16,362.79,59.959,1439752504,"201051344000988","174011321042388",28.07,38.00,0,332.43,407.57,189.3,180.8,0.875,210225.4,210225.4,10963,0,0,0,L,1122011218,1,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752585,404152.00
08/16/2015 15:15,2,6.650,ACTIVE,219.39,361.59,59.965,1439752504,"201051344001158","174011321042388",27.95,38.20,0,333.03,407.27,188.2,179.8,0.893,215896.7,215896.7,10961,0,0,0,L,1122011218,1,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752586,404153.00
08/16/2015 15:15,2,6.680,ACTIVE,218.03,359.48,59.959,1439752504,"201051344001025","174011321042388",28.41,39.50,0,332.73,406.97,192.1,183.5,0.857,220371.8,220371.8,10960,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752587,404154.00
08/16/2015 15:15,2,6.643,ACTIVE,218.93,360.99,59.965,1439752504,"201051344000569","174011321042388",28.33,38.00,0,333.03,407.87,190.5,181.9,0.884,223653.5,223653.5,10986,0,0,0,L,1122011218,1,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752588,404155.00
08/16/2015 15:15,2,4.273,ACTIVE,216.45,410.88,59.965,1439752504,"274151322000094","174011321042388",37.75,46.80,0,388.04,449.95,162.9,155.3,0.623,399394.9,399394.9,12385,0,0,0,L,1151911521,1,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752589,404156.00
08/16/2015 15:15,2,6.520,ACTIVE,219.16,360.99,59.954,1439752504,"201051344000458","174011321042388",28.27,39.00,0,333.93,407.87,186.5,178.1,0.888,219318.5,219318.5,10977,0,0,0,L,1122011218,1,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752590,404157.00
08/16/2015 15:15,2,6.162,ACTIVE,216.45,358.58,59.912,1439752504,"274151322000087","174011321042388",26.92,63.00,0,333.33,385.03,168.0,160.2,0.636,471325.3,471325.3,11792,0,0,0,L,1151911521,1,124.94,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752591,404158.00
08/16/2015 15:15,2,6.197,ACTIVE,216.45,351.37,59.928,1439752504,"274151322000052","174011321042388",27.71,48.80,0,333.03,389.84,173.7,165.7,0.663,503953.6,503953.6,12214,0,0,0,L,1151911521,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752592,404159.00
08/16/2015 15:15,2,6.484,ACTIVE,217.13,358.88,59.970,1439752504,"201051344001145","174011321042388",28.01,38.00,0,332.73,403.07,184.0,175.7,0.840,224320.4,224320.4,10983,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752593,404160.00
08/16/2015 15:15,2,5.998,ACTIVE,216.22,356.48,59.970,1439752504,"201051344000685","174011321042388",28.43,39.00,0,331.83,401.86,172.2,164.3,0.826,223028.2,223028.2,10983,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752593,404161.00
08/16/2015 15:15,2,5.459,ACTIVE,215.54,361.89,59.975,1439752504,"274151322000088","174011321042388",27.55,45.00,0,332.73,388.34,152.3,145.1,0.575,483704.6,483704.6,11819,0,0,0,L,1151911521,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752594,404162.00
08/16/2015 15:15,2,6.084,ACTIVE,217.35,358.28,59.965,1439752504,"201051344000438","174011321042388",28.51,39.50,0,333.03,404.87,175.7,167.6,0.818,223020.2,223020.2,10956,0,0,0,L,1122011218,1,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752596,404163.00
08/16/2015 15:15,2,6.227,ACTIVE,217.58,358.58,59.965,1439752504,"201051344001135","174011321042388",28.31,38.20,0,332.43,403.97,178.5,170.3,0.818,214565.1,214565.1,10935,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752596,404164.00
08/16/2015 15:15,2,6.410,ACTIVE,217.13,358.58,59.965,1439752504,"201051344000417","174011321042388",27.71,41.00,0,332.13,401.86,180.0,171.8,0.853,218089.0,218089.0,10953,0,0,0,L,1122011218,1,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752597,404165.00
08/16/2015 15:15,2,6.600,ACTIVE,217.13,359.48,59.949,1439752504,"201051344000594","174011321042388",27.97,41.50,0,329.13,403.07,187.0,178.6,0.866,219909.2,219909.2,10978,0,0,0,L,1122011218,1,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752598,404166.00
08/16/2015 15:15,2,6.268,ACTIVE,216.00,369.10,59.970,1439752504,"274151322000083","174011321042388",27.43,65.00,0,332.43,386.53,174.0,166.0,0.698,499781.2,499781.2,12244,0,0,0,L,1151911521,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752599,404167.00
08/16/2015 15:15,2,6.674,ACTIVE,218.48,360.69,59.959,1439752504,"201051344000585","174011321042388",28.27,38.40,0,332.73,408.18,191.1,182.5,0.888,219441.8,219441.8,10957,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752600,404168.00
08/16/2015 15:15,2,6.205,ACTIVE,216.67,351.07,59.959,1439752504,"274151322000054","174011321042388",27.73,45.50,0,332.73,387.14,174.2,166.3,0.654,494586.2,494586.2,11808,0,0,0,L,1151911521,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752601,404169.00
08/16/2015 15:15,2,6.586,ACTIVE,218.26,359.18,59.970,1439752504,"201051344001203","174011321042388",28.15,39.30,0,333.03,408.18,187.7,179.3,0.871,220267.8,220267.8,10970,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752602,404170.00
08/16/2015 15:15,2,6.562,ACTIVE,217.13,359.48,59.959,1439752504,"201051344000646","174011321042388",27.87,39.80,0,330.63,403.07,185.3,176.9,0.866,216502.9,216502.9,10952,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752603,404171.00
08/16/2015 15:15,2,4.115,ACTIVE,217.35,420.80,59.959,1439752504,"274151322000068","174011321042388",38.74,47.80,0,385.33,454.16,161.2,153.6,0.605,398697.6,398697.6,11996,0,0,0,L,1151911521,1,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752604,404172.00
08/16/2015 15:15,2,6.377,ACTIVE,216.90,352.87,59.959,1439752504,"274151322000076","174011321042388",28.25,48.00,0,333.63,394.05,182.4,174.1,0.703,528298.8,528298.8,12233,0,0,0,L,1151911521,1,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752605,404173.00
08/16/2015 15:15,2,5.338,ACTIVE,215.77,354.97,59.965,1439752504,"201051344000890","174011321042388",28.21,40.80,0,330.93,401.56,152.4,145.2,0.712,221214.5,221214.5,10965,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752606,404174.00
08/16/2015 15:15,2,5.551,ACTIVE,217.13,356.78,59.970,1439752504,"201051344000900","174011321042388",28.49,36.30,0,332.73,408.78,160.2,152.7,0.742,222245.5,222245.5,11001,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752607,404175.00
08/16/2015 15:15,2,5.537,ACTIVE,216.67,356.18,59.965,1439752504,"201051344000633","174011321042388",27.59,39.00,0,332.43,407.57,154.7,147.4,0.725,210991.5,210991.5,10992,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752608,404176.00
08/16/2015 15:15,2,4.977,ACTIVE,217.13,355.58,59.954,1439752504,"201051344000983","174011321042388",28.25,38.00,0,333.03,408.78,142.3,135.4,0.672,219154.8,219154.8,10980,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752609,404177.00
08/16/2015 15:15,2,4.980,ACTIVE,216.22,351.97,59.944,1439752504,"201051344000917","174011321042388",28.33,39.00,0,332.43,403.67,142.8,135.9,0.685,221723.5,221723.5,10992,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752610,404178.00
08/16/2015 15:15,2,4.324,ACTIVE,216.22,351.67,59.959,1439752504,"201051344000648","174011321042388",27.97,37.50,0,333.63,408.18,122.5,116.3,0.570,216969.5,216969.5,10979,0,0,0,L,1122011218,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752611,404179.00
08/16/2015 15:15,2,3.982,ACTIVE,215.32,349.56,59.944,1439752504,"201051344001093","174011321042388",28.29,38.40,0,332.73,406.67,113.9,108.0,0.521,219932.6,219932.6,10977,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752612,404180.00
08/16/2015 15:15,2,4.043,ACTIVE,215.54,349.56,59.949,1439752504,"201051344000645","174011321042388",27.49,38.20,0,333.93,406.97,112.5,106.7,0.517,217974.2,217974.2,10981,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752613,404181.00
08/16/2015 15:15,2,3.795,ACTIVE,214.64,352.87,59.986,1439752504,"274151322000085","174011321042388",27.69,45.30,0,333.33,388.04,106.5,100.9,0.420,497196.3,497196.3,12224,0,0,0,L,1151911521,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752614,404182.00
08/16/2015 15:15,2,3.914,ACTIVE,215.09,349.56,59.949,1439752504,"201051344000651","174011321042388",27.99,38.20,0,332.73,406.97,110.9,105.1,0.508,217178.0,217178.0,10959,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752615,404183.00
08/16/2015 15:15,2,3.967,ACTIVE,214.87,348.36,59.959,1439752504,"201051344000867","174011321042388",27.61,39.30,0,332.43,402.77,111.0,105.3,0.521,209935.8,209935.8,10982,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752616,404184.00
08/16/2015 15:15,2,3.896,ACTIVE,213.96,346.56,59.965,1439752504,"201051344001230","174011321042388",27.97,39.30,0,328.82,400.96,110.4,104.7,0.526,220810.0,220810.0,10994,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752616,404185.00
08/16/2015 15:15,2,3.869,ACTIVE,215.54,349.56,59.965,1439752504,"201051344000576","174011321042388",28.19,36.80,0,333.03,408.18,110.6,104.8,0.517,217111.7,217111.7,11001,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752617,404186.00
08/16/2015 15:15,2,3.920,ACTIVE,215.32,348.66,59.928,1439752504,"201051344000579","174011321042388",27.91,40.20,0,333.63,407.87,110.8,105.0,0.526,224108.6,224108.6,10957,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439752618,404187.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404188.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404189.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404190.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404191.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404192.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404193.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404194.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404195.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404196.00
08/16/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439752504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753384,404197.00
08/16/2015 15:30,2,5.930,ACTIVE,216.67,357.38,59.975,1439753403,"201051344000955","174011321042388",27.49,40.40,0,332.13,401.26,165.1,157.4,0.782,222613.8,222613.8,10969,0,0,0,L,1122011218,1,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753478,404198.00
08/16/2015 15:30,2,6.010,ACTIVE,215.77,349.56,59.954,1439753403,"274151322000095","174011321042388",27.55,48.80,0,329.73,389.54,167.7,160.0,0.632,522169.7,522169.7,11869,0,0,0,L,1151911521,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753479,404199.00
08/16/2015 15:30,2,6.033,ACTIVE,217.35,357.68,59.986,1439753403,"201051344000868","174011321042388",27.43,37.80,0,332.43,403.37,167.7,159.9,0.760,209469.2,209469.2,10983,0,0,0,L,1122011218,1,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753480,404200.00
08/16/2015 15:30,2,5.982,ACTIVE,218.93,360.08,59.970,1439753403,"201051344000853","174011321042388",27.77,38.40,0,334.24,406.97,168.3,160.5,0.791,215942.2,215942.2,10985,0,0,0,L,1122011218,1,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753480,404201.00
08/16/2015 15:30,2,5.926,ACTIVE,217.80,359.18,59.949,1439753403,"201051344000582","174011321042388",27.37,39.50,0,332.43,408.18,164.2,156.6,0.765,214983.1,214983.1,10956,0,0,0,L,1122011218,1,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753481,404202.00
08/16/2015 15:30,2,5.916,ACTIVE,218.48,360.38,59.970,1439753403,"201051344000469","174011321042388",27.89,36.50,0,333.03,408.78,167.1,159.3,0.800,211196.6,211196.6,10980,0,0,0,L,1122011218,1,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753482,404203.00
08/16/2015 15:30,2,5.949,ACTIVE,218.48,359.48,59.965,1439753403,"201051344000988","174011321042388",27.43,39.00,0,333.63,406.97,165.2,157.6,0.765,210264.5,210264.5,10964,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753483,404204.00
08/16/2015 15:30,2,5.938,ACTIVE,218.26,358.28,59.970,1439753403,"201051344001158","174011321042388",27.23,40.20,0,333.63,407.27,163.7,156.1,0.769,215935.5,215935.5,10962,0,0,0,L,1122011218,1,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753484,404205.00
08/16/2015 15:30,2,6.004,ACTIVE,217.35,357.98,59.975,1439753403,"201051344001025","174011321042388",27.55,41.00,0,332.73,406.97,167.4,159.6,0.756,220411.5,220411.5,10961,0,0,0,L,1122011218,1,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753485,404206.00
08/16/2015 15:30,2,5.875,ACTIVE,218.03,358.58,59.975,1439753403,"201051344000569","174011321042388",27.99,39.00,0,332.73,408.18,166.6,158.9,0.773,223692.9,223692.9,10987,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753486,404207.00
08/16/2015 15:30,2,3.727,ACTIVE,216.00,404.87,59.949,1439753403,"274151322000094","174011321042388",37.67,47.50,0,383.53,443.04,142.8,135.9,0.552,399428.6,399428.6,12386,0,0,0,L,1151911521,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753487,404208.00
08/16/2015 15:30,2,5.971,ACTIVE,218.26,359.18,59.959,1439753403,"201051344000458","174011321042388",27.55,40.20,0,334.24,407.57,166.4,158.7,0.795,219357.7,219357.7,10978,0,0,0,L,1122011218,1,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753488,404209.00
08/16/2015 15:30,2,5.586,ACTIVE,216.00,348.96,59.970,1439753403,"274151322000087","174011321042388",26.00,65.00,0,332.43,385.03,147.1,140.1,0.557,471360.0,471360.0,11793,0,0,0,L,1151911521,1,124.27,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753489,404210.00
08/16/2015 15:30,2,5.615,ACTIVE,216.22,348.36,59.965,1439753403,"274151322000052","174011321042388",27.41,50.60,0,331.83,386.83,155.8,148.4,0.588,503990.3,503990.3,12215,0,0,0,L,1151911521,1,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753490,404211.00
08/16/2015 15:30,2,5.896,ACTIVE,216.45,357.38,59.981,1439753403,"201051344001145","174011321042388",27.75,39.80,0,332.13,402.46,165.8,158.1,0.756,224359.3,224359.3,10984,0,0,0,L,1122011218,1,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753491,404212.00
08/16/2015 15:30,2,5.926,ACTIVE,216.45,356.78,59.970,1439753403,"201051344000685","174011321042388",27.57,40.20,0,331.23,401.56,165.6,157.9,0.809,223067.1,223067.1,10984,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753492,404213.00
08/16/2015 15:30,2,5.590,ACTIVE,216.00,367.60,59.959,1439753403,"274151322000088","174011321042388",27.00,46.00,0,331.83,386.53,152.8,145.5,0.579,483740.6,483740.6,11820,0,0,0,L,1151911521,1,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753492,404214.00
08/16/2015 15:30,2,5.840,ACTIVE,217.13,357.38,59.970,1439753403,"201051344000438","174011321042388",27.61,41.30,0,332.43,403.07,163.3,155.7,0.769,223058.9,223058.9,10957,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753493,404215.00
08/16/2015 15:30,2,5.877,ACTIVE,217.13,357.08,59.954,1439753403,"201051344001135","174011321042388",27.59,39.50,0,332.13,403.07,164.2,156.5,0.756,214604.1,214604.1,10936,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753494,404216.00
08/16/2015 15:30,2,5.777,ACTIVE,216.67,356.78,59.965,1439753403,"201051344000417","174011321042388",27.49,42.80,0,332.13,401.56,160.8,153.2,0.765,218127.2,218127.2,10954,0,0,0,L,1122011218,1,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753495,404217.00
08/16/2015 15:30,2,5.938,ACTIVE,216.45,357.38,59.975,1439753403,"201051344000594","174011321042388",27.57,42.80,0,330.93,402.77,165.9,158.2,0.778,219948.4,219948.4,10979,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753496,404218.00
08/16/2015 15:30,2,5.670,ACTIVE,215.32,368.20,59.949,1439753403,"274151322000083","174011321042388",26.94,50.40,0,332.43,386.23,154.7,147.3,0.619,499817.7,499817.7,12245,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753497,404219.00
08/16/2015 15:30,2,6.037,ACTIVE,217.58,359.48,59.965,1439753403,"201051344000585","174011321042388",27.67,39.80,0,331.53,408.18,169.3,161.5,0.787,219481.7,219481.7,10958,0,0,0,L,1122011218,1,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753498,404220.00
08/16/2015 15:30,2,5.645,ACTIVE,216.22,368.80,59.959,1439753403,"274151322000054","174011321042388",27.10,47.30,0,331.83,387.14,154.8,147.5,0.592,494622.6,494622.6,11809,0,0,0,L,1151911521,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753499,404221.00
08/16/2015 15:30,2,5.934,ACTIVE,217.80,357.68,60.007,1439753403,"201051344001203","174011321042388",27.81,41.00,0,332.73,406.97,167.1,159.4,0.782,220307.1,220307.1,10971,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753500,404222.00
08/16/2015 15:30,2,5.910,ACTIVE,216.45,357.38,59.970,1439753403,"201051344000646","174011321042388",27.63,41.00,0,330.93,402.77,165.4,157.7,0.778,216541.8,216541.8,10953,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753501,404223.00
08/16/2015 15:30,2,3.805,ACTIVE,216.90,419.00,59.975,1439753403,"274151322000068","174011321042388",37.43,48.80,0,385.33,444.54,143.6,136.7,0.539,398731.5,398731.5,11997,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753502,404224.00
08/16/2015 15:30,2,5.953,ACTIVE,216.90,371.51,59.965,1439753403,"274151322000076","174011321042388",27.87,49.30,0,334.24,394.35,168.1,160.3,0.650,528338.1,528338.1,12234,0,0,0,L,1151911521,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753503,404225.00
08/16/2015 15:30,2,5.869,ACTIVE,216.45,355.88,59.954,1439753403,"201051344000890","174011321042388",27.73,42.80,0,332.13,401.56,164.8,157.1,0.765,221253.2,221253.2,10966,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753504,404226.00
08/16/2015 15:30,2,5.998,ACTIVE,217.80,358.28,59.996,1439753403,"201051344000900","174011321042388",27.81,38.20,0,331.53,408.18,168.9,161.1,0.773,222285.3,222285.3,11002,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753505,404227.00
08/16/2015 15:30,2,5.885,ACTIVE,217.35,359.18,60.007,1439753403,"201051344000633","174011321042388",27.49,40.60,0,332.43,405.77,163.8,156.2,0.773,211030.3,211030.3,10993,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753506,404228.00
08/16/2015 15:30,2,5.881,ACTIVE,218.48,358.88,59.975,1439753403,"201051344000983","174011321042388",27.75,39.50,0,332.43,408.18,165.3,157.7,0.773,219194.3,219194.3,10981,0,0,0,L,1122011218,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753507,404229.00
08/16/2015 15:30,2,5.791,ACTIVE,217.58,358.28,59.970,1439753403,"201051344000917","174011321042388",27.75,40.80,0,332.13,402.77,162.6,155.0,0.778,221762.4,221762.4,10993,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753508,404230.00
08/16/2015 15:30,2,5.682,ACTIVE,217.80,358.88,59.965,1439753403,"201051344000648","174011321042388",27.61,38.80,0,333.63,407.87,158.8,151.4,0.742,217008.0,217008.0,10980,0,0,0,L,1122011218,1,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753508,404231.00
08/16/2015 15:30,2,5.609,ACTIVE,217.58,357.68,59.975,1439753403,"201051344001093","174011321042388",27.91,40.00,0,332.43,406.97,158.5,151.1,0.729,219971.2,219971.2,10978,0,0,0,L,1122011218,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753509,404232.00
08/16/2015 15:30,2,5.785,ACTIVE,218.03,358.58,59.975,1439753403,"201051344000645","174011321042388",27.15,39.80,0,333.63,406.67,159.2,151.7,0.720,218013.2,218013.2,10982,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753510,404233.00
08/16/2015 15:30,2,5.410,ACTIVE,216.22,349.56,59.970,1439753403,"274151322000085","174011321042388",27.29,46.80,0,332.73,387.44,149.6,142.4,0.575,497232.8,497232.8,12225,0,0,0,L,1151911521,1,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753511,404234.00
08/16/2015 15:30,2,5.727,ACTIVE,217.58,357.08,59.965,1439753403,"201051344000651","174011321042388",27.39,39.80,0,333.03,407.27,158.8,151.4,0.725,217217.1,217217.1,10960,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753512,404235.00
08/16/2015 15:30,2,5.662,ACTIVE,217.35,356.48,59.959,1439753403,"201051344000867","174011321042388",27.71,40.40,0,332.43,402.46,158.9,151.5,0.729,209975.0,209975.0,10983,0,0,0,L,1122011218,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753513,404236.00
08/16/2015 15:30,2,5.666,ACTIVE,216.22,356.78,59.991,1439753403,"201051344001230","174011321042388",27.39,41.00,0,330.63,400.96,157.2,149.8,0.742,220848.7,220848.7,10995,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753514,404237.00
08/16/2015 15:30,2,5.672,ACTIVE,218.03,358.88,60.007,1439753403,"201051344000576","174011321042388",27.51,38.60,0,332.73,407.57,158.1,150.7,0.725,217150.7,217150.7,11002,0,0,0,L,1122011218,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753515,404238.00
