ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 15:30,2,5.676,ACTIVE,218.26,357.98,59.975,1439753403,"201051344000579","174011321042388",27.61,41.80,0,333.33,407.27,158.7,151.3,0.747,224147.8,224147.8,10958,0,0,0,L,1122011218,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439753516,404239.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404240.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404241.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404242.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404243.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404244.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404245.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404246.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404247.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404248.00
08/16/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439753403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754283,404249.00
08/16/2015 15:45,2,5.170,ACTIVE,215.09,351.07,59.928,1439754303,"201051344000955","174011321042388",27.89,41.00,0,332.13,392.25,146.0,139.0,0.703,222645.0,222645.0,10970,0,0,0,L,1122011218,1,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754379,404250.00
08/16/2015 15:45,2,5.260,ACTIVE,214.41,357.38,59.959,1439754303,"274151322000095","174011321042388",27.79,49.00,0,332.73,382.93,148.1,141.0,0.561,522201.4,522201.4,11870,0,0,0,L,1151911521,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754380,404251.00
08/16/2015 15:45,2,5.146,ACTIVE,215.54,352.57,59.965,1439754303,"201051344000868","174011321042388",28.19,37.50,0,332.73,394.05,147.0,140.0,0.676,209500.8,209500.8,10984,0,0,0,L,1122011218,1,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754381,404252.00
08/16/2015 15:45,2,5.170,ACTIVE,217.35,355.58,59.954,1439754303,"201051344000853","174011321042388",28.07,38.60,0,333.03,399.16,147.0,140.0,0.694,215973.9,215973.9,10986,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754382,404253.00
08/16/2015 15:45,2,5.121,ACTIVE,216.00,352.27,59.944,1439754303,"201051344000582","174011321042388",27.71,39.30,0,332.13,394.05,143.8,136.9,0.667,215014.1,215014.1,10957,0,0,0,L,1122011218,1,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754383,404254.00
08/16/2015 15:45,2,5.129,ACTIVE,216.67,353.47,59.949,1439754303,"201051344000469","174011321042388",28.21,36.80,0,332.13,397.35,146.4,139.4,0.720,211228.4,211228.4,10981,0,0,0,L,1122011218,1,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754384,404255.00
08/16/2015 15:45,2,5.193,ACTIVE,216.67,354.97,59.954,1439754303,"201051344000988","174011321042388",27.63,39.00,0,331.53,398.56,145.3,138.4,0.685,210296.0,210296.0,10965,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754385,404256.00
08/16/2015 15:45,2,5.162,ACTIVE,216.67,354.67,59.949,1439754303,"201051344001158","174011321042388",27.57,39.80,0,331.83,394.05,144.2,137.2,0.681,215966.8,215966.8,10963,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754385,404257.00
08/16/2015 15:45,2,5.215,ACTIVE,215.77,350.77,59.949,1439754303,"201051344001025","174011321042388",27.83,40.80,0,332.43,394.35,147.0,140.0,0.667,220443.4,220443.4,10962,0,0,0,L,1122011218,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754386,404258.00
08/16/2015 15:45,2,5.080,ACTIVE,216.45,352.87,59.954,1439754303,"201051344000569","174011321042388",28.21,39.00,0,332.43,394.95,145.2,138.2,0.676,223724.5,223724.5,10988,0,0,0,L,1122011218,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754387,404259.00
08/16/2015 15:45,2,3.256,ACTIVE,214.64,418.39,59.954,1439754303,"274151322000094","174011321042388",37.83,47.50,0,381.12,439.43,125.2,118.9,0.482,399455.5,399455.5,12387,0,0,0,L,1151911521,1,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754388,404260.00
08/16/2015 15:45,2,5.088,ACTIVE,216.67,353.17,59.970,1439754303,"201051344000458","174011321042388",27.89,40.00,0,332.73,397.35,143.7,136.7,0.694,219389.2,219389.2,10979,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754389,404261.00
08/16/2015 15:45,2,4.756,ACTIVE,214.64,359.18,59.944,1439754303,"274151322000087","174011321042388",26.44,64.00,0,333.03,378.12,127.4,121.0,0.482,471388.0,471388.0,11794,0,0,0,L,1151911521,1,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754390,404262.00
08/16/2015 15:45,2,4.824,ACTIVE,214.64,361.59,59.965,1439754303,"274151322000052","174011321042388",27.37,49.80,0,333.03,380.52,133.8,127.2,0.521,504019.9,504019.9,12216,0,0,0,L,1151911521,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754391,404263.00
08/16/2015 15:45,2,5.064,ACTIVE,214.87,351.67,59.959,1439754303,"201051344001145","174011321042388",27.59,40.20,0,332.73,394.05,141.4,134.6,0.654,224390.6,224390.6,10985,0,0,0,L,1122011218,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754392,404264.00
08/16/2015 15:45,2,4.959,ACTIVE,214.87,351.37,59.944,1439754303,"201051344000685","174011321042388",28.07,40.20,0,332.43,392.85,141.0,134.1,0.694,223098.3,223098.3,10985,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754393,404265.00
08/16/2015 15:45,2,4.674,ACTIVE,214.41,344.45,59.954,1439754303,"274151322000088","174011321042388",27.59,46.40,0,333.03,379.62,130.4,124.0,0.499,483769.5,483769.5,11821,0,0,0,L,1151911521,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754394,404266.00
08/16/2015 15:45,2,4.947,ACTIVE,215.54,352.87,59.954,1439754303,"201051344000438","174011321042388",27.91,40.80,0,333.03,393.15,139.8,133.1,0.658,223089.9,223089.9,10958,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754395,404267.00
08/16/2015 15:45,2,4.973,ACTIVE,215.54,351.67,59.959,1439754303,"201051344001135","174011321042388",27.91,39.80,0,332.73,392.85,140.6,133.8,0.654,214635.5,214635.5,10937,0,0,0,L,1122011218,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754396,404268.00
08/16/2015 15:45,2,4.910,ACTIVE,215.09,351.37,59.959,1439754303,"201051344000417","174011321042388",27.47,42.30,0,332.73,391.94,136.7,130.0,0.654,218157.8,218157.8,10955,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754396,404269.00
08/16/2015 15:45,2,4.955,ACTIVE,214.87,350.47,59.938,1439754303,"201051344000594","174011321042388",27.65,42.80,0,330.63,393.15,138.8,132.0,0.658,219979.9,219979.9,10980,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754398,404270.00
08/16/2015 15:45,2,4.662,ACTIVE,214.19,361.59,59.954,1439754303,"274151322000083","174011321042388",27.43,50.20,0,332.73,379.62,129.5,123.1,0.521,499847.2,499847.2,12246,0,0,0,L,1151911521,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754399,404271.00
08/16/2015 15:45,2,5.047,ACTIVE,215.77,352.87,59.954,1439754303,"201051344000585","174011321042388",27.55,39.80,0,332.43,394.65,140.8,134.0,0.663,219513.9,219513.9,10959,0,0,0,L,1122011218,1,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754400,404272.00
08/16/2015 15:45,2,4.607,ACTIVE,214.87,346.86,59.954,1439754303,"274151322000054","174011321042388",27.57,46.40,0,332.73,380.22,128.6,122.2,0.499,494651.9,494651.9,11810,0,0,0,L,1151911521,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754401,404273.00
08/16/2015 15:45,2,4.873,ACTIVE,215.77,351.07,59.954,1439754303,"201051344001203","174011321042388",28.03,40.80,0,332.43,394.35,138.2,131.5,0.667,220338.7,220338.7,10972,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754402,404274.00
08/16/2015 15:45,2,4.840,ACTIVE,214.41,350.77,59.949,1439754303,"201051344000646","174011321042388",27.93,40.80,0,329.73,392.55,136.9,130.3,0.654,216573.0,216573.0,10954,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754403,404275.00
08/16/2015 15:45,2,3.123,ACTIVE,215.09,408.18,59.938,1439754303,"274151322000068","174011321042388",37.95,49.30,0,382.93,442.14,119.5,113.4,0.455,398758.6,398758.6,11998,0,0,0,L,1151911521,1,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754404,404276.00
08/16/2015 15:45,2,4.830,ACTIVE,215.09,350.47,59.959,1439754303,"274151322000076","174011321042388",28.35,49.50,0,333.03,383.83,138.7,131.9,0.544,528369.8,528369.8,12235,0,0,0,L,1151911521,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754405,404277.00
08/16/2015 15:45,2,4.924,ACTIVE,214.64,349.56,59.944,1439754303,"201051344000890","174011321042388",27.47,42.50,0,332.73,392.25,137.0,130.3,0.636,221284.3,221284.3,10967,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754405,404278.00
08/16/2015 15:45,2,4.977,ACTIVE,216.00,352.87,59.928,1439754303,"201051344000900","174011321042388",28.09,37.80,0,332.13,394.95,141.5,134.7,0.654,222317.2,222317.2,11003,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754406,404279.00
08/16/2015 15:45,2,4.893,ACTIVE,215.54,351.97,59.954,1439754303,"201051344000633","174011321042388",28.09,40.80,0,331.83,392.85,139.2,132.4,0.667,211061.5,211061.5,10994,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754407,404280.00
08/16/2015 15:45,2,5.047,ACTIVE,216.45,352.87,59.944,1439754303,"201051344000983","174011321042388",27.99,39.00,0,332.43,394.05,143.1,136.2,0.681,219226.0,219226.0,10982,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754408,404281.00
08/16/2015 15:45,2,5.057,ACTIVE,215.77,351.97,59.959,1439754303,"201051344000917","174011321042388",27.59,40.40,0,332.43,392.25,141.3,134.5,0.685,221793.6,221793.6,10994,0,0,0,L,1122011218,1,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754409,404282.00
08/16/2015 15:45,2,5.004,ACTIVE,216.22,352.87,59.933,1439754303,"201051344000648","174011321042388",28.11,38.80,0,333.03,392.55,142.4,135.5,0.689,217038.9,217038.9,10981,0,0,0,L,1122011218,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754410,404283.00
08/16/2015 15:45,2,5.043,ACTIVE,215.77,353.17,59.944,1439754303,"201051344001093","174011321042388",28.03,39.80,0,332.13,391.94,143.2,136.3,0.672,220002.0,220002.0,10979,0,0,0,L,1122011218,1,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754411,404284.00
08/16/2015 15:45,2,5.240,ACTIVE,216.45,351.67,59.949,1439754303,"201051344000645","174011321042388",27.71,39.50,0,332.73,391.34,147.1,140.0,0.676,218044.4,218044.4,10983,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754412,404285.00
08/16/2015 15:45,2,4.947,ACTIVE,214.87,359.78,59.949,1439754303,"274151322000085","174011321042388",27.45,46.40,0,332.73,378.42,137.6,130.9,0.530,497262.2,497262.2,12226,0,0,0,L,1151911521,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754413,404286.00
08/16/2015 15:45,2,5.264,ACTIVE,216.45,354.97,59.959,1439754303,"201051344000651","174011321042388",27.83,39.80,0,332.13,392.25,148.5,141.4,0.676,217248.4,217248.4,10961,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754414,404287.00
08/16/2015 15:45,2,5.396,ACTIVE,216.00,352.27,59.944,1439754303,"201051344000867","174011321042388",27.47,40.40,0,332.73,391.64,150.1,143.0,0.689,210006.3,210006.3,10984,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754415,404288.00
08/16/2015 15:45,2,5.295,ACTIVE,214.87,351.37,59.981,1439754303,"201051344001230","174011321042388",27.71,40.60,0,328.82,391.64,148.6,141.5,0.712,220879.7,220879.7,10996,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754416,404289.00
08/16/2015 15:45,2,5.352,ACTIVE,217.13,355.58,59.928,1439754303,"201051344000576","174011321042388",27.93,38.40,0,332.43,392.85,151.4,144.2,0.703,217181.9,217181.9,11003,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754416,404290.00
08/16/2015 15:45,2,5.449,ACTIVE,216.90,355.58,59.959,1439754303,"201051344000579","174011321042388",27.75,42.00,0,332.73,391.94,153.1,145.9,0.725,224179.2,224179.2,10959,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439754417,404291.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404292.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404293.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404294.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404295.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404296.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404297.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404298.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404299.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404300.00
08/16/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439754303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755183,404301.00
08/16/2015 16:00,2,6.230,ACTIVE,216.45,357.38,59.965,1439755205,"201051344000955","174011321042388",27.23,43.20,0,331.53,396.75,171.8,163.9,0.818,222684.9,222684.9,10971,0,0,0,L,1122011218,1,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755280,404302.00
08/16/2015 16:00,2,6.357,ACTIVE,215.54,372.11,59.975,1439755205,"274151322000095","174011321042388",27.17,52.00,0,331.23,385.63,174.8,166.8,0.654,522242.0,522242.0,11871,0,0,0,L,1151911521,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755281,404303.00
08/16/2015 16:00,2,6.240,ACTIVE,216.90,358.88,60.012,1439755205,"201051344000868","174011321042388",27.71,39.80,0,331.83,398.26,175.1,167.1,0.795,209541.4,209541.4,10985,0,0,0,L,1122011218,1,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755282,404304.00
08/16/2015 16:00,2,6.305,ACTIVE,218.71,361.29,59.981,1439755205,"201051344000853","174011321042388",27.59,40.00,0,333.03,403.67,176.3,168.2,0.831,216014.7,216014.7,10987,0,0,0,L,1122011218,1,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755283,404305.00
08/16/2015 16:00,2,6.232,ACTIVE,217.35,358.88,59.986,1439755205,"201051344000582","174011321042388",27.19,41.80,0,331.23,398.56,171.4,163.5,0.795,215054.1,215054.1,10958,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755284,404306.00
08/16/2015 16:00,2,6.217,ACTIVE,218.26,361.59,59.928,1439755205,"201051344000469","174011321042388",27.85,38.20,0,330.93,403.37,175.3,167.3,0.840,211269.1,211269.1,10982,0,0,0,L,1122011218,1,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755284,404307.00
08/16/2015 16:00,2,6.271,ACTIVE,218.03,361.89,59.975,1439755205,"201051344000988","174011321042388",27.31,40.60,0,331.23,403.07,173.4,165.4,0.795,210336.4,210336.4,10966,0,0,0,L,1122011218,1,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755285,404308.00
08/16/2015 16:00,2,6.195,ACTIVE,218.26,359.18,59.975,1439755205,"201051344001158","174011321042388",27.31,41.30,0,331.53,402.16,171.3,163.4,0.804,216006.9,216006.9,10964,0,0,0,L,1122011218,1,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755286,404309.00
08/16/2015 16:00,2,6.309,ACTIVE,217.13,357.98,59.975,1439755205,"201051344001025","174011321042388",27.47,43.00,0,331.53,398.86,175.3,167.3,0.795,220484.5,220484.5,10963,0,0,0,L,1122011218,1,123.36,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755287,404310.00
08/16/2015 16:00,2,6.215,ACTIVE,218.03,360.69,59.970,1439755205,"201051344000569","174011321042388",27.73,40.40,0,331.53,402.16,174.4,166.4,0.809,223765.3,223765.3,10989,0,0,0,L,1122011218,1,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755288,404311.00
08/16/2015 16:00,2,3.947,ACTIVE,215.77,415.39,59.970,1439755205,"274151322000094","174011321042388",37.23,50.40,0,378.42,442.44,148.9,141.8,0.575,399490.3,399490.3,12388,0,0,0,L,1151911521,1,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755289,404312.00
08/16/2015 16:00,2,6.189,ACTIVE,218.26,359.78,59.986,1439755205,"201051344000458","174011321042388",27.73,42.00,0,331.53,402.16,173.8,165.8,0.831,219429.8,219429.8,10980,0,0,0,L,1122011218,1,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755290,404313.00
08/16/2015 16:00,2,5.838,ACTIVE,215.77,353.77,59.975,1439755205,"274151322000087","174011321042388",25.76,66.00,0,332.13,380.82,152.2,145.0,0.579,471423.8,471423.8,11795,0,0,0,L,1151911521,1,124.49,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755291,404314.00
08/16/2015 16:00,2,5.918,ACTIVE,215.77,349.26,59.965,1439755205,"274151322000052","174011321042388",26.88,52.50,0,331.53,382.93,161.1,153.6,0.623,504057.7,504057.7,12217,0,0,0,L,1151911521,1,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755292,404315.00
08/16/2015 16:00,2,6.227,ACTIVE,216.00,354.97,59.970,1439755205,"201051344001145","174011321042388",27.33,41.80,0,331.53,397.05,172.3,164.4,0.795,224431.0,224431.0,10986,0,0,0,L,1122011218,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755293,404316.00
08/16/2015 16:00,2,6.211,ACTIVE,216.00,357.38,59.975,1439755205,"201051344000685","174011321042388",27.33,42.30,0,331.23,396.75,172.0,164.1,0.840,223138.6,223138.6,10986,0,0,0,L,1122011218,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755294,404317.00
08/16/2015 16:00,2,5.865,ACTIVE,215.54,354.37,59.970,1439755205,"274151322000088","174011321042388",26.72,48.80,0,332.43,382.63,158.5,151.1,0.605,483806.7,483806.7,11822,0,0,0,L,1151911521,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755294,404318.00
08/16/2015 16:00,2,6.082,ACTIVE,216.67,357.98,59.954,1439755205,"201051344000438","174011321042388",27.73,43.40,0,331.53,397.66,170.8,162.9,0.804,223130.0,223130.0,10959,0,0,0,L,1122011218,1,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755296,404319.00
08/16/2015 16:00,2,6.287,ACTIVE,216.67,357.98,59.986,1439755205,"201051344001135","174011321042388",27.21,41.50,0,331.83,397.35,173.3,165.4,0.791,214675.9,214675.9,10938,0,0,0,L,1122011218,1,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755296,404320.00
08/16/2015 16:00,2,6.135,ACTIVE,216.45,357.08,59.981,1439755205,"201051344000417","174011321042388",27.25,44.80,0,331.83,397.05,169.3,161.5,0.800,218197.4,218197.4,10956,0,0,0,L,1122011218,1,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755297,404321.00
08/16/2015 16:00,2,6.346,ACTIVE,216.22,357.98,59.986,1439755205,"201051344000594","174011321042388",27.17,45.30,0,331.23,398.56,174.6,166.6,0.813,220020.6,220020.6,10981,0,0,0,L,1122011218,1,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755298,404322.00
08/16/2015 16:00,2,5.971,ACTIVE,214.87,368.80,59.965,1439755205,"274151322000083","174011321042388",27.00,52.50,0,332.13,382.63,163.3,155.7,0.650,499885.1,499885.1,12247,0,0,0,L,1151911521,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755299,404323.00
08/16/2015 16:00,2,6.465,ACTIVE,217.35,360.08,60.007,1439755205,"201051344000585","174011321042388",27.41,41.80,0,331.23,398.86,179.6,171.4,0.835,219555.5,219555.5,10960,0,0,0,L,1122011218,1,123.36,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755300,404324.00
08/16/2015 16:00,2,5.934,ACTIVE,215.54,367.30,59.965,1439755205,"274151322000054","174011321042388",27.04,49.30,0,331.83,383.83,162.4,154.8,0.623,494689.7,494689.7,11811,0,0,0,L,1151911521,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755301,404325.00
08/16/2015 16:00,2,6.291,ACTIVE,217.58,357.68,59.981,1439755205,"201051344001203","174011321042388",27.49,42.80,0,332.13,399.16,175.3,167.3,0.826,220379.5,220379.5,10973,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755302,404326.00
08/16/2015 16:00,2,6.256,ACTIVE,216.22,358.28,59.970,1439755205,"201051344000646","174011321042388",27.43,43.00,0,330.63,397.96,173.7,165.7,0.813,216613.4,216613.4,10955,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755303,404327.00
08/16/2015 16:00,2,4.029,ACTIVE,216.45,399.76,59.981,1439755205,"274151322000068","174011321042388",36.98,50.60,0,382.33,441.84,151.0,143.8,0.579,398793.7,398793.7,11999,0,0,0,L,1151911521,1,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755304,404328.00
08/16/2015 16:00,2,6.277,ACTIVE,216.45,373.31,59.954,1439755205,"274151322000076","174011321042388",27.57,52.50,0,332.13,387.74,175.1,167.0,0.676,528410.6,528410.6,12236,0,0,0,L,1151911521,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755305,404329.00
08/16/2015 16:00,2,6.324,ACTIVE,216.22,357.38,59.959,1439755205,"201051344000890","174011321042388",26.98,44.80,0,331.83,397.35,172.7,164.8,0.800,221324.6,221324.6,10968,0,0,0,L,1122011218,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755306,404330.00
08/16/2015 16:00,2,6.283,ACTIVE,218.03,360.08,59.981,1439755205,"201051344000900","174011321042388",28.15,39.00,0,331.23,402.46,179.0,170.8,0.818,222358.7,222358.7,11004,0,0,0,L,1122011218,1,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755307,404331.00
08/16/2015 16:00,2,6.314,ACTIVE,217.35,359.48,59.975,1439755205,"201051344000633","174011321042388",27.23,42.50,0,331.23,397.96,174.2,166.2,0.818,211102.0,211102.0,10995,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755308,404332.00
08/16/2015 16:00,2,6.281,ACTIVE,218.26,360.69,60.002,1439755205,"201051344000983","174011321042388",27.89,41.00,0,331.53,402.16,177.4,169.3,0.831,219267.1,219267.1,10983,0,0,0,L,1122011218,1,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755309,404333.00
08/16/2015 16:00,2,6.270,ACTIVE,217.35,359.18,59.965,1439755205,"201051344000917","174011321042388",27.47,42.30,0,331.83,397.35,174.5,166.5,0.826,221834.2,221834.2,10995,0,0,0,L,1122011218,1,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755309,404334.00
08/16/2015 16:00,2,6.275,ACTIVE,218.03,359.48,59.981,1439755205,"201051344000648","174011321042388",27.12,40.60,0,332.13,401.86,172.2,164.3,0.804,217079.0,217079.0,10982,0,0,0,L,1122011218,1,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755310,404335.00
08/16/2015 16:00,2,6.086,ACTIVE,217.35,358.88,59.975,1439755205,"201051344001093","174011321042388",27.79,41.50,0,331.23,400.36,171.3,163.4,0.782,220042.1,220042.1,10980,0,0,0,L,1122011218,1,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755311,404336.00
08/16/2015 16:00,2,6.238,ACTIVE,218.03,358.28,59.928,1439755205,"201051344000645","174011321042388",27.57,41.50,0,332.43,401.56,174.2,166.3,0.800,218085.0,218085.0,10984,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755312,404337.00
08/16/2015 16:00,2,5.973,ACTIVE,216.00,367.60,59.970,1439755205,"274151322000085","174011321042388",26.88,48.50,0,332.43,383.23,162.7,155.1,0.623,497300.2,497300.2,12227,0,0,0,L,1151911521,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755313,404338.00
08/16/2015 16:00,2,6.334,ACTIVE,217.58,359.78,59.965,1439755205,"201051344000651","174011321042388",27.14,42.00,0,331.53,399.46,174.2,166.2,0.791,217289.1,217289.1,10962,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755314,404339.00
08/16/2015 16:00,2,6.301,ACTIVE,217.13,356.48,59.986,1439755205,"201051344000867","174011321042388",27.37,42.30,0,331.83,396.75,174.7,166.7,0.800,210047.1,210047.1,10985,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755315,404340.00
08/16/2015 16:00,2,6.174,ACTIVE,216.00,357.08,59.938,1439755205,"201051344001230","174011321042388",27.51,43.20,0,331.83,397.35,172.0,164.1,0.813,220919.9,220919.9,10997,0,0,0,L,1122011218,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755316,404341.00
08/16/2015 16:00,2,6.240,ACTIVE,218.03,359.78,59.970,1439755205,"201051344000576","174011321042388",27.59,40.00,0,332.13,402.77,174.2,166.2,0.804,217222.4,217222.4,11004,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755317,404342.00
08/16/2015 16:00,2,6.359,ACTIVE,218.03,359.78,59.965,1439755205,"201051344000579","174011321042388",27.06,43.20,0,332.13,402.16,174.2,166.2,0.822,224220.1,224220.1,10960,0,0,0,L,1122011218,1,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439755318,404343.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404344.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404345.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404346.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404347.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404348.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404349.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404350.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404351.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404352.00
08/16/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439755205,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756086,404353.00
08/16/2015 16:15,2,4.807,ACTIVE,214.64,350.47,59.959,1439756103,"201051344000955","174011321042388",27.81,42.80,0,329.73,400.66,135.5,128.9,0.654,222725.0,222725.0,10972,0,0,0,L,1122011218,1,122.23,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756178,404354.00
08/16/2015 16:15,2,4.928,ACTIVE,214.19,347.16,59.970,1439756103,"274151322000095","174011321042388",27.61,51.30,0,331.23,388.64,137.7,131.0,0.521,522282.7,522282.7,11872,0,0,0,L,1151911521,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756179,404355.00
08/16/2015 16:15,2,4.830,ACTIVE,215.09,352.57,59.986,1439756103,"201051344000868","174011321042388",27.81,38.60,0,331.53,403.07,136.0,129.4,0.632,209582.2,209582.2,10986,0,0,0,L,1122011218,1,122.68,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756180,404356.00
08/16/2015 16:15,2,4.818,ACTIVE,216.45,353.47,59.970,1439756103,"201051344000853","174011321042388",27.95,39.80,0,332.73,406.37,136.5,129.8,0.654,216055.8,216055.8,10988,0,0,0,L,1122011218,1,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756181,404357.00
08/16/2015 16:15,2,4.725,ACTIVE,215.77,354.07,59.975,1439756103,"201051344000582","174011321042388",27.83,41.50,0,331.53,405.77,133.2,126.7,0.636,215094.1,215094.1,10959,0,0,0,L,1122011218,1,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756181,404358.00
08/16/2015 16:15,2,4.814,ACTIVE,216.22,353.47,59.981,1439756103,"201051344000469","174011321042388",27.77,37.80,0,332.13,407.57,135.3,128.6,0.658,211310.1,211310.1,10983,0,0,0,L,1122011218,1,122.91,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756182,404359.00
08/16/2015 16:15,2,4.822,ACTIVE,216.00,354.37,59.975,1439756103,"201051344000988","174011321042388",27.43,40.20,0,332.13,406.97,134.0,127.4,0.641,210377.0,210377.0,10967,0,0,0,L,1122011218,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756183,404360.00
08/16/2015 16:15,2,4.812,ACTIVE,216.22,353.47,59.981,1439756103,"201051344001158","174011321042388",27.23,41.30,0,332.43,406.37,132.9,126.3,0.636,216047.1,216047.1,10965,0,0,0,L,1122011218,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756184,404361.00
08/16/2015 16:15,2,4.848,ACTIVE,215.32,352.27,59.981,1439756103,"201051344001025","174011321042388",27.65,42.50,0,332.13,403.37,135.8,129.1,0.619,220525.7,220525.7,10964,0,0,0,L,1122011218,1,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756185,404362.00
08/16/2015 16:15,2,4.771,ACTIVE,216.00,353.17,59.981,1439756103,"201051344000569","174011321042388",27.69,40.00,0,331.53,408.48,133.8,127.2,0.628,223806.2,223806.2,10990,0,0,0,L,1122011218,1,122.68,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756186,404363.00
08/16/2015 16:15,2,2.932,ACTIVE,214.64,417.49,59.975,1439756103,"274151322000094","174011321042388",38.03,49.30,0,382.03,441.84,113.5,107.6,0.446,399525.1,399525.1,12389,0,0,0,L,1151911521,1,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756187,404364.00
08/16/2015 16:15,2,4.715,ACTIVE,216.00,351.07,59.938,1439756103,"201051344000458","174011321042388",27.89,41.50,0,333.03,408.18,133.3,126.7,0.654,219470.6,219470.6,10981,0,0,0,L,1122011218,1,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756188,404365.00
08/16/2015 16:15,2,4.443,ACTIVE,214.41,344.45,59.965,1439756103,"274151322000087","174011321042388",26.14,67.00,0,332.43,383.23,117.5,111.5,0.446,471459.5,471459.5,11796,0,0,0,L,1151911521,1,124.04,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756189,404366.00
08/16/2015 16:15,2,4.473,ACTIVE,214.64,346.26,59.991,1439756103,"274151322000052","174011321042388",27.35,52.30,0,331.83,386.23,123.9,117.6,0.473,504095.5,504095.5,12218,0,0,0,L,1151911521,1,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756190,404367.00
08/16/2015 16:15,2,4.725,ACTIVE,214.87,351.37,59.965,1439756103,"201051344001145","174011321042388",27.49,41.80,0,331.83,401.26,131.7,125.1,0.610,224471.4,224471.4,10987,0,0,0,L,1122011218,1,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756191,404368.00
08/16/2015 16:15,2,4.682,ACTIVE,214.87,351.67,59.975,1439756103,"201051344000685","174011321042388",27.55,42.30,0,331.23,400.66,130.7,124.2,0.645,223178.9,223178.9,10987,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756191,404369.00
08/16/2015 16:15,2,4.398,ACTIVE,214.41,360.99,59.959,1439756103,"274151322000088","174011321042388",27.14,48.50,0,332.13,385.33,120.9,114.8,0.460,483843.8,483843.8,11823,0,0,0,L,1151911521,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756192,404370.00
08/16/2015 16:15,2,4.578,ACTIVE,215.54,352.57,59.975,1439756103,"201051344000438","174011321042388",27.93,43.00,0,330.93,402.77,129.6,123.1,0.614,223169.9,223169.9,10960,0,0,0,L,1122011218,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756194,404371.00
08/16/2015 16:15,2,4.680,ACTIVE,215.32,351.67,59.970,1439756103,"201051344001135","174011321042388",27.59,41.50,0,331.83,402.46,130.7,124.2,0.605,214716.3,214716.3,10939,0,0,0,L,1122011218,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756195,404372.00
08/16/2015 16:15,2,4.588,ACTIVE,215.09,351.97,59.975,1439756103,"201051344000417","174011321042388",27.35,44.50,0,331.83,400.96,127.0,120.7,0.601,218236.8,218236.8,10957,0,0,0,L,1122011218,1,122.46,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756196,404373.00
08/16/2015 16:15,2,4.602,ACTIVE,214.64,351.07,59.928,1439756103,"201051344000594","174011321042388",27.83,44.80,0,329.73,401.56,129.7,123.3,0.614,220061.1,220061.1,10982,0,0,0,L,1122011218,1,122.68,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756197,404374.00
08/16/2015 16:15,2,4.393,ACTIVE,214.19,350.17,59.944,1439756103,"274151322000083","174011321042388",27.39,53.30,0,331.53,385.63,121.8,115.7,0.473,499923.0,499923.0,12248,0,0,0,L,1151911521,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756198,404375.00
08/16/2015 16:15,2,4.721,ACTIVE,215.77,351.07,59.975,1439756103,"201051344000585","174011321042388",27.73,41.30,0,331.53,406.67,132.7,126.1,0.619,219597.1,219597.1,10961,0,0,0,L,1122011218,1,122.68,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756199,404376.00
08/16/2015 16:15,2,4.348,ACTIVE,214.41,362.19,59.959,1439756103,"274151322000054","174011321042388",27.19,49.00,0,331.83,386.53,119.8,113.7,0.473,494727.3,494727.3,11812,0,0,0,L,1151911521,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756199,404377.00
08/16/2015 16:15,2,4.516,ACTIVE,215.54,349.56,59.975,1439756103,"201051344001203","174011321042388",27.93,42.50,0,332.43,404.57,127.8,121.4,0.614,220420.1,220420.1,10974,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756200,404378.00
08/16/2015 16:15,2,4.504,ACTIVE,214.41,349.86,59.959,1439756103,"201051344000646","174011321042388",27.69,42.00,0,330.93,402.46,126.3,120.0,0.597,216653.6,216653.6,10956,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756201,404379.00
08/16/2015 16:15,2,2.904,ACTIVE,215.32,406.37,59.965,1439756103,"274151322000068","174011321042388",37.15,51.30,0,384.13,442.44,109.7,103.9,0.415,398828.6,398828.6,12000,0,0,0,L,1151911521,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756202,404380.00
08/16/2015 16:15,2,4.498,ACTIVE,215.09,361.89,59.986,1439756103,"274151322000076","174011321042388",27.83,52.00,0,332.73,391.94,126.7,120.4,0.491,528451.1,528451.1,12237,0,0,0,L,1151911521,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756203,404381.00
08/16/2015 16:15,2,4.438,ACTIVE,214.41,349.26,59.986,1439756103,"201051344000890","174011321042388",27.49,44.30,0,331.53,400.66,123.5,117.3,0.575,221364.5,221364.5,10969,0,0,0,L,1122011218,1,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756204,404382.00
08/16/2015 16:15,2,4.408,ACTIVE,215.32,351.37,59.986,1439756103,"201051344000900","174011321042388",28.17,38.60,0,331.53,408.18,125.8,119.4,0.583,222399.9,222399.9,11005,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756205,404383.00
08/16/2015 16:15,2,4.385,ACTIVE,214.87,352.57,59.975,1439756103,"201051344000633","174011321042388",27.59,42.30,0,331.23,403.97,122.5,116.3,0.579,211142.1,211142.1,10996,0,0,0,L,1122011218,1,122.68,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756206,404384.00
08/16/2015 16:15,2,4.414,ACTIVE,215.77,351.67,60.018,1439756103,"201051344000983","174011321042388",27.93,40.40,0,331.83,407.27,124.9,118.7,0.601,219308.0,219308.0,10984,0,0,0,L,1122011218,1,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756207,404385.00
