ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 16:15,2,4.373,ACTIVE,215.09,350.17,59.981,1439756103,"201051344000917","174011321042388",27.73,42.30,0,331.23,401.86,122.8,116.6,0.583,221874.4,221874.4,10996,0,0,0,L,1122011218,1,122.46,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756208,404386.00
08/16/2015 16:15,2,4.389,ACTIVE,215.54,350.47,59.954,1439756103,"201051344000648","174011321042388",27.23,40.40,0,332.43,407.57,121.0,114.9,0.575,217118.8,217118.8,10983,0,0,0,L,1122011218,1,122.68,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756209,404387.00
08/16/2015 16:15,2,4.205,ACTIVE,215.09,350.77,59.959,1439756103,"201051344001093","174011321042388",28.27,41.00,0,331.83,404.57,120.3,114.2,0.566,220081.7,220081.7,10981,0,0,0,L,1122011218,1,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756210,404388.00
08/16/2015 16:15,2,4.438,ACTIVE,215.32,350.77,59.975,1439756103,"201051344000645","174011321042388",27.21,40.60,0,332.73,406.37,122.4,116.2,0.566,218125.2,218125.2,10985,0,0,0,L,1122011218,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756211,404389.00
08/16/2015 16:15,2,4.143,ACTIVE,214.41,348.66,59.949,1439756103,"274151322000085","174011321042388",27.45,48.00,0,332.73,386.23,115.1,109.2,0.446,497337.7,497337.7,12228,0,0,0,L,1151911521,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756212,404390.00
08/16/2015 16:15,2,4.373,ACTIVE,215.09,351.07,59.975,1439756103,"201051344000651","174011321042388",27.67,41.00,0,331.83,406.37,122.5,116.3,0.566,217329.3,217329.3,10963,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756213,404391.00
08/16/2015 16:15,2,4.369,ACTIVE,214.87,349.86,59.970,1439756103,"201051344000867","174011321042388",27.67,41.50,0,332.13,401.56,122.4,116.2,0.570,210087.3,210087.3,10986,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756213,404392.00
08/16/2015 16:15,2,4.258,ACTIVE,213.96,347.76,59.981,1439756103,"201051344001230","174011321042388",27.95,42.50,0,331.23,400.06,120.6,114.5,0.579,220959.6,220959.6,10998,0,0,0,L,1122011218,1,122.46,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756214,404393.00
08/16/2015 16:15,2,4.297,ACTIVE,215.54,351.07,59.970,1439756103,"201051344000576","174011321042388",27.73,39.50,0,332.43,407.27,120.7,114.5,0.552,217262.6,217262.6,11005,0,0,0,L,1122011218,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756215,404394.00
08/16/2015 16:15,2,4.330,ACTIVE,215.54,350.77,59.965,1439756103,"201051344000579","174011321042388",27.75,43.00,0,332.73,406.67,121.7,115.5,0.579,224260.3,224260.3,10961,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756216,404395.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404396.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404397.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404398.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404399.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404400.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404401.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404402.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404403.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404404.00
08/16/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439756103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439756984,404405.00
08/16/2015 16:30,2,2.469,ACTIVE,211.48,357.68,59.981,1439757004,"201051344000955","174011321042388",27.77,40.40,0,317.40,394.35,69.5,65.1,0.592,222752.8,222752.8,10973,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757079,404406.00
08/16/2015 16:30,2,2.488,ACTIVE,211.93,352.57,59.975,1439757004,"274151322000095","174011321042388",27.71,48.50,0,328.82,384.73,69.8,65.4,0.468,522311.0,522311.0,11873,0,0,0,L,1151911521,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757080,404407.00
08/16/2015 16:30,2,2.451,ACTIVE,211.93,357.98,59.981,1439757004,"201051344000868","174011321042388",28.11,37.30,0,318.61,395.25,69.8,65.4,0.566,209610.4,209610.4,10987,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757081,404408.00
08/16/2015 16:30,2,2.484,ACTIVE,212.83,359.78,59.975,1439757004,"201051344000853","174011321042388",27.93,37.80,0,317.70,398.26,70.3,65.9,0.610,216084.1,216084.1,10989,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757082,404409.00
08/16/2015 16:30,2,2.457,ACTIVE,212.38,359.48,59.981,1439757004,"201051344000582","174011321042388",27.39,39.30,0,315.90,395.85,68.2,63.9,0.575,215121.7,215121.7,10960,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757083,404410.00
08/16/2015 16:30,2,2.475,ACTIVE,212.38,358.58,59.986,1439757004,"201051344000469","174011321042388",28.03,35.60,0,314.10,397.96,70.2,65.8,0.623,211338.3,211338.3,10984,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757083,404411.00
08/16/2015 16:30,2,2.480,ACTIVE,212.38,360.38,59.986,1439757004,"201051344000988","174011321042388",27.73,38.00,0,313.80,397.96,69.7,65.3,0.588,210405.0,210405.0,10968,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757084,404412.00
08/16/2015 16:30,2,2.518,ACTIVE,212.38,360.99,59.986,1439757004,"201051344001158","174011321042388",27.29,38.60,0,317.70,396.45,69.5,65.2,0.601,216074.9,216074.9,10966,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757085,404413.00
08/16/2015 16:30,2,2.498,ACTIVE,211.93,358.28,59.975,1439757004,"201051344001025","174011321042388",28.07,40.60,0,315.60,396.15,71.0,66.7,0.588,220554.2,220554.2,10965,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757086,404414.00
08/16/2015 16:30,2,2.484,ACTIVE,212.38,360.69,59.981,1439757004,"201051344000569","174011321042388",28.07,38.20,0,318.00,397.05,70.6,66.2,0.597,223834.3,223834.3,10991,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757087,404415.00
08/16/2015 16:30,2,1.559,ACTIVE,212.83,411.18,59.975,1439757004,"274151322000094","174011321042388",37.91,46.40,0,383.83,443.04,58.1,54.2,0.411,399548.9,399548.9,12390,0,0,0,L,1151911521,1,122.01,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757088,404416.00
08/16/2015 16:30,2,2.475,ACTIVE,212.38,358.28,59.986,1439757004,"201051344000458","174011321042388",28.07,39.00,0,316.80,396.45,70.3,65.9,0.619,219498.7,219498.7,10982,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757089,404417.00
08/16/2015 16:30,2,2.311,ACTIVE,211.48,354.07,59.975,1439757004,"274151322000087","174011321042388",26.70,64.00,0,327.62,381.12,62.5,58.4,0.442,471484.4,471484.4,11797,0,0,0,L,1151911521,1,122.01,122.46,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757090,404418.00
08/16/2015 16:30,2,2.367,ACTIVE,211.48,357.38,59.975,1439757004,"274151322000052","174011321042388",27.51,48.80,0,327.32,384.43,65.9,61.7,0.464,504121.7,504121.7,12219,0,0,0,L,1151911521,1,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757091,404419.00
08/16/2015 16:30,2,2.469,ACTIVE,211.93,356.48,59.975,1439757004,"201051344001145","174011321042388",27.83,39.50,0,316.80,394.65,69.6,65.3,0.597,224499.3,224499.3,10988,0,0,0,L,1122011218,1,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757092,404420.00
08/16/2015 16:30,2,2.447,ACTIVE,211.70,357.08,59.981,1439757004,"201051344000685","174011321042388",27.73,39.80,0,314.70,397.35,68.7,64.4,0.601,223206.6,223206.6,10988,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757093,404421.00
08/16/2015 16:30,2,2.307,ACTIVE,212.61,352.57,59.981,1439757004,"274151322000088","174011321042388",27.35,44.50,0,327.92,382.93,63.9,59.8,0.442,483869.3,483869.3,11824,0,0,0,L,1151911521,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757093,404422.00
08/16/2015 16:30,2,2.451,ACTIVE,211.93,357.98,59.981,1439757004,"201051344000438","174011321042388",27.81,40.60,0,317.70,406.07,69.0,64.7,0.592,223197.4,223197.4,10961,0,0,0,L,1122011218,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757094,404423.00
08/16/2015 16:30,2,2.473,ACTIVE,211.70,356.78,59.975,1439757004,"201051344001135","174011321042388",28.17,39.00,0,318.30,394.35,70.6,66.2,0.592,214744.1,214744.1,10940,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757095,404424.00
08/16/2015 16:30,2,2.445,ACTIVE,211.70,357.68,59.986,1439757004,"201051344000417","174011321042388",27.79,41.80,0,315.60,394.65,68.8,64.5,0.592,218264.0,218264.0,10958,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757096,404425.00
08/16/2015 16:30,2,2.520,ACTIVE,211.48,357.68,59.970,1439757004,"201051344000594","174011321042388",27.67,42.50,0,315.30,395.85,70.6,66.2,0.588,220089.0,220089.0,10983,0,0,0,L,1122011218,1,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757097,404426.00
08/16/2015 16:30,2,2.352,ACTIVE,212.61,351.67,59.970,1439757004,"274151322000083","174011321042388",27.67,48.80,0,327.32,383.83,65.9,61.6,0.438,499949.1,499949.1,12249,0,0,0,L,1151911521,1,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757098,404427.00
08/16/2015 16:30,2,2.594,ACTIVE,212.16,357.68,59.986,1439757004,"201051344000585","174011321042388",27.83,39.00,0,319.51,395.85,73.1,68.6,0.623,219625.8,219625.8,10962,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757099,404428.00
08/16/2015 16:30,2,2.363,ACTIVE,211.70,351.97,59.965,1439757004,"274151322000054","174011321042388",27.53,45.00,0,328.22,384.43,65.8,61.6,0.455,494753.2,494753.2,11813,0,0,0,L,1151911521,1,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757100,404429.00
08/16/2015 16:30,2,2.516,ACTIVE,212.16,356.78,59.970,1439757004,"201051344001203","174011321042388",27.89,40.40,0,316.80,395.85,71.1,66.7,0.610,220448.0,220448.0,10975,0,0,0,L,1122011218,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757101,404430.00
08/16/2015 16:30,2,2.480,ACTIVE,211.25,358.28,59.981,1439757004,"201051344000646","174011321042388",27.97,39.80,0,314.40,398.56,70.2,65.9,0.610,216681.2,216681.2,10957,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757102,404431.00
08/16/2015 16:30,2,1.619,ACTIVE,212.16,408.48,59.965,1439757004,"274151322000068","174011321042388",36.90,47.00,0,381.42,440.34,60.9,56.8,0.429,398852.3,398852.3,12001,0,0,0,L,1151911521,1,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757103,404432.00
08/16/2015 16:30,2,2.482,ACTIVE,212.38,353.77,59.975,1439757004,"274151322000076","174011321042388",28.35,48.30,0,328.82,386.23,71.3,66.9,0.495,528479.0,528479.0,12238,0,0,0,L,1151911521,1,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757104,404433.00
08/16/2015 16:30,2,2.506,ACTIVE,211.48,357.68,59.981,1439757004,"201051344000890","174011321042388",27.83,42.00,0,318.00,394.35,70.6,66.2,0.588,221392.0,221392.0,10970,0,0,0,L,1122011218,1,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757105,404434.00
08/16/2015 16:30,2,2.518,ACTIVE,212.16,357.08,60.007,1439757004,"201051344000900","174011321042388",28.23,36.80,0,315.00,395.85,72.0,67.5,0.610,222428.1,222428.1,11006,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757106,404435.00
08/16/2015 16:30,2,2.521,ACTIVE,212.38,360.08,59.959,1439757004,"201051344000633","174011321042388",27.63,40.00,0,315.90,396.75,70.5,66.1,0.601,211169.6,211169.6,10997,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757107,404436.00
08/16/2015 16:30,2,2.570,ACTIVE,212.61,358.58,59.986,1439757004,"201051344000983","174011321042388",27.81,38.00,0,316.80,398.26,72.3,67.9,0.579,219336.1,219336.1,10985,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757108,404437.00
08/16/2015 16:30,2,2.508,ACTIVE,212.16,358.58,59.965,1439757004,"201051344000917","174011321042388",27.77,40.00,0,319.21,395.55,70.5,66.2,0.583,221902.0,221902.0,10997,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757109,404438.00
08/16/2015 16:30,2,2.480,ACTIVE,212.83,360.99,59.970,1439757004,"201051344000648","174011321042388",27.93,37.80,0,317.10,396.15,70.2,65.9,0.588,217146.0,217146.0,10984,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757109,404439.00
08/16/2015 16:30,2,2.418,ACTIVE,212.16,358.28,59.970,1439757004,"201051344001093","174011321042388",28.39,39.00,0,318.91,394.95,69.6,65.2,0.526,220108.7,220108.7,10982,0,0,0,L,1122011218,1,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757110,404440.00
08/16/2015 16:30,2,2.551,ACTIVE,212.83,359.18,59.965,1439757004,"201051344000645","174011321042388",27.29,38.40,0,317.70,396.15,70.5,66.1,0.579,218152.7,218152.7,10986,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757111,404441.00
08/16/2015 16:30,2,2.355,ACTIVE,212.38,365.19,59.981,1439757004,"274151322000085","174011321042388",27.75,44.80,0,327.92,382.93,66.3,62.1,0.446,497363.5,497363.5,12229,0,0,0,L,1151911521,1,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757112,404442.00
08/16/2015 16:30,2,2.523,ACTIVE,212.38,360.08,59.981,1439757004,"201051344000651","174011321042388",27.67,39.00,0,318.00,395.55,70.8,66.4,0.588,217356.8,217356.8,10964,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757113,404443.00
08/16/2015 16:30,2,2.529,ACTIVE,212.38,361.59,59.975,1439757004,"201051344000867","174011321042388",28.11,39.50,0,318.30,395.55,72.0,67.6,0.592,210115.0,210115.0,10987,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757114,404444.00
08/16/2015 16:30,2,2.506,ACTIVE,211.48,357.08,59.970,1439757004,"201051344001230","174011321042388",27.89,39.80,0,313.20,392.85,70.8,66.4,0.597,220986.8,220986.8,10999,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757115,404445.00
08/16/2015 16:30,2,2.543,ACTIVE,212.83,362.79,59.970,1439757004,"201051344000576","174011321042388",27.85,37.00,0,318.30,396.75,71.8,67.3,0.588,217289.9,217289.9,11006,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757116,404446.00
08/16/2015 16:30,2,2.635,ACTIVE,212.38,360.38,59.996,1439757004,"201051344000579","174011321042388",27.65,40.60,0,317.10,397.66,73.8,69.3,0.623,224288.0,224288.0,10962,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757117,404447.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404448.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404449.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404450.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404451.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404452.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404453.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404454.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404455.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404456.00
08/16/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439757004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757884,404457.00
08/16/2015 16:45,2,1.953,ACTIVE,211.70,351.67,59.986,1439757903,"201051344000955","174011321042388",27.77,37.00,0,318.00,398.86,54.9,51.1,0.464,222769.9,222769.9,10974,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757977,404458.00
08/16/2015 16:45,2,1.945,ACTIVE,212.83,345.66,59.986,1439757903,"274151322000095","174011321042388",27.69,43.20,0,330.03,388.64,54.5,50.7,0.367,522328.2,522328.2,11874,0,0,0,L,1151911521,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757978,404459.00
08/16/2015 16:45,2,1.941,ACTIVE,211.93,351.67,59.959,1439757903,"201051344000868","174011321042388",28.09,34.30,0,317.10,398.56,55.2,51.4,0.460,209627.6,209627.6,10988,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757979,404460.00
08/16/2015 16:45,2,1.957,ACTIVE,212.83,353.77,59.981,1439757903,"201051344000853","174011321042388",27.87,35.00,0,319.21,400.36,55.3,51.4,0.468,216101.4,216101.4,10990,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757980,404461.00
08/16/2015 16:45,2,1.885,ACTIVE,212.61,352.87,59.991,1439757903,"201051344000582","174011321042388",28.19,36.00,0,315.90,398.86,53.8,50.0,0.455,215138.6,215138.6,10961,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757981,404462.00
08/16/2015 16:45,2,1.922,ACTIVE,212.38,353.47,59.986,1439757903,"201051344000469","174011321042388",28.31,33.00,0,315.30,400.66,55.1,51.3,0.473,211355.5,211355.5,10985,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757982,404463.00
08/16/2015 16:45,2,1.967,ACTIVE,212.38,353.77,59.996,1439757903,"201051344000988","174011321042388",27.45,35.20,0,316.80,400.36,54.7,50.8,0.451,210422.1,210422.1,10969,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757983,404464.00
08/16/2015 16:45,2,1.959,ACTIVE,212.38,352.27,59.991,1439757903,"201051344001158","174011321042388",27.57,35.80,0,317.40,399.76,54.7,50.9,0.468,216092.0,216092.0,10967,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757984,404465.00
08/16/2015 16:45,2,1.961,ACTIVE,212.16,351.67,59.986,1439757903,"201051344001025","174011321042388",28.05,37.00,0,315.00,399.16,55.7,51.9,0.451,220571.6,220571.6,10966,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757985,404466.00
08/16/2015 16:45,2,1.955,ACTIVE,212.16,352.57,59.996,1439757903,"201051344000569","174011321042388",27.93,35.00,0,318.91,399.46,55.3,51.5,0.460,223851.5,223851.5,10992,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757986,404467.00
08/16/2015 16:45,2,1.223,ACTIVE,212.61,405.47,60.007,1439757903,"274151322000094","174011321042388",37.19,42.80,0,336.04,446.35,45.7,42.2,0.314,399563.4,399563.4,12391,0,0,0,L,1151911521,1,121.78,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757987,404468.00
08/16/2015 16:45,2,1.932,ACTIVE,212.16,351.67,59.981,1439757903,"201051344000458","174011321042388",28.07,36.00,0,315.30,399.46,54.9,51.1,0.477,219515.8,219515.8,10983,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757988,404469.00
08/16/2015 16:45,2,1.793,ACTIVE,212.16,357.38,59.991,1439757903,"274151322000087","174011321042388",27.12,59.80,0,328.82,383.83,49.2,45.6,0.331,471499.7,471499.7,11798,0,0,0,L,1151911521,1,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757989,404470.00
08/16/2015 16:45,2,1.859,ACTIVE,211.93,353.47,60.002,1439757903,"274151322000052","174011321042388",27.55,44.30,0,327.32,386.23,51.9,48.2,0.358,504137.8,504137.8,12220,0,0,0,L,1151911521,1,121.55,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757989,404471.00
08/16/2015 16:45,2,1.928,ACTIVE,211.93,350.77,59.970,1439757903,"201051344001145","174011321042388",27.95,36.00,0,318.61,397.35,54.6,50.7,0.446,224516.4,224516.4,10989,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757990,404472.00
08/16/2015 16:45,2,1.895,ACTIVE,211.93,351.67,59.996,1439757903,"201051344000685","174011321042388",28.11,36.80,0,316.20,397.66,53.9,50.1,0.473,223223.5,223223.5,10989,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757991,404473.00
08/16/2015 16:45,2,1.799,ACTIVE,211.93,354.67,59.975,1439757903,"274151322000088","174011321042388",27.47,41.00,0,329.43,384.73,50.1,46.4,0.331,483885.0,483885.0,11825,0,0,0,L,1151911521,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757992,404474.00
08/16/2015 16:45,2,1.926,ACTIVE,212.16,351.97,59.991,1439757903,"201051344000438","174011321042388",27.97,37.50,0,319.51,398.56,54.5,50.7,0.464,223214.4,223214.4,10962,0,0,0,L,1122011218,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757993,404475.00
08/16/2015 16:45,2,1.963,ACTIVE,211.70,351.67,59.981,1439757903,"201051344001135","174011321042388",28.03,35.80,0,317.10,398.26,55.8,51.9,0.460,214761.4,214761.4,10941,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757994,404476.00
08/16/2015 16:45,2,1.916,ACTIVE,211.93,351.67,59.996,1439757903,"201051344000417","174011321042388",27.91,38.60,0,317.10,397.66,54.2,50.4,0.468,218280.8,218280.8,10959,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757995,404477.00
08/16/2015 16:45,2,1.975,ACTIVE,211.25,351.67,60.007,1439757903,"201051344000594","174011321042388",27.69,39.30,0,317.70,400.06,55.4,51.5,0.468,220106.2,220106.2,10984,0,0,0,L,1122011218,1,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757996,404478.00
08/16/2015 16:45,2,1.840,ACTIVE,211.48,349.86,59.986,1439757903,"274151322000083","174011321042388",27.59,44.00,0,329.13,385.33,51.3,47.6,0.367,499965.2,499965.2,12250,0,0,0,L,1151911521,1,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757997,404479.00
08/16/2015 16:45,2,2.018,ACTIVE,212.16,352.27,59.981,1439757903,"201051344000585","174011321042388",27.87,36.00,0,320.41,399.46,57.0,53.1,0.477,219643.5,219643.5,10963,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757998,404480.00
08/16/2015 16:45,2,1.824,ACTIVE,212.16,349.26,60.018,1439757903,"274151322000054","174011321042388",27.71,41.00,0,328.52,385.63,51.2,47.5,0.349,494769.2,494769.2,11814,0,0,0,L,1151911521,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439757999,404481.00
08/16/2015 16:45,2,1.963,ACTIVE,211.93,351.37,59.981,1439757903,"201051344001203","174011321042388",27.95,37.30,0,318.00,398.86,55.6,51.7,0.477,220465.2,220465.2,10976,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758000,404482.00
08/16/2015 16:45,2,1.922,ACTIVE,211.25,350.17,59.975,1439757903,"201051344000646","174011321042388",28.23,37.00,0,318.00,397.66,55.0,51.1,0.468,216698.3,216698.3,10958,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758001,404483.00
08/16/2015 16:45,2,1.248,ACTIVE,213.06,401.26,59.986,1439757903,"274151322000068","174011321042388",37.49,43.20,0,336.34,449.35,47.2,43.6,0.309,398866.9,398866.9,12002,0,0,0,L,1151911521,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758002,404484.00
08/16/2015 16:45,2,1.932,ACTIVE,212.38,347.46,59.970,1439757903,"274151322000076","174011321042388",28.35,43.20,0,329.43,388.64,55.4,51.6,0.393,528496.3,528496.3,12239,0,0,0,L,1151911521,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758002,404485.00
08/16/2015 16:45,2,1.918,ACTIVE,211.48,349.86,59.986,1439757903,"201051344000890","174011321042388",28.45,38.60,0,318.91,398.26,55.2,51.4,0.460,221409.1,221409.1,10971,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758003,404486.00
08/16/2015 16:45,2,1.947,ACTIVE,211.70,351.67,59.981,1439757903,"201051344000900","174011321042388",28.23,34.30,0,315.90,400.06,55.7,51.8,0.446,222445.3,222445.3,11007,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758004,404487.00
08/16/2015 16:45,2,1.945,ACTIVE,211.93,353.47,59.991,1439757903,"201051344000633","174011321042388",27.79,37.00,0,317.70,399.16,54.8,51.0,0.468,211186.6,211186.6,10998,0,0,0,L,1122011218,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758005,404488.00
08/16/2015 16:45,2,1.943,ACTIVE,212.16,351.97,59.986,1439757903,"201051344000983","174011321042388",28.57,35.20,0,320.71,400.96,56.3,52.4,0.468,219353.4,219353.4,10986,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758006,404489.00
08/16/2015 16:45,2,1.900,ACTIVE,211.93,351.67,59.986,1439757903,"201051344000917","174011321042388",28.23,36.80,0,318.30,397.96,54.4,50.5,0.451,221918.9,221918.9,10998,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758007,404490.00
08/16/2015 16:45,2,1.902,ACTIVE,212.38,352.27,59.991,1439757903,"201051344000648","174011321042388",28.23,35.40,0,316.20,399.76,54.3,50.5,0.460,217162.9,217162.9,10985,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758008,404491.00
08/16/2015 16:45,2,1.900,ACTIVE,211.70,350.77,59.986,1439757903,"201051344001093","174011321042388",28.13,36.00,0,317.10,397.35,54.2,50.4,0.442,220125.4,220125.4,10983,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758009,404492.00
08/16/2015 16:45,2,1.934,ACTIVE,212.16,351.67,59.986,1439757903,"201051344000645","174011321042388",27.85,35.80,0,318.30,400.96,54.5,50.7,0.451,218169.6,218169.6,10987,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758010,404493.00
08/16/2015 16:45,2,1.818,ACTIVE,212.38,345.06,59.991,1439757903,"274151322000085","174011321042388",27.71,41.00,0,329.43,385.03,51.0,47.3,0.358,497379.4,497379.4,12230,0,0,0,L,1151911521,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758011,404494.00
08/16/2015 16:45,2,1.920,ACTIVE,211.93,351.07,59.991,1439757903,"201051344000651","174011321042388",28.11,36.00,0,318.30,398.56,54.7,50.9,0.451,217373.8,217373.8,10965,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758012,404495.00
08/16/2015 16:45,2,1.971,ACTIVE,211.70,351.07,59.986,1439757903,"201051344000867","174011321042388",27.83,36.80,0,316.50,398.26,55.6,51.7,0.460,210132.1,210132.1,10988,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758012,404496.00
08/16/2015 16:45,2,1.902,ACTIVE,211.25,350.47,59.986,1439757903,"201051344001230","174011321042388",28.17,37.00,0,315.00,395.85,54.3,50.5,0.455,221003.6,221003.6,11000,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758013,404497.00
08/16/2015 16:45,2,1.928,ACTIVE,212.16,352.57,59.981,1439757903,"201051344000576","174011321042388",27.87,34.80,0,317.70,400.36,54.4,50.6,0.446,217306.8,217306.8,11007,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758014,404498.00
08/16/2015 16:45,2,1.965,ACTIVE,211.93,352.57,59.975,1439757903,"201051344000579","174011321042388",28.19,37.80,0,318.00,400.06,56.2,52.3,0.473,224305.2,224305.2,10963,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758015,404499.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404500.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404501.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404502.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404503.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404504.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404505.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404506.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404507.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404508.00
08/16/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439757903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758783,404509.00
08/16/2015 17:00,2,2.281,ACTIVE,212.38,356.78,59.949,1439758803,"201051344000955","174011321042388",28.33,35.40,0,331.83,395.85,65.5,61.3,0.561,222784.7,222784.7,10975,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758878,404510.00
08/16/2015 17:00,2,2.281,ACTIVE,212.38,360.08,59.949,1439758803,"274151322000095","174011321042388",28.29,40.80,0,334.54,385.93,65.3,61.1,0.438,522343.0,522343.0,11875,0,0,0,L,1151911521,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758879,404511.00
08/16/2015 17:00,2,2.303,ACTIVE,212.83,357.08,59.959,1439758803,"201051344000868","174011321042388",28.25,33.00,0,333.33,397.66,65.9,61.7,0.535,209642.5,209642.5,10989,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758880,404512.00
08/16/2015 17:00,2,2.301,ACTIVE,213.51,358.88,59.938,1439758803,"201051344000853","174011321042388",28.29,33.50,0,333.03,398.26,66.0,61.7,0.561,216116.3,216116.3,10991,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758881,404513.00
08/16/2015 17:00,2,2.254,ACTIVE,213.29,357.98,59.965,1439758803,"201051344000582","174011321042388",28.23,34.80,0,333.93,397.66,64.4,60.3,0.535,215153.2,215153.2,10962,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758882,404514.00
08/16/2015 17:00,2,2.295,ACTIVE,213.29,357.68,59.959,1439758803,"201051344000469","174011321042388",28.25,32.00,0,333.63,400.06,65.7,61.5,0.561,211370.4,211370.4,10986,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758883,404515.00
08/16/2015 17:00,2,2.332,ACTIVE,213.29,358.58,59.944,1439758803,"201051344000988","174011321042388",27.59,34.00,0,331.53,398.86,65.2,61.0,0.530,210436.9,210436.9,10970,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758884,404516.00
08/16/2015 17:00,2,2.275,ACTIVE,213.29,357.68,59.959,1439758803,"201051344001158","174011321042388",28.17,34.50,0,333.63,397.66,64.9,60.7,0.552,216106.8,216106.8,10968,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758884,404517.00
08/16/2015 17:00,2,2.314,ACTIVE,213.06,356.48,59.954,1439758803,"201051344001025","174011321042388",28.17,35.40,0,333.03,398.56,66.0,61.8,0.530,220586.7,220586.7,10967,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758885,404518.00
08/16/2015 17:00,2,2.250,ACTIVE,213.29,357.38,59.981,1439758803,"201051344000569","174011321042388",28.51,33.80,0,333.03,397.05,65.0,60.8,0.539,223866.5,223866.5,10993,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758886,404519.00
08/16/2015 17:00,2,1.400,ACTIVE,213.74,412.98,59.965,1439758803,"274151322000094","174011321042388",37.79,40.80,0,376.62,436.43,54.3,50.5,0.384,399575.7,399575.7,12392,0,0,0,L,1151911521,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758887,404520.00
08/16/2015 17:00,2,2.258,ACTIVE,213.06,356.78,59.954,1439758803,"201051344000458","174011321042388",28.17,34.80,0,333.03,398.26,64.5,60.3,0.539,219530.7,219530.7,10984,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758888,404521.00
08/16/2015 17:00,2,2.098,ACTIVE,213.51,358.88,59.959,1439758803,"274151322000087","174011321042388",27.23,56.50,0,334.24,383.53,57.9,53.9,0.371,471513.0,471513.0,11799,0,0,0,L,1151911521,1,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758889,404522.00
08/16/2015 17:00,2,2.160,ACTIVE,213.96,351.97,59.922,1439758803,"274151322000052","174011321042388",27.63,41.80,0,333.63,384.43,60.5,56.4,0.415,504151.8,504151.8,12221,0,0,0,L,1151911521,1,122.23,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758890,404523.00
08/16/2015 17:00,2,2.225,ACTIVE,212.83,356.48,59.954,1439758803,"201051344001145","174011321042388",28.29,34.80,0,332.43,397.35,63.8,59.7,0.521,224531.2,224531.2,10990,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758891,404524.00
08/16/2015 17:00,2,2.227,ACTIVE,212.83,355.88,59.959,1439758803,"201051344000685","174011321042388",27.91,35.20,0,332.13,396.45,63.0,58.8,0.557,223238.1,223238.1,10990,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758892,404525.00
08/16/2015 17:00,2,2.070,ACTIVE,213.51,361.29,59.949,1439758803,"274151322000088","174011321042388",27.75,39.00,0,334.54,383.53,58.2,54.2,0.393,483898.5,483898.5,11826,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758893,404526.00
08/16/2015 17:00,2,2.227,ACTIVE,213.06,356.78,59.959,1439758803,"201051344000438","174011321042388",28.07,35.80,0,332.13,397.35,63.4,59.2,0.535,223229.1,223229.1,10963,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758893,404527.00
08/16/2015 17:00,2,2.244,ACTIVE,212.61,355.28,59.965,1439758803,"201051344001135","174011321042388",28.31,34.50,0,332.13,397.05,64.3,60.2,0.530,214776.4,214776.4,10942,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758894,404528.00
08/16/2015 17:00,2,2.225,ACTIVE,212.61,355.28,59.959,1439758803,"201051344000417","174011321042388",27.89,36.80,0,332.13,395.55,62.8,58.7,0.517,218295.4,218295.4,10960,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758895,404529.00
08/16/2015 17:00,2,2.262,ACTIVE,212.16,354.97,59.954,1439758803,"201051344000594","174011321042388",28.01,37.30,0,331.23,398.26,64.2,60.0,0.539,220121.1,220121.1,10985,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758896,404530.00
08/16/2015 17:00,2,2.115,ACTIVE,212.38,358.28,59.949,1439758803,"274151322000083","174011321042388",27.77,41.80,0,334.24,383.53,59.5,55.5,0.424,499979.1,499979.1,12251,0,0,0,L,1151911521,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758897,404531.00
08/16/2015 17:00,2,2.303,ACTIVE,213.06,356.48,59.965,1439758803,"201051344000585","174011321042388",28.29,34.80,0,331.83,398.86,65.9,61.7,0.535,219658.9,219658.9,10964,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758898,404532.00
08/16/2015 17:00,2,2.107,ACTIVE,213.29,360.69,59.965,1439758803,"274151322000054","174011321042388",27.67,39.00,0,334.84,384.43,59.0,55.0,0.411,494782.9,494782.9,11815,0,0,0,L,1151911521,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758899,404533.00
