ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 17:00,2,2.262,ACTIVE,212.83,355.28,59.959,1439758803,"201051344001203","174011321042388",28.07,35.40,0,332.13,398.26,64.3,60.2,0.539,220480.2,220480.2,10977,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758900,404534.00
08/16/2015 17:00,2,2.227,ACTIVE,212.16,355.58,59.959,1439758803,"201051344000646","174011321042388",28.25,35.40,0,331.23,396.45,63.7,59.6,0.535,216713.1,216713.1,10959,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758901,404535.00
08/16/2015 17:00,2,1.404,ACTIVE,213.96,409.38,59.944,1439758803,"274151322000068","174011321042388",37.89,41.00,0,373.61,436.43,53.7,49.9,0.362,398879.5,398879.5,12003,0,0,0,L,1151911521,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758902,404536.00
08/16/2015 17:00,2,2.252,ACTIVE,213.06,363.09,59.922,1439758803,"274151322000076","174011321042388",28.15,40.60,0,336.04,386.23,64.2,60.0,0.446,528511.3,528511.3,12240,0,0,0,L,1151911521,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758903,404537.00
08/16/2015 17:00,2,2.256,ACTIVE,212.38,355.28,59.954,1439758803,"201051344000890","174011321042388",28.07,36.80,0,331.83,395.85,64.2,60.0,0.521,221424.0,221424.0,10972,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758904,404538.00
08/16/2015 17:00,2,2.252,ACTIVE,212.83,356.18,59.959,1439758803,"201051344000900","174011321042388",28.25,32.80,0,332.43,398.26,64.5,60.3,0.521,222460.4,222460.4,11008,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758905,404539.00
08/16/2015 17:00,2,2.238,ACTIVE,213.06,357.08,59.965,1439758803,"201051344000633","174011321042388",28.09,35.40,0,331.23,397.66,63.7,59.5,0.535,211201.5,211201.5,10999,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758906,404540.00
08/16/2015 17:00,2,2.232,ACTIVE,213.06,357.08,59.954,1439758803,"201051344000983","174011321042388",28.67,34.00,0,332.73,399.76,64.9,60.7,0.561,219368.6,219368.6,10987,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758907,404541.00
08/16/2015 17:00,2,2.223,ACTIVE,212.83,356.18,59.954,1439758803,"201051344000917","174011321042388",28.13,35.20,0,332.13,398.56,63.4,59.2,0.521,221933.7,221933.7,10999,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758908,404542.00
08/16/2015 17:00,2,2.236,ACTIVE,213.06,357.38,59.959,1439758803,"201051344000648","174011321042388",27.75,34.00,0,332.73,397.35,62.9,58.7,0.535,217177.5,217177.5,10986,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758908,404543.00
08/16/2015 17:00,2,2.170,ACTIVE,212.83,356.48,59.954,1439758803,"201051344001093","174011321042388",28.49,34.80,0,332.13,396.45,62.6,58.5,0.508,220140.1,220140.1,10984,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758909,404544.00
08/16/2015 17:00,2,2.230,ACTIVE,213.29,356.18,59.965,1439758803,"201051344000645","174011321042388",27.91,34.50,0,333.03,397.35,63.0,58.9,0.513,218184.4,218184.4,10988,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758910,404545.00
08/16/2015 17:00,2,2.094,ACTIVE,212.83,360.99,59.959,1439758803,"274151322000085","174011321042388",27.69,39.00,0,334.84,384.13,58.7,54.7,0.402,497393.1,497393.1,12231,0,0,0,L,1151911521,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758911,404546.00
08/16/2015 17:00,2,2.195,ACTIVE,213.06,356.48,59.949,1439758803,"201051344000651","174011321042388",28.31,34.50,0,333.33,397.05,63.0,58.9,0.513,217388.6,217388.6,10966,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758912,404547.00
08/16/2015 17:00,2,2.246,ACTIVE,212.83,355.58,59.970,1439758803,"201051344000867","174011321042388",27.93,35.20,0,332.73,397.35,63.6,59.5,0.530,210147.1,210147.1,10989,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758913,404548.00
08/16/2015 17:00,2,2.152,ACTIVE,212.38,354.07,59.922,1439758803,"201051344001230","174011321042388",28.49,35.40,0,330.93,394.95,62.2,58.1,0.517,221018.3,221018.3,11001,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758914,404549.00
08/16/2015 17:00,2,2.189,ACTIVE,213.29,357.68,59.954,1439758803,"201051344000576","174011321042388",28.03,33.30,0,333.93,397.66,62.1,58.0,0.521,217321.5,217321.5,11008,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758915,404550.00
08/16/2015 17:00,2,2.219,ACTIVE,212.83,357.08,59.954,1439758803,"201051344000579","174011321042388",28.43,35.80,0,332.43,398.26,63.9,59.8,0.544,224320.4,224320.4,10964,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439758916,404551.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404552.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404553.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404554.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404555.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404556.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404557.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404558.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404559.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404560.00
08/16/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439758803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759683,404561.00
08/16/2015 17:15,2,3.066,ACTIVE,212.61,343.25,59.986,1439759704,"201051344000955","174011321042388",28.33,36.80,0,329.43,398.56,88.0,83.0,0.424,222805.2,222805.2,10976,0,0,0,L,1122011218,1,121.78,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759779,404562.00
08/16/2015 17:15,2,3.186,ACTIVE,212.83,351.67,59.981,1439759704,"274151322000095","174011321042388",27.81,43.40,0,333.03,388.04,89.7,84.7,0.340,522363.7,522363.7,11876,0,0,0,L,1151911521,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759780,404563.00
08/16/2015 17:15,2,3.154,ACTIVE,213.29,344.76,59.975,1439759704,"201051344000868","174011321042388",27.99,34.80,0,329.43,398.56,89.4,84.4,0.415,209663.2,209663.2,10990,0,0,0,L,1122011218,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759781,404564.00
08/16/2015 17:15,2,3.152,ACTIVE,214.19,346.26,59.975,1439759704,"201051344000853","174011321042388",28.23,35.20,0,333.93,400.06,90.2,85.2,0.433,216137.2,216137.2,10992,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759782,404565.00
08/16/2015 17:15,2,3.121,ACTIVE,213.74,345.66,59.970,1439759704,"201051344000582","174011321042388",27.97,35.80,0,329.43,398.26,88.5,83.5,0.415,215173.6,215173.6,10963,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759782,404566.00
08/16/2015 17:15,2,3.133,ACTIVE,213.96,345.96,59.970,1439759704,"201051344000469","174011321042388",28.43,33.30,0,330.93,401.26,90.2,85.2,0.446,211391.2,211391.2,10987,0,0,0,L,1122011218,1,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759783,404567.00
08/16/2015 17:15,2,3.176,ACTIVE,213.96,346.56,59.986,1439759704,"201051344000988","174011321042388",27.95,35.40,0,330.03,400.66,90.0,84.9,0.424,210457.7,210457.7,10971,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759784,404568.00
08/16/2015 17:15,2,3.191,ACTIVE,213.96,345.06,59.970,1439759704,"201051344001158","174011321042388",27.81,35.80,0,330.03,399.46,89.9,84.8,0.433,216127.4,216127.4,10969,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759785,404569.00
08/16/2015 17:15,2,3.236,ACTIVE,213.51,344.15,59.949,1439759704,"201051344001025","174011321042388",28.13,36.80,0,330.03,398.86,92.2,87.1,0.424,220607.8,220607.8,10968,0,0,0,L,1122011218,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759786,404570.00
08/16/2015 17:15,2,3.176,ACTIVE,213.74,345.06,59.975,1439759704,"201051344000569","174011321042388",28.27,35.40,0,330.93,398.86,91.0,85.9,0.429,223887.3,223887.3,10994,0,0,0,L,1122011218,1,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759787,404571.00
08/16/2015 17:15,2,1.975,ACTIVE,213.29,422.30,59.965,1439759704,"274151322000094","174011321042388",37.87,42.80,0,382.63,445.15,75.9,71.3,0.535,399593.1,399593.1,12393,0,0,0,L,1151911521,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759788,404572.00
08/16/2015 17:15,2,3.199,ACTIVE,213.96,344.15,59.986,1439759704,"201051344000458","174011321042388",28.25,36.00,0,331.23,400.36,91.5,86.4,0.446,219551.5,219551.5,10985,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759789,404573.00
08/16/2015 17:15,2,2.996,ACTIVE,213.29,348.06,59.933,1439759704,"274151322000087","174011321042388",27.02,57.70,0,333.03,383.83,82.0,77.2,0.309,471531.7,471531.7,11800,0,0,0,L,1151911521,1,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759790,404574.00
08/16/2015 17:15,2,3.027,ACTIVE,213.29,341.15,59.981,1439759704,"274151322000052","174011321042388",27.85,43.80,0,332.73,385.33,85.3,80.4,0.327,504171.2,504171.2,12222,0,0,0,L,1151911521,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759791,404575.00
08/16/2015 17:15,2,3.223,ACTIVE,213.06,344.76,59.981,1439759704,"201051344001145","174011321042388",28.15,36.00,0,330.63,398.26,91.9,86.8,0.424,224552.0,224552.0,10991,0,0,0,L,1122011218,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759792,404576.00
08/16/2015 17:15,2,3.201,ACTIVE,213.06,344.76,59.986,1439759704,"201051344000685","174011321042388",28.11,36.80,0,330.33,397.66,91.1,86.0,0.455,223258.7,223258.7,10991,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759793,404577.00
08/16/2015 17:15,2,2.994,ACTIVE,213.06,341.45,59.970,1439759704,"274151322000088","174011321042388",27.59,41.00,0,332.73,385.33,83.7,78.8,0.318,483917.4,483917.4,11827,0,0,0,L,1151911521,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759794,404578.00
08/16/2015 17:15,2,3.170,ACTIVE,213.29,345.06,59.970,1439759704,"201051344000438","174011321042388",28.35,37.30,0,330.93,398.56,91.0,85.9,0.433,223249.8,223249.8,10964,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759795,404579.00
08/16/2015 17:15,2,3.211,ACTIVE,213.29,342.95,59.981,1439759704,"201051344001135","174011321042388",28.29,35.80,0,329.73,398.56,92.0,86.8,0.424,214797.3,214797.3,10943,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759796,404580.00
08/16/2015 17:15,2,3.174,ACTIVE,213.06,344.76,59.975,1439759704,"201051344000417","174011321042388",27.93,38.00,0,330.03,396.75,89.8,84.8,0.429,218315.9,218315.9,10961,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759797,404581.00
08/16/2015 17:15,2,3.207,ACTIVE,212.61,343.55,59.970,1439759704,"201051344000594","174011321042388",28.09,38.60,0,328.82,399.16,91.3,86.2,0.429,220142.1,220142.1,10986,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759797,404582.00
08/16/2015 17:15,2,3.047,ACTIVE,213.29,341.45,59.970,1439759704,"274151322000083","174011321042388",27.75,43.60,0,330.33,385.03,85.6,80.7,0.336,499998.7,499998.7,12252,0,0,0,L,1151911521,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759798,404583.00
08/16/2015 17:15,2,3.230,ACTIVE,213.74,345.66,59.944,1439759704,"201051344000585","174011321042388",28.63,36.00,0,330.03,400.06,93.6,88.4,0.433,219680.5,219680.5,10965,0,0,0,L,1122011218,1,122.01,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759799,404584.00
08/16/2015 17:15,2,2.961,ACTIVE,213.06,345.66,59.949,1439759704,"274151322000054","174011321042388",27.73,41.50,0,332.73,385.63,83.1,78.3,0.323,494802.2,494802.2,11816,0,0,0,L,1151911521,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759800,404585.00
08/16/2015 17:15,2,3.127,ACTIVE,213.51,343.85,59.981,1439759704,"201051344001203","174011321042388",28.19,36.80,0,330.93,399.76,89.3,84.3,0.424,220501.2,220501.2,10978,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759801,404586.00
08/16/2015 17:15,2,3.129,ACTIVE,212.61,344.76,59.965,1439759704,"201051344000646","174011321042388",27.89,36.80,0,328.52,397.35,88.4,83.4,0.424,216734.0,216734.0,10960,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759802,404587.00
08/16/2015 17:15,2,1.969,ACTIVE,213.96,406.67,59.965,1439759704,"274151322000068","174011321042388",37.55,43.20,0,384.43,445.45,74.9,70.3,0.513,398897.2,398897.2,12004,0,0,0,L,1151911521,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759803,404588.00
08/16/2015 17:15,2,3.066,ACTIVE,213.74,351.07,59.965,1439759704,"274151322000076","174011321042388",28.29,43.00,0,334.24,387.14,87.8,82.8,0.345,528532.3,528532.3,12241,0,0,0,L,1151911521,1,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759804,404589.00
08/16/2015 17:15,2,3.023,ACTIVE,212.61,343.85,59.970,1439759704,"201051344000890","174011321042388",28.21,38.20,0,329.13,398.26,86.5,81.5,0.402,221444.9,221444.9,10973,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759805,404590.00
08/16/2015 17:15,2,3.006,ACTIVE,213.29,344.15,59.954,1439759704,"201051344000900","174011321042388",28.59,34.30,0,330.03,400.66,87.0,82.1,0.407,222481.5,222481.5,11009,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759806,404591.00
08/16/2015 17:15,2,2.990,ACTIVE,213.29,345.36,59.949,1439759704,"201051344000633","174011321042388",28.23,36.50,0,330.03,400.06,85.5,80.6,0.411,211222.3,211222.3,11000,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759807,404592.00
08/16/2015 17:15,2,3.057,ACTIVE,213.74,344.15,59.986,1439759704,"201051344000983","174011321042388",28.13,35.60,0,329.73,400.66,87.1,82.1,0.420,219389.8,219389.8,10988,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759807,404593.00
08/16/2015 17:15,2,3.025,ACTIVE,213.51,343.85,59.970,1439759704,"201051344000917","174011321042388",27.87,37.00,0,329.13,398.86,85.4,80.5,0.411,221954.5,221954.5,11000,0,0,0,L,1122011218,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759808,404594.00
08/16/2015 17:15,2,2.994,ACTIVE,213.51,344.15,59.959,1439759704,"201051344000648","174011321042388",27.95,35.60,0,332.43,400.36,84.8,79.9,0.402,217198.2,217198.2,10987,0,0,0,L,1122011218,1,122.01,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759809,404595.00
08/16/2015 17:15,2,2.920,ACTIVE,213.29,345.06,59.981,1439759704,"201051344001093","174011321042388",28.31,36.00,0,329.13,397.05,83.7,78.9,0.389,220160.5,220160.5,10985,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759810,404596.00
08/16/2015 17:15,2,3.016,ACTIVE,213.96,345.06,59.970,1439759704,"201051344000645","174011321042388",28.11,35.80,0,330.33,399.46,85.9,81.0,0.398,218205.2,218205.2,10989,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759811,404597.00
08/16/2015 17:15,2,2.861,ACTIVE,213.29,350.77,59.975,1439759704,"274151322000085","174011321042388",27.47,40.60,0,333.93,384.13,79.7,75.0,0.296,497412.4,497412.4,12232,0,0,0,L,1151911521,1,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759812,404598.00
08/16/2015 17:15,2,3.051,ACTIVE,213.74,345.66,59.981,1439759704,"201051344000651","174011321042388",28.03,35.80,0,330.33,399.46,86.6,81.6,0.402,217409.5,217409.5,10967,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759813,404599.00
08/16/2015 17:15,2,3.082,ACTIVE,213.29,343.85,59.986,1439759704,"201051344000867","174011321042388",27.89,36.80,0,330.03,400.36,87.1,82.1,0.407,210168.1,210168.1,10990,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759814,404600.00
08/16/2015 17:15,2,3.035,ACTIVE,212.61,343.85,59.970,1439759704,"201051344001230","174011321042388",27.83,36.30,0,328.52,396.75,85.5,80.6,0.415,221038.9,221038.9,11002,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759815,404601.00
08/16/2015 17:15,2,2.977,ACTIVE,213.96,345.96,59.975,1439759704,"201051344000576","174011321042388",28.41,35.00,0,330.63,400.66,85.6,80.7,0.393,217342.2,217342.2,11009,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759816,404602.00
08/16/2015 17:15,2,3.076,ACTIVE,213.74,344.76,59.965,1439759704,"201051344000579","174011321042388",28.07,37.80,0,330.63,399.76,87.5,82.5,0.420,224341.6,224341.6,10965,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439759817,404603.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404604.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404605.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404606.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404607.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404608.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404609.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404610.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404611.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404612.00
08/16/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439759704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760584,404613.00
08/16/2015 17:30,2,1.504,ACTIVE,211.25,345.96,59.975,1439760603,"201051344000955","174011321042388",27.27,36.50,0,316.80,396.75,41.6,38.2,0.354,222825.5,222825.5,10977,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760678,404614.00
08/16/2015 17:30,2,1.486,ACTIVE,212.61,342.95,59.981,1439760603,"274151322000095","174011321042388",27.51,41.50,0,328.82,387.44,41.4,38.0,0.274,522384.5,522384.5,11877,0,0,0,L,1151911521,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760679,404615.00
08/16/2015 17:30,2,1.529,ACTIVE,211.48,346.56,59.991,1439760603,"201051344000868","174011321042388",27.29,34.00,0,317.40,397.96,42.2,38.9,0.345,209683.9,209683.9,10991,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760679,404616.00
08/16/2015 17:30,2,1.521,ACTIVE,212.38,348.66,60.018,1439760603,"201051344000853","174011321042388",27.41,35.00,0,318.61,400.36,42.3,38.9,0.349,216157.9,216157.9,10993,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760680,404617.00
08/16/2015 17:30,2,1.479,ACTIVE,212.16,347.16,59.975,1439760603,"201051344000582","174011321042388",27.41,35.80,0,317.70,399.46,41.1,37.7,0.340,215193.9,215193.9,10964,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760681,404618.00
08/16/2015 17:30,2,1.496,ACTIVE,211.70,347.46,59.954,1439760603,"201051344000469","174011321042388",27.75,33.00,0,315.90,400.96,42.0,38.6,0.362,211411.8,211411.8,10988,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760682,404619.00
08/16/2015 17:30,2,1.521,ACTIVE,211.93,348.66,59.975,1439760603,"201051344000988","174011321042388",26.98,35.00,0,317.40,401.26,41.6,38.2,0.358,210478.2,210478.2,10972,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760683,404620.00
08/16/2015 17:30,2,1.512,ACTIVE,211.48,346.86,59.981,1439760603,"201051344001158","174011321042388",27.25,35.40,0,318.00,399.46,41.7,38.4,0.354,216147.9,216147.9,10970,0,0,0,L,1122011218,1,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760684,404621.00
08/16/2015 17:30,2,1.520,ACTIVE,211.48,346.26,59.970,1439760603,"201051344001025","174011321042388",27.65,36.30,0,318.00,398.56,42.6,39.2,0.336,220628.7,220628.7,10969,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760685,404622.00
08/16/2015 17:30,2,1.504,ACTIVE,211.70,347.76,59.981,1439760603,"201051344000569","174011321042388",27.45,35.00,0,317.70,399.16,41.9,38.5,0.349,223907.9,223907.9,10995,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760686,404623.00
08/16/2015 17:30,2,0.928,ACTIVE,211.93,392.55,59.975,1439760603,"274151322000094","174011321042388",36.60,41.50,0,384.43,446.95,34.5,31.4,0.234,399610.3,399610.3,12394,0,0,0,L,1151911521,1,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760687,404624.00
08/16/2015 17:30,2,1.494,ACTIVE,211.70,346.56,59.981,1439760603,"201051344000458","174011321042388",27.41,35.80,0,318.91,399.46,41.5,38.2,0.354,219572.1,219572.1,10986,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760688,404625.00
08/16/2015 17:30,2,1.373,ACTIVE,211.93,348.36,59.981,1439760603,"274151322000087","174011321042388",26.38,55.00,0,327.32,382.93,36.7,33.5,0.247,471550.0,471550.0,11801,0,0,0,L,1151911521,1,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760689,404626.00
08/16/2015 17:30,2,1.406,ACTIVE,211.93,342.05,59.965,1439760603,"274151322000052","174011321042388",27.12,42.50,0,329.73,384.43,38.6,35.3,0.247,504190.4,504190.4,12223,0,0,0,L,1151911521,1,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760689,404627.00
08/16/2015 17:30,2,1.443,ACTIVE,211.48,346.26,59.959,1439760603,"201051344001145","174011321042388",28.01,35.80,0,318.91,398.86,41.0,37.6,0.340,224572.6,224572.6,10992,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760690,404628.00
08/16/2015 17:30,2,1.441,ACTIVE,211.48,345.96,59.986,1439760603,"201051344000685","174011321042388",27.35,36.30,0,315.90,397.35,40.0,36.7,0.362,223279.0,223279.0,10992,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760691,404629.00
08/16/2015 17:30,2,1.346,ACTIVE,211.48,345.66,59.981,1439760603,"274151322000088","174011321042388",26.86,39.50,0,327.92,384.13,36.6,33.4,0.247,483935.9,483935.9,11828,0,0,0,L,1151911521,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760692,404630.00
08/16/2015 17:30,2,1.457,ACTIVE,211.70,346.86,59.981,1439760603,"201051344000438","174011321042388",27.27,36.80,0,316.20,397.96,40.3,37.0,0.336,223270.0,223270.0,10965,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760693,404631.00
08/16/2015 17:30,2,1.498,ACTIVE,211.25,345.06,59.986,1439760603,"201051344001135","174011321042388",27.43,35.60,0,318.30,397.66,41.7,38.3,0.336,214817.8,214817.8,10944,0,0,0,L,1122011218,1,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760694,404632.00
08/16/2015 17:30,2,1.471,ACTIVE,211.48,345.96,59.975,1439760603,"201051344000417","174011321042388",26.96,37.50,0,317.70,397.35,40.1,36.8,0.327,218335.9,218335.9,10962,0,0,0,L,1122011218,1,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760695,404633.00
08/16/2015 17:30,2,1.463,ACTIVE,211.25,345.96,59.991,1439760603,"201051344000594","174011321042388",27.67,37.80,0,315.90,398.26,41.0,37.7,0.331,220162.6,220162.6,10987,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760696,404634.00
08/16/2015 17:30,2,1.377,ACTIVE,212.16,343.55,59.981,1439760603,"274151322000083","174011321042388",27.08,42.30,0,328.22,385.33,37.8,34.5,0.270,500017.9,500017.9,12253,0,0,0,L,1151911521,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760697,404635.00
08/16/2015 17:30,2,1.537,ACTIVE,211.70,347.76,59.949,1439760603,"201051344000585","174011321042388",27.67,35.80,0,317.40,399.46,43.1,39.7,0.345,219701.9,219701.9,10966,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760698,404636.00
08/16/2015 17:30,2,1.359,ACTIVE,212.16,342.95,59.981,1439760603,"274151322000054","174011321042388",27.15,40.00,0,328.82,385.33,37.4,34.2,0.243,494821.0,494821.0,11817,0,0,0,L,1151911521,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760699,404637.00
08/16/2015 17:30,2,1.471,ACTIVE,211.48,345.66,59.965,1439760603,"201051344001203","174011321042388",27.51,36.30,0,315.30,399.46,41.0,37.6,0.354,220521.6,220521.6,10979,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760700,404638.00
08/16/2015 17:30,2,1.465,ACTIVE,211.03,345.36,59.981,1439760603,"201051344000646","174011321042388",27.45,36.00,0,317.40,397.66,40.7,37.4,0.340,216754.3,216754.3,10961,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760701,404639.00
08/16/2015 17:30,2,0.930,ACTIVE,213.06,394.95,60.002,1439760603,"274151322000068","174011321042388",36.26,42.30,0,381.42,449.65,34.4,31.3,0.230,398914.4,398914.4,12005,0,0,0,L,1151911521,1,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760702,404640.00
08/16/2015 17:30,2,1.457,ACTIVE,212.61,347.76,59.981,1439760603,"274151322000076","174011321042388",27.49,41.50,0,331.23,388.04,40.6,37.2,0.278,528552.7,528552.7,12242,0,0,0,L,1151911521,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760703,404641.00
08/16/2015 17:30,2,1.459,ACTIVE,211.25,345.66,59.991,1439760603,"201051344000890","174011321042388",27.73,37.50,0,318.91,397.96,41.0,37.6,0.340,221465.1,221465.1,10974,0,0,0,L,1122011218,1,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760703,404642.00
08/16/2015 17:30,2,1.471,ACTIVE,211.70,346.56,59.991,1439760603,"201051344000900","174011321042388",27.51,34.00,0,317.40,400.06,41.0,37.7,0.327,222502.0,222502.0,11010,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760705,404643.00
08/16/2015 17:30,2,1.455,ACTIVE,212.16,347.46,59.954,1439760603,"201051344000633","174011321042388",27.51,36.00,0,318.61,400.36,40.5,37.2,0.336,211242.5,211242.5,11001,0,0,0,L,1122011218,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760706,404644.00
08/16/2015 17:30,2,1.479,ACTIVE,211.93,347.16,59.981,1439760603,"201051344000983","174011321042388",27.99,35.20,0,318.30,400.36,42.0,38.6,0.345,219410.4,219410.4,10989,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760707,404645.00
08/16/2015 17:30,2,1.451,ACTIVE,211.93,346.86,59.991,1439760603,"201051344000917","174011321042388",27.41,36.30,0,318.30,399.76,40.4,37.0,0.336,221974.7,221974.7,11001,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760708,404646.00
08/16/2015 17:30,2,1.449,ACTIVE,212.16,346.86,59.996,1439760603,"201051344000648","174011321042388",27.35,34.80,0,316.50,398.56,40.2,36.9,0.331,217218.2,217218.2,10988,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760709,404647.00
08/16/2015 17:30,2,1.402,ACTIVE,211.70,346.56,59.996,1439760603,"201051344001093","174011321042388",27.75,35.80,0,318.00,396.45,39.5,36.2,0.309,220180.1,220180.1,10986,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760710,404648.00
08/16/2015 17:30,2,1.434,ACTIVE,212.16,346.56,59.991,1439760603,"201051344000645","174011321042388",27.53,35.40,0,317.10,400.06,40.0,36.7,0.323,218225.3,218225.3,10990,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760711,404649.00
08/16/2015 17:30,2,1.350,ACTIVE,212.83,342.35,59.986,1439760603,"274151322000085","174011321042388",27.10,39.80,0,329.13,384.73,37.0,33.8,0.252,497431.1,497431.1,12233,0,0,0,L,1151911521,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760711,404650.00
08/16/2015 17:30,2,1.436,ACTIVE,211.93,347.76,59.986,1439760603,"201051344000651","174011321042388",27.51,35.60,0,317.70,398.56,40.0,36.7,0.327,217429.7,217429.7,10968,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760712,404651.00
08/16/2015 17:30,2,1.479,ACTIVE,211.93,346.26,59.986,1439760603,"201051344000867","174011321042388",27.37,36.00,0,318.91,399.16,41.0,37.7,0.327,210188.4,210188.4,10991,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760713,404652.00
08/16/2015 17:30,2,1.418,ACTIVE,211.25,345.36,59.991,1439760603,"201051344001230","174011321042388",27.71,36.30,0,316.80,396.75,39.8,36.5,0.336,221058.8,221058.8,11003,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760714,404653.00
08/16/2015 17:30,2,1.418,ACTIVE,212.38,348.66,60.018,1439760603,"201051344000576","174011321042388",27.81,34.30,0,317.40,400.06,40.0,36.7,0.331,217362.1,217362.1,11010,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760715,404654.00
08/16/2015 17:30,2,1.498,ACTIVE,211.93,347.76,59.986,1439760603,"201051344000579","174011321042388",27.57,37.00,0,318.00,398.86,41.8,38.5,0.354,224361.9,224361.9,10966,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439760716,404655.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404656.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404657.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404658.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404659.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404660.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404661.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404662.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404663.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404664.00
08/16/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439760603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761483,404665.00
08/16/2015 17:45,2,1.463,ACTIVE,211.70,346.86,59.981,1439761503,"201051344000955","174011321042388",28.03,35.00,0,317.40,378.12,41.6,38.2,0.345,222836.1,222836.1,10978,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761579,404666.00
08/16/2015 17:45,2,1.471,ACTIVE,213.06,343.25,59.970,1439761503,"274151322000095","174011321042388",27.71,39.00,0,323.41,371.51,41.3,37.9,0.278,522395.2,522395.2,11878,0,0,0,L,1151911521,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761580,404667.00
08/16/2015 17:45,2,1.482,ACTIVE,212.16,347.16,59.975,1439761503,"201051344000868","174011321042388",27.73,32.80,0,318.61,379.32,41.7,38.3,0.336,209694.6,209694.6,10992,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761581,404668.00
08/16/2015 17:45,2,1.484,ACTIVE,213.06,348.66,60.007,1439761503,"201051344000853","174011321042388",27.63,33.30,0,324.62,382.93,41.5,38.2,0.349,216168.6,216168.6,10994,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761582,404669.00
08/16/2015 17:45,2,1.428,ACTIVE,212.61,347.46,60.002,1439761503,"201051344000582","174011321042388",28.01,34.30,0,322.81,382.03,40.5,37.2,0.336,215204.4,215204.4,10965,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761583,404670.00
08/16/2015 17:45,2,1.477,ACTIVE,212.61,347.76,59.949,1439761503,"201051344000469","174011321042388",27.55,32.00,0,319.81,382.33,41.2,37.9,0.358,211422.5,211422.5,10989,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761584,404671.00
08/16/2015 17:45,2,1.471,ACTIVE,212.38,348.96,59.981,1439761503,"201051344000988","174011321042388",27.43,33.50,0,323.11,383.53,40.9,37.6,0.345,210488.8,210488.8,10973,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761585,404672.00
08/16/2015 17:45,2,1.473,ACTIVE,212.61,347.46,59.970,1439761503,"201051344001158","174011321042388",27.49,34.00,0,323.72,382.33,41.0,37.7,0.340,216158.6,216158.6,10971,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761585,404673.00
08/16/2015 17:45,2,1.492,ACTIVE,212.16,346.86,59.975,1439761503,"201051344001025","174011321042388",27.65,34.80,0,320.41,382.03,41.8,38.4,0.331,220639.6,220639.6,10970,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761586,404674.00
08/16/2015 17:45,2,1.465,ACTIVE,212.38,347.76,59.975,1439761503,"201051344000569","174011321042388",27.79,33.50,0,322.21,382.33,41.3,38.0,0.331,223918.6,223918.6,10996,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761587,404675.00
08/16/2015 17:45,2,0.875,ACTIVE,212.83,409.08,59.975,1439761503,"274151322000094","174011321042388",37.77,39.80,0,334.54,425.61,33.8,30.7,0.225,399619.1,399619.1,12395,0,0,0,L,1151911521,1,122.01,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761588,404676.00
08/16/2015 17:45,2,1.457,ACTIVE,212.38,346.86,59.965,1439761503,"201051344000458","174011321042388",27.77,34.30,0,324.32,381.42,41.0,37.6,0.362,219582.8,219582.8,10987,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761589,404677.00
08/16/2015 17:45,2,1.340,ACTIVE,213.06,346.26,60.002,1439761503,"274151322000087","174011321042388",26.82,52.00,0,324.02,370.60,36.4,33.2,0.243,471559.5,471559.5,11802,0,0,0,L,1151911521,1,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761590,404678.00
08/16/2015 17:45,2,1.367,ACTIVE,213.29,345.36,59.981,1439761503,"274151322000052","174011321042388",27.59,40.20,0,324.02,371.81,38.2,34.9,0.239,504200.3,504200.3,12224,0,0,0,L,1151911521,1,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761591,404679.00
08/16/2015 17:45,2,1.451,ACTIVE,212.38,346.86,59.981,1439761503,"201051344001145","174011321042388",27.75,34.50,0,318.61,381.42,40.8,37.5,0.336,224583.3,224583.3,10993,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761592,404680.00
08/16/2015 17:45,2,1.416,ACTIVE,212.38,347.16,59.970,1439761503,"201051344000685","174011321042388",27.69,35.00,0,320.41,377.52,39.7,36.4,0.345,223289.4,223289.4,10993,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761593,404681.00
