ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 17:45,2,1.303,ACTIVE,212.83,348.66,59.965,1439761503,"274151322000088","174011321042388",27.49,37.80,0,323.11,372.11,36.2,33.0,0.243,483945.4,483945.4,11829,0,0,0,L,1151911521,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761594,404682.00
08/16/2015 17:45,2,1.398,ACTIVE,212.16,347.16,59.965,1439761503,"201051344000438","174011321042388",28.35,35.20,0,322.81,381.12,40.2,36.9,0.331,223280.5,223280.5,10966,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761594,404683.00
08/16/2015 17:45,2,1.459,ACTIVE,211.93,345.36,59.986,1439761503,"201051344001135","174011321042388",27.95,34.30,0,319.51,377.82,41.3,37.9,0.336,214828.7,214828.7,10945,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761596,404684.00
08/16/2015 17:45,2,1.438,ACTIVE,212.16,347.16,59.986,1439761503,"201051344000417","174011321042388",27.47,35.80,0,318.61,378.12,40.0,36.7,0.336,218346.4,218346.4,10963,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761597,404685.00
08/16/2015 17:45,2,1.447,ACTIVE,211.70,347.46,59.975,1439761503,"201051344000594","174011321042388",27.81,36.00,0,317.70,378.12,40.8,37.5,0.340,220173.4,220173.4,10988,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761597,404686.00
08/16/2015 17:45,2,1.346,ACTIVE,213.06,351.37,59.965,1439761503,"274151322000083","174011321042388",27.49,40.00,0,323.11,372.71,37.5,34.3,0.256,500027.8,500027.8,12254,0,0,0,L,1151911521,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761598,404687.00
08/16/2015 17:45,2,1.506,ACTIVE,212.38,347.46,59.975,1439761503,"201051344000585","174011321042388",27.87,34.30,0,322.81,383.53,42.5,39.1,0.340,219713.2,219713.2,10967,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761599,404688.00
08/16/2015 17:45,2,1.328,ACTIVE,212.38,346.26,59.965,1439761503,"274151322000054","174011321042388",27.41,38.00,0,323.72,372.11,36.9,33.7,0.256,494830.8,494830.8,11818,0,0,0,L,1151911521,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761600,404689.00
08/16/2015 17:45,2,1.439,ACTIVE,212.38,345.96,59.981,1439761503,"201051344001203","174011321042388",27.69,35.00,0,322.21,379.92,40.4,37.1,0.336,220532.3,220532.3,10980,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761601,404690.00
08/16/2015 17:45,2,1.416,ACTIVE,211.70,345.96,59.970,1439761503,"201051344000646","174011321042388",27.93,34.80,0,318.30,377.82,40.1,36.7,0.323,216765.0,216765.0,10962,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761602,404691.00
08/16/2015 17:45,2,0.883,ACTIVE,213.29,407.27,59.970,1439761503,"274151322000068","174011321042388",37.61,40.40,0,383.23,429.82,33.1,30.0,0.208,398923.4,398923.4,12006,0,0,0,L,1151911521,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761603,404692.00
08/16/2015 17:45,2,1.412,ACTIVE,213.74,351.97,59.965,1439761503,"274151322000076","174011321042388",27.73,39.00,0,325.22,376.01,39.7,36.4,0.270,528563.3,528563.3,12243,0,0,0,L,1151911521,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761604,404693.00
08/16/2015 17:45,2,1.418,ACTIVE,212.16,345.66,60.012,1439761503,"201051344000890","174011321042388",27.91,36.00,0,319.21,378.42,40.1,36.8,0.327,221475.8,221475.8,10975,0,0,0,L,1122011218,1,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761605,404694.00
08/16/2015 17:45,2,1.385,ACTIVE,212.61,348.06,59.970,1439761503,"201051344000900","174011321042388",28.21,32.80,0,323.41,382.33,39.6,36.3,0.323,222512.8,222512.8,11011,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761606,404695.00
08/16/2015 17:45,2,1.404,ACTIVE,212.83,347.76,59.996,1439761503,"201051344000633","174011321042388",27.71,34.80,0,323.11,381.42,39.5,36.2,0.331,211253.1,211253.1,11002,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761607,404696.00
08/16/2015 17:45,2,1.420,ACTIVE,212.83,347.16,59.970,1439761503,"201051344000983","174011321042388",28.07,33.80,0,323.41,382.33,40.4,37.0,0.340,219421.4,219421.4,10990,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761607,404697.00
08/16/2015 17:45,2,1.377,ACTIVE,212.61,346.86,59.970,1439761503,"201051344000917","174011321042388",27.99,35.00,0,321.91,381.73,39.1,35.8,0.318,221985.4,221985.4,11002,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761608,404698.00
08/16/2015 17:45,2,1.383,ACTIVE,213.06,346.86,59.970,1439761503,"201051344000648","174011321042388",27.71,33.50,0,323.11,382.03,38.8,35.5,0.318,217228.7,217228.7,10989,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761609,404699.00
08/16/2015 17:45,2,1.334,ACTIVE,212.83,347.16,59.970,1439761503,"201051344001093","174011321042388",28.23,34.50,0,322.51,380.82,38.2,35.0,0.314,220190.4,220190.4,10987,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761610,404700.00
08/16/2015 17:45,2,1.379,ACTIVE,213.06,347.16,59.933,1439761503,"201051344000645","174011321042388",27.61,34.00,0,323.72,381.42,38.6,35.3,0.327,218235.9,218235.9,10991,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761611,404701.00
08/16/2015 17:45,2,1.285,ACTIVE,213.51,342.95,59.965,1439761503,"274151322000085","174011321042388",27.33,37.80,0,324.32,371.21,35.6,32.5,0.243,497440.8,497440.8,12234,0,0,0,L,1151911521,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761612,404702.00
08/16/2015 17:45,2,1.361,ACTIVE,212.83,346.26,59.959,1439761503,"201051344000651","174011321042388",27.91,34.50,0,322.51,381.12,38.5,35.3,0.318,217440.3,217440.3,10969,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761613,404703.00
08/16/2015 17:45,2,1.412,ACTIVE,212.83,345.96,59.975,1439761503,"201051344000867","174011321042388",27.61,34.50,0,322.51,378.72,39.5,36.2,0.314,210199.1,210199.1,10992,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761614,404704.00
08/16/2015 17:45,2,1.357,ACTIVE,212.16,345.36,59.970,1439761503,"201051344001230","174011321042388",27.91,35.00,0,317.70,375.71,38.4,35.1,0.323,221069.3,221069.3,11004,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761615,404705.00
08/16/2015 17:45,2,1.354,ACTIVE,213.06,348.36,59.970,1439761503,"201051344000576","174011321042388",27.81,33.00,0,322.51,383.23,38.1,34.9,0.318,217372.6,217372.6,11011,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761616,404706.00
08/16/2015 17:45,2,1.406,ACTIVE,212.61,347.46,59.959,1439761503,"201051344000579","174011321042388",28.07,35.40,0,324.32,382.63,40.0,36.7,0.318,224372.8,224372.8,10967,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439761616,404707.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404708.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404709.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404710.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404711.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404712.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404713.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404714.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404715.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404716.00
08/16/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439761503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762383,404717.00
08/16/2015 18:00,2,1.328,ACTIVE,212.16,345.36,59.954,1439762403,"201051344000955","174011321042388",27.81,34.30,0,328.22,379.62,37.4,34.2,0.305,222847.0,222847.0,10979,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762478,404718.00
08/16/2015 18:00,2,1.307,ACTIVE,213.51,343.25,59.959,1439762403,"274151322000095","174011321042388",27.79,38.20,0,334.24,373.61,36.8,33.6,0.239,522406.1,522406.1,11879,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762479,404719.00
08/16/2015 18:00,2,1.334,ACTIVE,212.16,345.96,59.965,1439762403,"201051344000868","174011321042388",27.67,32.40,0,331.23,379.62,37.4,34.2,0.287,209705.6,209705.6,10993,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762480,404720.00
08/16/2015 18:00,2,1.334,ACTIVE,213.06,347.16,59.917,1439762403,"201051344000853","174011321042388",27.65,33.00,0,332.13,382.03,37.4,34.2,0.323,216179.7,216179.7,10995,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762481,404721.00
08/16/2015 18:00,2,1.320,ACTIVE,212.83,346.56,59.959,1439762403,"201051344000582","174011321042388",27.25,33.30,0,332.73,381.12,36.5,33.3,0.296,215215.2,215215.2,10966,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762481,404722.00
08/16/2015 18:00,2,1.326,ACTIVE,212.38,346.26,59.938,1439762403,"201051344000469","174011321042388",27.63,31.80,0,332.43,381.73,37.2,34.0,0.314,211433.5,211433.5,10990,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762482,404723.00
08/16/2015 18:00,2,1.312,ACTIVE,212.38,347.16,59.959,1439762403,"201051344000988","174011321042388",27.69,33.30,0,332.13,382.63,36.9,33.7,0.296,210499.7,210499.7,10974,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762483,404724.00
08/16/2015 18:00,2,1.332,ACTIVE,212.38,345.96,59.944,1439762403,"201051344001158","174011321042388",27.47,33.50,0,332.13,382.33,37.1,33.9,0.305,216169.5,216169.5,10972,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762484,404725.00
08/16/2015 18:00,2,1.312,ACTIVE,212.16,345.66,59.954,1439762403,"201051344001025","174011321042388",28.35,33.80,0,331.83,380.52,37.7,34.5,0.301,220650.8,220650.8,10971,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762485,404726.00
08/16/2015 18:00,2,1.330,ACTIVE,212.38,345.96,59.965,1439762403,"201051344000569","174011321042388",27.59,33.00,0,331.83,381.73,37.2,34.0,0.301,223929.6,223929.6,10997,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762486,404727.00
08/16/2015 18:00,2,0.797,ACTIVE,213.29,400.06,59.949,1439762403,"274151322000094","174011321042388",37.47,38.80,0,334.84,425.91,30.5,27.5,0.208,399628.0,399628.0,12396,0,0,0,L,1151911521,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762487,404728.00
08/16/2015 18:00,2,1.307,ACTIVE,212.38,345.66,59.959,1439762403,"201051344000458","174011321042388",27.91,33.80,0,331.83,381.12,37.0,33.8,0.318,219593.8,219593.8,10988,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762488,404729.00
08/16/2015 18:00,2,1.213,ACTIVE,213.51,350.17,59.959,1439762403,"274151322000087","174011321042388",26.76,50.20,0,334.54,372.11,32.8,29.8,0.208,471569.3,471569.3,11803,0,0,0,L,1151911521,1,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762489,404730.00
08/16/2015 18:00,2,1.256,ACTIVE,212.83,344.15,59.917,1439762403,"274151322000052","174011321042388",27.14,39.00,0,333.93,371.81,34.5,31.4,0.234,504210.5,504210.5,12225,0,0,0,L,1151911521,1,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762490,404731.00
08/16/2015 18:00,2,1.324,ACTIVE,212.38,345.36,59.949,1439762403,"201051344001145","174011321042388",27.57,33.50,0,332.13,381.12,37.0,33.8,0.292,224594.3,224594.3,10994,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762491,404732.00
08/16/2015 18:00,2,1.283,ACTIVE,212.38,345.36,59.959,1439762403,"201051344000685","174011321042388",27.69,34.00,0,330.33,379.32,36.0,32.8,0.301,223300.2,223300.2,10994,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762492,404733.00
08/16/2015 18:00,2,1.191,ACTIVE,212.83,345.36,59.949,1439762403,"274151322000088","174011321042388",27.19,36.80,0,334.54,371.81,32.8,29.7,0.217,483955.2,483955.2,11830,0,0,0,L,1151911521,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762493,404734.00
08/16/2015 18:00,2,1.277,ACTIVE,212.38,345.66,59.949,1439762403,"201051344000438","174011321042388",28.29,34.50,0,330.63,381.12,36.5,33.4,0.301,223291.4,223291.4,10967,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762494,404735.00
08/16/2015 18:00,2,1.318,ACTIVE,212.16,344.45,59.949,1439762403,"201051344001135","174011321042388",28.13,33.50,0,330.63,379.02,37.5,34.3,0.292,214839.8,214839.8,10946,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762495,404736.00
08/16/2015 18:00,2,1.307,ACTIVE,212.61,345.66,59.965,1439762403,"201051344000417","174011321042388",27.59,35.20,0,330.03,379.02,36.6,33.4,0.309,218357.3,218357.3,10964,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762496,404737.00
08/16/2015 18:00,2,1.301,ACTIVE,211.93,344.76,59.965,1439762403,"201051344000594","174011321042388",28.13,35.20,0,328.52,377.22,37.1,33.9,0.305,220184.5,220184.5,10989,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762497,404738.00
08/16/2015 18:00,2,1.219,ACTIVE,213.06,349.26,59.954,1439762403,"274151322000083","174011321042388",27.53,38.80,0,334.54,371.81,34.1,31.0,0.239,500038.0,500038.0,12255,0,0,0,L,1151911521,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762498,404739.00
08/16/2015 18:00,2,1.375,ACTIVE,212.38,345.96,59.938,1439762403,"201051344000585","174011321042388",27.93,33.50,0,331.53,382.63,38.9,35.6,0.305,219724.8,219724.8,10968,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762498,404740.00
08/16/2015 18:00,2,1.207,ACTIVE,213.06,343.55,59.959,1439762403,"274151322000054","174011321042388",27.51,37.00,0,334.54,372.71,33.6,30.5,0.230,494840.8,494840.8,11819,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762499,404741.00
08/16/2015 18:00,2,1.336,ACTIVE,212.61,345.36,59.949,1439762403,"201051344001203","174011321042388",27.31,34.00,0,331.83,380.52,37.0,33.8,0.318,220543.3,220543.3,10981,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762500,404742.00
08/16/2015 18:00,2,1.307,ACTIVE,211.93,345.36,59.959,1439762403,"201051344000646","174011321042388",27.79,34.00,0,329.43,377.52,36.8,33.6,0.309,216775.9,216775.9,10963,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762501,404743.00
08/16/2015 18:00,2,0.840,ACTIVE,213.96,396.15,59.938,1439762403,"274151322000068","174011321042388",37.07,39.30,0,333.93,427.71,31.7,28.7,0.203,398932.6,398932.6,12007,0,0,0,L,1151911521,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762502,404744.00
08/16/2015 18:00,2,1.295,ACTIVE,213.51,347.16,59.933,1439762403,"274151322000076","174011321042388",27.79,38.20,0,335.74,374.81,36.5,33.3,0.252,528574.2,528574.2,12244,0,0,0,L,1151911521,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762503,404745.00
08/16/2015 18:00,2,1.320,ACTIVE,212.38,345.06,59.986,1439762403,"201051344000890","174011321042388",27.79,35.00,0,330.33,377.52,37.1,33.9,0.296,221486.9,221486.9,10976,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762504,404746.00
08/16/2015 18:00,2,1.305,ACTIVE,212.38,345.96,59.965,1439762403,"201051344000900","174011321042388",27.75,32.40,0,331.23,381.12,36.7,33.5,0.301,222523.8,222523.8,11012,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762505,404747.00
08/16/2015 18:00,2,1.311,ACTIVE,212.83,347.16,59.965,1439762403,"201051344000633","174011321042388",27.43,34.00,0,331.83,381.73,36.5,33.3,0.301,211264.1,211264.1,11003,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762506,404748.00
08/16/2015 18:00,2,1.334,ACTIVE,212.83,346.26,60.002,1439762403,"201051344000983","174011321042388",27.77,33.30,0,332.13,381.42,37.6,34.3,0.309,219432.6,219432.6,10991,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762507,404749.00
08/16/2015 18:00,2,1.281,ACTIVE,212.38,345.96,59.965,1439762403,"201051344000917","174011321042388",28.03,34.00,0,331.53,380.22,36.4,33.2,0.301,221996.3,221996.3,11003,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762508,404750.00
08/16/2015 18:00,2,1.303,ACTIVE,212.83,346.26,59.965,1439762403,"201051344000648","174011321042388",27.39,33.00,0,332.43,382.03,36.2,33.0,0.296,217239.5,217239.5,10990,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762509,404751.00
08/16/2015 18:00,2,1.252,ACTIVE,212.61,346.86,59.970,1439762403,"201051344001093","174011321042388",28.21,33.50,0,332.73,379.92,35.8,32.6,0.287,220201.1,220201.1,10988,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762510,404752.00
08/16/2015 18:00,2,1.293,ACTIVE,212.83,345.96,59.970,1439762403,"201051344000645","174011321042388",27.49,33.50,0,332.43,381.12,36.0,32.8,0.296,218246.7,218246.7,10992,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762511,404753.00
08/16/2015 18:00,2,1.186,ACTIVE,213.51,343.55,59.986,1439762403,"274151322000085","174011321042388",27.65,37.00,0,335.44,371.51,33.2,30.1,0.221,497450.7,497450.7,12235,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762511,404754.00
08/16/2015 18:00,2,1.297,ACTIVE,212.83,346.86,59.991,1439762403,"201051344000651","174011321042388",27.55,33.50,0,331.83,380.52,36.2,33.0,0.301,217451.1,217451.1,10970,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762512,404755.00
08/16/2015 18:00,2,1.330,ACTIVE,212.61,345.06,59.933,1439762403,"201051344000867","174011321042388",27.59,34.00,0,330.63,379.62,37.2,34.0,0.301,210210.2,210210.2,10993,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762513,404756.00
08/16/2015 18:00,2,1.277,ACTIVE,212.16,344.76,59.965,1439762403,"201051344001230","174011321042388",27.89,34.00,0,329.13,374.81,36.1,32.9,0.287,221080.1,221080.1,11005,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762514,404757.00
08/16/2015 18:00,2,1.264,ACTIVE,213.06,346.56,59.986,1439762403,"201051344000576","174011321042388",27.91,32.80,0,332.13,382.33,35.8,32.6,0.287,217383.4,217383.4,11012,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762515,404758.00
08/16/2015 18:00,2,1.322,ACTIVE,212.61,346.56,59.965,1439762403,"201051344000579","174011321042388",28.13,34.80,0,331.83,381.42,37.7,34.5,0.314,224384.1,224384.1,10968,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439762516,404759.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404760.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404761.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404762.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404763.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404764.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404765.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404766.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404767.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404768.00
08/16/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439762403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763283,404769.00
08/16/2015 18:15,2,1.465,ACTIVE,211.25,345.96,59.981,1439763303,"201051344000955","174011321042388",27.75,33.30,0,329.73,369.70,41.2,37.9,0.345,222856.4,222856.4,10980,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763378,404770.00
08/16/2015 18:15,2,1.459,ACTIVE,211.93,343.25,59.991,1439763303,"274151322000095","174011321042388",27.67,37.00,0,334.84,368.50,40.9,37.5,0.274,522415.4,522415.4,11880,0,0,0,L,1151911521,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763379,404771.00
08/16/2015 18:15,2,1.482,ACTIVE,211.70,346.56,59.981,1439763303,"201051344000868","174011321042388",27.67,31.80,0,330.03,370.90,41.5,38.2,0.327,209715.0,209715.0,10994,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763380,404772.00
08/16/2015 18:15,2,1.477,ACTIVE,212.61,348.36,59.975,1439763303,"201051344000853","174011321042388",27.77,32.20,0,332.43,374.51,41.5,38.2,0.349,216189.1,216189.1,10996,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763381,404773.00
08/16/2015 18:15,2,1.428,ACTIVE,212.16,348.06,59.965,1439763303,"201051344000582","174011321042388",28.03,32.60,0,332.13,371.21,40.6,37.2,0.331,215224.3,215224.3,10967,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763382,404774.00
08/16/2015 18:15,2,1.459,ACTIVE,212.16,348.06,59.975,1439763303,"201051344000469","174011321042388",28.05,30.80,0,330.63,371.81,41.5,38.1,0.349,211442.8,211442.8,10991,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763382,404775.00
08/16/2015 18:15,2,1.457,ACTIVE,211.93,348.36,59.938,1439763303,"201051344000988","174011321042388",27.85,32.40,0,331.83,375.41,41.1,37.8,0.345,210509.0,210509.0,10975,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763383,404776.00
08/16/2015 18:15,2,1.473,ACTIVE,211.93,347.46,59.965,1439763303,"201051344001158","174011321042388",27.69,32.60,0,330.93,372.41,41.4,38.0,0.345,216178.8,216178.8,10973,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763384,404777.00
08/16/2015 18:15,2,1.488,ACTIVE,211.70,346.56,59.970,1439763303,"201051344001025","174011321042388",28.01,32.80,0,330.63,371.81,42.2,38.9,0.340,220660.4,220660.4,10972,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763385,404778.00
08/16/2015 18:15,2,1.463,ACTIVE,211.93,347.46,59.970,1439763303,"201051344000569","174011321042388",28.19,32.40,0,332.13,371.81,41.8,38.4,0.345,223939.0,223939.0,10998,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763386,404779.00
08/16/2015 18:15,2,0.898,ACTIVE,212.38,402.77,59.975,1439763303,"274151322000094","174011321042388",37.27,37.80,0,333.93,428.61,34.3,31.2,0.243,399635.6,399635.6,12397,0,0,0,L,1151911521,1,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763387,404780.00
08/16/2015 18:15,2,1.461,ACTIVE,211.93,346.26,59.981,1439763303,"201051344000458","174011321042388",28.15,33.00,0,332.13,372.11,41.7,38.3,0.354,219603.2,219603.2,10989,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763388,404781.00
08/16/2015 18:15,2,1.348,ACTIVE,213.06,350.77,59.965,1439763303,"274151322000087","174011321042388",27.21,48.30,0,333.93,363.99,37.1,33.9,0.252,471577.6,471577.6,11804,0,0,0,L,1151911521,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763389,404782.00
08/16/2015 18:15,2,1.395,ACTIVE,212.16,348.96,59.949,1439763303,"274151322000052","174011321042388",27.61,38.00,0,333.93,364.59,39.0,35.8,0.265,504219.2,504219.2,12226,0,0,0,L,1151911521,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763390,404783.00
08/16/2015 18:15,2,1.480,ACTIVE,211.93,346.86,59.965,1439763303,"201051344001145","174011321042388",27.91,32.60,0,331.53,371.81,41.8,38.5,0.340,224603.7,224603.7,10995,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763391,404784.00
08/16/2015 18:15,2,1.455,ACTIVE,211.93,347.46,60.012,1439763303,"201051344000685","174011321042388",27.75,33.00,0,330.33,370.30,41.0,37.6,0.367,223309.4,223309.4,10995,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763392,404785.00
08/16/2015 18:15,2,1.334,ACTIVE,212.16,347.16,59.996,1439763303,"274151322000088","174011321042388",27.59,35.80,0,333.93,366.40,37.2,34.0,0.247,483963.5,483963.5,11831,0,0,0,L,1151911521,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763393,404786.00
08/16/2015 18:15,2,1.459,ACTIVE,211.93,347.16,59.959,1439763303,"201051344000438","174011321042388",28.25,33.50,0,330.03,371.21,41.7,38.3,0.354,223300.7,223300.7,10968,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763394,404787.00
08/16/2015 18:15,2,1.508,ACTIVE,211.48,346.26,59.959,1439763303,"201051344001135","174011321042388",28.03,32.60,0,330.03,370.30,42.8,39.4,0.345,214849.4,214849.4,10947,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763395,404788.00
08/16/2015 18:15,2,1.469,ACTIVE,211.70,347.46,59.954,1439763303,"201051344000417","174011321042388",28.09,34.00,0,330.33,370.30,41.7,38.4,0.340,218366.6,218366.6,10965,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763396,404789.00
08/16/2015 18:15,2,1.510,ACTIVE,211.48,346.86,59.981,1439763303,"201051344000594","174011321042388",27.89,34.30,0,328.82,370.90,42.7,39.3,0.354,220194.0,220194.0,10990,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763397,404790.00
08/16/2015 18:15,2,1.398,ACTIVE,211.93,341.15,59.954,1439763303,"274151322000083","174011321042388",27.73,37.80,0,334.54,364.59,39.3,36.0,0.252,500046.8,500046.8,12256,0,0,0,L,1151911521,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763398,404791.00
08/16/2015 18:15,2,1.568,ACTIVE,211.93,348.66,59.975,1439763303,"201051344000585","174011321042388",28.09,32.80,0,332.13,372.71,44.7,41.2,0.362,219734.7,219734.7,10969,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763399,404792.00
08/16/2015 18:15,2,1.379,ACTIVE,212.61,351.37,59.959,1439763303,"274151322000054","174011321042388",27.69,36.00,0,334.54,364.59,38.7,35.4,0.256,494849.3,494849.3,11820,0,0,0,L,1151911521,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763399,404793.00
08/16/2015 18:15,2,1.492,ACTIVE,211.93,346.56,59.954,1439763303,"201051344001203","174011321042388",28.15,33.00,0,331.83,371.81,42.6,39.2,0.345,220552.8,220552.8,10982,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763400,404794.00
08/16/2015 18:15,2,1.494,ACTIVE,211.25,346.86,59.965,1439763303,"201051344000646","174011321042388",28.01,33.00,0,328.82,370.30,42.4,39.0,0.354,216785.3,216785.3,10964,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763401,404795.00
08/16/2015 18:15,2,0.938,ACTIVE,212.61,406.97,59.933,1439763303,"274151322000068","174011321042388",37.89,38.40,0,336.64,425.31,36.0,32.8,0.230,398940.5,398940.5,12008,0,0,0,L,1151911521,1,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763402,404796.00
08/16/2015 18:15,2,1.480,ACTIVE,212.61,350.17,59.965,1439763303,"274151322000076","174011321042388",28.17,37.00,0,335.44,368.20,42.2,38.8,0.292,528583.6,528583.6,12245,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763403,404797.00
08/16/2015 18:15,2,1.512,ACTIVE,211.48,347.46,59.959,1439763303,"201051344000890","174011321042388",27.97,34.00,0,330.03,370.90,42.8,39.4,0.327,221496.4,221496.4,10977,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763404,404798.00
08/16/2015 18:15,2,1.482,ACTIVE,211.70,348.06,59.933,1439763303,"201051344000900","174011321042388",28.37,31.80,0,330.33,370.90,42.6,39.2,0.354,222533.2,222533.2,11013,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763405,404799.00
08/16/2015 18:15,2,1.516,ACTIVE,212.16,348.66,59.970,1439763303,"201051344000633","174011321042388",27.57,32.80,0,331.53,371.51,42.4,39.0,0.345,211273.4,211273.4,11004,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763406,404800.00
08/16/2015 18:15,2,1.518,ACTIVE,211.93,347.76,59.965,1439763303,"201051344000983","174011321042388",28.41,32.60,0,330.93,371.81,43.6,40.2,0.354,219442.2,219442.2,10992,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763407,404801.00
08/16/2015 18:15,2,1.459,ACTIVE,211.93,347.46,59.970,1439763303,"201051344000917","174011321042388",28.61,33.30,0,330.93,371.21,42.4,39.0,0.336,222005.7,222005.7,11004,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763408,404802.00
08/16/2015 18:15,2,1.504,ACTIVE,212.16,347.76,59.928,1439763303,"201051344000648","174011321042388",27.77,32.20,0,332.13,373.61,42.3,38.9,0.367,217248.8,217248.8,10991,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763408,404803.00
08/16/2015 18:15,2,1.469,ACTIVE,211.93,347.46,59.970,1439763303,"201051344001093","174011321042388",28.01,32.60,0,330.63,370.30,41.7,38.3,0.323,220210.2,220210.2,10989,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763409,404804.00
08/16/2015 18:15,2,1.523,ACTIVE,212.38,347.46,59.938,1439763303,"201051344000645","174011321042388",27.51,32.60,0,332.73,372.11,42.5,39.1,0.340,218256.0,218256.0,10993,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763410,404805.00
08/16/2015 18:15,2,1.391,ACTIVE,212.61,350.17,59.970,1439763303,"274151322000085","174011321042388",27.77,35.80,0,335.14,363.99,39.1,35.8,0.265,497459.2,497459.2,12236,0,0,0,L,1151911521,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763411,404806.00
08/16/2015 18:15,2,1.514,ACTIVE,212.16,348.36,59.970,1439763303,"201051344000651","174011321042388",27.81,32.60,0,331.53,371.81,42.7,39.3,0.354,217460.4,217460.4,10971,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763412,404807.00
08/16/2015 18:15,2,1.500,ACTIVE,212.16,346.86,59.970,1439763303,"201051344000867","174011321042388",28.61,33.00,0,330.33,370.60,43.5,40.1,0.349,210219.7,210219.7,10994,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763413,404808.00
08/16/2015 18:15,2,1.498,ACTIVE,211.48,346.86,59.965,1439763303,"201051344001230","174011321042388",28.05,33.00,0,329.13,368.50,42.5,39.1,0.362,221089.3,221089.3,11006,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763414,404809.00
08/16/2015 18:15,2,1.486,ACTIVE,212.38,349.86,59.986,1439763303,"201051344000576","174011321042388",28.33,32.00,0,333.03,374.51,42.6,39.2,0.349,217392.6,217392.6,11013,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763415,404810.00
08/16/2015 18:15,2,1.537,ACTIVE,212.16,348.36,59.965,1439763303,"201051344000579","174011321042388",28.61,33.80,0,331.53,372.41,44.6,41.1,0.358,224393.8,224393.8,10969,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439763416,404811.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404812.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404813.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404814.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404815.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404816.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404817.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404818.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404819.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404820.00
08/16/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439763303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764183,404821.00
08/16/2015 18:30,2,1.006,ACTIVE,210.12,341.15,59.996,1439764203,"201051344000955","174011321042388",27.81,32.40,0,329.13,367.30,28.4,25.5,0.230,222864.3,222864.3,10981,0,0,0,L,1122011218,1,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764277,404822.00
08/16/2015 18:30,2,0.990,ACTIVE,211.25,340.55,60.012,1439764203,"274151322000095","174011321042388",27.35,35.80,0,333.63,365.19,27.4,24.5,0.181,522423.2,522423.2,11881,0,0,0,L,1151911521,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764278,404823.00
08/16/2015 18:30,2,1.027,ACTIVE,210.35,340.55,60.007,1439764203,"201051344000868","174011321042388",27.49,31.00,0,329.13,369.70,28.6,25.7,0.212,209723.0,209723.0,10995,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764279,404824.00
08/16/2015 18:30,2,1.010,ACTIVE,211.25,341.75,60.002,1439764203,"201051344000853","174011321042388",27.77,31.80,0,330.93,370.90,28.5,25.6,0.225,216197.0,216197.0,10997,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764280,404825.00
08/16/2015 18:30,2,0.992,ACTIVE,210.80,341.45,59.996,1439764203,"201051344000582","174011321042388",27.55,32.00,0,330.03,369.10,27.7,24.8,0.221,215232.1,215232.1,10968,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764281,404826.00
08/16/2015 18:30,2,1.002,ACTIVE,210.80,342.35,60.002,1439764203,"201051344000469","174011321042388",27.85,30.30,0,329.43,369.70,28.3,25.4,0.239,211450.7,211450.7,10992,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764282,404827.00
08/16/2015 18:30,2,1.014,ACTIVE,210.57,341.45,60.012,1439764203,"201051344000988","174011321042388",27.17,31.80,0,329.43,370.60,27.9,25.0,0.230,210516.8,210516.8,10976,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764283,404828.00
08/16/2015 18:30,2,1.014,ACTIVE,210.57,340.55,59.986,1439764203,"201051344001158","174011321042388",27.41,32.00,0,330.03,369.70,28.2,25.3,0.225,216186.7,216186.7,10974,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764284,404829.00
