ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 18:30,2,1.018,ACTIVE,210.57,340.85,59.996,1439764203,"201051344001025","174011321042388",27.97,32.20,0,329.73,370.60,28.9,25.9,0.221,220668.5,220668.5,10973,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764285,404830.00
08/16/2015 18:30,2,1.012,ACTIVE,210.80,341.75,59.996,1439764203,"201051344000569","174011321042388",27.89,31.80,0,329.43,369.70,28.6,25.7,0.239,223947.0,223947.0,10999,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764286,404831.00
08/16/2015 18:30,2,0.604,ACTIVE,211.70,397.05,59.981,1439764203,"274151322000094","174011321042388",36.96,36.80,0,332.43,426.21,22.7,20.0,0.150,399641.9,399641.9,12398,0,0,0,L,1151911521,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764287,404832.00
08/16/2015 18:30,2,1.021,ACTIVE,210.80,341.15,59.996,1439764203,"201051344000458","174011321042388",27.49,32.40,0,330.33,369.70,28.5,25.6,0.247,219611.1,219611.1,10990,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764287,404833.00
08/16/2015 18:30,2,0.918,ACTIVE,211.25,341.75,60.002,1439764203,"274151322000087","174011321042388",26.94,46.40,0,333.33,363.09,25.1,22.3,0.150,471584.5,471584.5,11805,0,0,0,L,1151911521,1,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764288,404834.00
08/16/2015 18:30,2,0.943,ACTIVE,211.03,342.95,59.996,1439764203,"274151322000052","174011321042388",27.61,36.80,0,332.73,363.09,26.5,23.6,0.181,504226.5,504226.5,12227,0,0,0,L,1151911521,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764289,404835.00
08/16/2015 18:30,2,1.031,ACTIVE,210.57,340.55,59.996,1439764203,"201051344001145","174011321042388",27.35,32.00,0,330.33,369.70,28.6,25.7,0.221,224611.6,224611.6,10996,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764290,404836.00
08/16/2015 18:30,2,0.996,ACTIVE,211.03,341.75,59.996,1439764203,"201051344000685","174011321042388",27.45,32.60,0,330.03,368.20,27.7,24.8,0.234,223317.0,223317.0,10996,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764291,404837.00
08/16/2015 18:30,2,0.904,ACTIVE,211.03,343.85,59.986,1439764203,"274151322000088","174011321042388",27.21,35.00,0,333.03,362.49,24.9,22.1,0.150,483970.3,483970.3,11832,0,0,0,L,1151911521,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764292,404838.00
08/16/2015 18:30,2,1.002,ACTIVE,210.80,341.45,60.034,1439764203,"201051344000438","174011321042388",28.07,32.60,0,330.03,369.10,28.5,25.6,0.239,223308.5,223308.5,10969,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764293,404839.00
08/16/2015 18:30,2,1.051,ACTIVE,210.57,339.95,59.991,1439764203,"201051344001135","174011321042388",27.93,32.00,0,329.43,368.50,29.7,26.7,0.234,214857.5,214857.5,10948,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764294,404840.00
08/16/2015 18:30,2,1.023,ACTIVE,210.80,340.55,59.996,1439764203,"201051344000417","174011321042388",27.81,33.30,0,330.03,368.50,28.9,26.0,0.225,218374.4,218374.4,10966,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764295,404841.00
08/16/2015 18:30,2,1.049,ACTIVE,210.35,340.55,60.007,1439764203,"201051344000594","174011321042388",27.51,33.30,0,328.82,368.80,29.3,26.3,0.225,220201.9,220201.9,10991,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764296,404842.00
08/16/2015 18:30,2,0.951,ACTIVE,211.48,339.95,59.996,1439764203,"274151322000083","174011321042388",27.63,36.50,0,333.03,364.29,26.6,23.7,0.186,500054.0,500054.0,12257,0,0,0,L,1151911521,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764297,404843.00
08/16/2015 18:30,2,1.086,ACTIVE,210.80,343.55,60.002,1439764203,"201051344000585","174011321042388",28.27,32.20,0,329.43,370.60,31.1,28.1,0.239,219743.1,219743.1,10970,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764298,404844.00
08/16/2015 18:30,2,0.953,ACTIVE,211.48,342.05,59.996,1439764203,"274151322000054","174011321042388",27.12,35.20,0,333.03,363.99,26.2,23.3,0.172,494856.4,494856.4,11821,0,0,0,L,1151911521,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764299,404845.00
08/16/2015 18:30,2,1.053,ACTIVE,211.03,341.45,59.996,1439764203,"201051344001203","174011321042388",27.59,32.40,0,329.43,370.60,29.4,26.5,0.243,220560.7,220560.7,10983,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764300,404846.00
08/16/2015 18:30,2,1.033,ACTIVE,210.35,341.45,60.002,1439764203,"201051344000646","174011321042388",28.01,32.40,0,328.82,368.50,29.3,26.4,0.225,216793.2,216793.2,10965,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764301,404847.00
08/16/2015 18:30,2,0.645,ACTIVE,212.16,400.96,59.996,1439764203,"274151322000068","174011321042388",37.17,37.50,0,331.23,426.51,24.3,21.5,0.155,398946.9,398946.9,12009,0,0,0,L,1151911521,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764302,404848.00
08/16/2015 18:30,2,1.021,ACTIVE,212.16,345.96,59.986,1439764203,"274151322000076","174011321042388",27.83,35.80,0,334.24,367.60,28.8,25.8,0.190,528591.4,528591.4,12246,0,0,0,L,1151911521,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764303,404849.00
08/16/2015 18:30,2,1.055,ACTIVE,210.57,339.95,60.018,1439764203,"201051344000890","174011321042388",27.93,33.30,0,329.43,368.80,29.9,26.9,0.239,221504.3,221504.3,10978,0,0,0,L,1122011218,1,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764304,404850.00
08/16/2015 18:30,2,1.029,ACTIVE,210.80,340.55,60.007,1439764203,"201051344000900","174011321042388",28.07,31.30,0,329.43,369.10,29.3,26.4,0.234,222541.0,222541.0,11014,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764305,404851.00
08/16/2015 18:30,2,1.037,ACTIVE,211.25,342.95,60.002,1439764203,"201051344000633","174011321042388",27.91,32.40,0,329.73,370.00,29.4,26.4,0.225,211281.3,211281.3,11005,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764306,404852.00
08/16/2015 18:30,2,1.070,ACTIVE,211.03,341.75,59.986,1439764203,"201051344000983","174011321042388",28.01,32.00,0,329.73,370.00,30.4,27.4,0.261,219450.2,219450.2,10993,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764306,404853.00
08/16/2015 18:30,2,1.033,ACTIVE,210.80,342.05,59.991,1439764203,"201051344000917","174011321042388",27.91,32.60,0,329.13,368.80,29.3,26.3,0.230,222013.4,222013.4,11005,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764307,404854.00
08/16/2015 18:30,2,1.045,ACTIVE,211.25,342.65,60.002,1439764203,"201051344000648","174011321042388",27.59,31.50,0,330.63,369.70,29.2,26.3,0.230,217256.5,217256.5,10992,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764308,404855.00
08/16/2015 18:30,2,1.006,ACTIVE,211.03,342.95,59.991,1439764203,"201051344001093","174011321042388",28.13,32.20,0,329.73,369.10,28.7,25.8,0.234,220217.8,220217.8,10990,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764309,404856.00
08/16/2015 18:30,2,1.031,ACTIVE,211.25,342.65,60.018,1439764203,"201051344000645","174011321042388",27.81,32.20,0,330.33,370.00,29.1,26.1,0.234,218263.7,218263.7,10994,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764310,404857.00
08/16/2015 18:30,2,0.953,ACTIVE,212.16,345.36,59.991,1439764203,"274151322000085","174011321042388",27.33,35.00,0,333.93,362.49,26.4,23.6,0.168,497466.2,497466.2,12237,0,0,0,L,1151911521,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764311,404858.00
08/16/2015 18:30,2,1.051,ACTIVE,211.25,343.25,59.991,1439764203,"201051344000651","174011321042388",27.37,32.00,0,330.03,369.70,29.1,26.2,0.225,217468.1,217468.1,10972,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764312,404859.00
08/16/2015 18:30,2,1.068,ACTIVE,211.03,341.15,60.002,1439764203,"201051344000867","174011321042388",27.75,32.40,0,330.03,368.50,30.1,27.1,0.221,210227.6,210227.6,10995,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764313,404860.00
08/16/2015 18:30,2,1.039,ACTIVE,210.57,340.85,60.007,1439764203,"201051344001230","174011321042388",27.55,32.40,0,328.22,367.00,29.0,26.1,0.243,221096.9,221096.9,11007,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764314,404861.00
08/16/2015 18:30,2,1.027,ACTIVE,211.25,343.55,60.002,1439764203,"201051344000576","174011321042388",27.73,31.30,0,330.03,370.00,28.9,26.0,0.230,217400.2,217400.2,11014,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764315,404862.00
08/16/2015 18:30,2,1.078,ACTIVE,211.03,342.05,59.991,1439764203,"201051344000579","174011321042388",28.05,33.00,0,330.33,369.70,30.6,27.7,0.243,224401.8,224401.8,10970,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439764316,404863.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404864.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404865.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404866.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404867.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404868.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404869.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404870.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404871.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404872.00
08/16/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439764203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765083,404873.00
08/16/2015 18:45,2,0.844,ACTIVE,210.35,338.44,59.970,1439765104,"201051344000955","174011321042388",27.75,32.00,0,327.02,355.88,23.7,21.0,0.186,222870.1,222870.1,10982,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765178,404874.00
08/16/2015 18:45,2,0.811,ACTIVE,211.93,343.25,59.996,1439765104,"274151322000095","174011321042388",27.59,34.80,0,333.33,353.47,22.6,19.9,0.146,522428.7,522428.7,11882,0,0,0,L,1151911521,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765179,404875.00
08/16/2015 18:45,2,0.855,ACTIVE,210.57,338.44,59.975,1439765104,"201051344000868","174011321042388",27.55,30.50,0,327.92,356.78,23.9,21.2,0.177,209728.8,209728.8,10996,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765180,404876.00
08/16/2015 18:45,2,0.848,ACTIVE,211.25,340.55,59.959,1439765104,"201051344000853","174011321042388",27.53,31.00,0,328.52,357.98,23.7,21.0,0.181,216202.8,216202.8,10998,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765182,404877.00
08/16/2015 18:45,2,0.834,ACTIVE,211.25,340.55,59.986,1439765104,"201051344000582","174011321042388",27.43,31.30,0,329.13,356.78,23.2,20.5,0.181,215237.7,215237.7,10969,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765182,404878.00
08/16/2015 18:45,2,0.838,ACTIVE,210.80,339.95,59.996,1439765104,"201051344000469","174011321042388",27.83,29.80,0,328.22,356.48,23.7,21.0,0.177,211456.5,211456.5,10993,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765183,404879.00
08/16/2015 18:45,2,0.857,ACTIVE,210.80,340.85,59.986,1439765104,"201051344000988","174011321042388",26.88,31.30,0,327.92,357.68,23.4,20.6,0.186,210522.5,210522.5,10977,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765184,404880.00
08/16/2015 18:45,2,0.848,ACTIVE,210.80,340.25,59.991,1439765104,"201051344001158","174011321042388",27.59,31.30,0,327.62,356.78,23.7,21.0,0.190,216192.4,216192.4,10975,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765185,404881.00
08/16/2015 18:45,2,0.861,ACTIVE,210.57,339.95,60.018,1439765104,"201051344001025","174011321042388",27.77,31.50,0,328.22,357.68,24.3,21.5,0.186,220674.3,220674.3,10974,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765186,404882.00
08/16/2015 18:45,2,0.850,ACTIVE,210.57,338.74,59.991,1439765104,"201051344000569","174011321042388",27.95,31.30,0,329.13,356.48,24.1,21.3,0.190,223952.8,223952.8,11000,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765187,404883.00
08/16/2015 18:45,2,0.504,ACTIVE,211.93,399.16,59.954,1439765104,"274151322000094","174011321042388",37.15,35.80,0,335.44,418.39,18.9,16.3,0.128,399646.3,399646.3,12399,0,0,0,L,1151911521,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765188,404884.00
08/16/2015 18:45,2,0.850,ACTIVE,210.80,339.34,59.981,1439765104,"201051344000458","174011321042388",27.81,31.80,0,328.52,356.48,24.0,21.2,0.208,219616.9,219616.9,10991,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765189,404885.00
08/16/2015 18:45,2,0.762,ACTIVE,211.70,342.95,59.996,1439765104,"274151322000087","174011321042388",27.04,44.80,0,331.23,352.87,20.9,18.2,0.133,471589.4,471589.4,11806,0,0,0,L,1151911521,1,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765190,404886.00
08/16/2015 18:45,2,0.799,ACTIVE,211.70,342.05,59.981,1439765104,"274151322000052","174011321042388",27.15,35.60,0,329.73,352.57,22.1,19.4,0.146,504231.7,504231.7,12228,0,0,0,L,1151911521,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765191,404887.00
08/16/2015 18:45,2,0.867,ACTIVE,211.03,341.15,59.986,1439765104,"201051344001145","174011321042388",27.49,31.30,0,329.13,357.68,24.2,21.4,0.186,224617.3,224617.3,10997,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765192,404888.00
08/16/2015 18:45,2,0.826,ACTIVE,211.03,340.55,59.986,1439765104,"201051344000685","174011321042388",27.55,31.80,0,327.92,356.78,23.0,20.3,0.186,223322.5,223322.5,10997,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765193,404889.00
08/16/2015 18:45,2,0.758,ACTIVE,211.25,344.15,59.991,1439765104,"274151322000088","174011321042388",26.70,34.00,0,331.23,352.27,20.5,17.9,0.133,483975.2,483975.2,11833,0,0,0,L,1151911521,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765194,404890.00
08/16/2015 18:45,2,0.850,ACTIVE,210.80,340.25,60.002,1439765104,"201051344000438","174011321042388",27.83,32.00,0,328.52,357.08,24.0,21.2,0.177,223314.2,223314.2,10970,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765194,404891.00
08/16/2015 18:45,2,0.889,ACTIVE,210.57,339.65,59.986,1439765104,"201051344001135","174011321042388",27.81,31.30,0,328.52,356.48,25.1,22.3,0.181,214863.4,214863.4,10949,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765195,404892.00
08/16/2015 18:45,2,0.865,ACTIVE,211.03,339.95,59.991,1439765104,"201051344000417","174011321042388",27.77,32.60,0,328.52,356.78,24.4,21.6,0.177,218380.1,218380.1,10967,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765196,404893.00
08/16/2015 18:45,2,0.881,ACTIVE,210.35,339.95,59.981,1439765104,"201051344000594","174011321042388",27.53,32.60,0,327.02,357.08,24.6,21.8,0.190,220207.7,220207.7,10992,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765197,404894.00
08/16/2015 18:45,2,0.797,ACTIVE,211.48,339.95,59.954,1439765104,"274151322000083","174011321042388",27.33,35.60,0,330.03,352.87,22.1,19.4,0.146,500059.1,500059.1,12258,0,0,0,L,1151911521,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765198,404895.00
08/16/2015 18:45,2,0.930,ACTIVE,211.25,341.75,59.991,1439765104,"201051344000585","174011321042388",27.99,31.50,0,327.92,357.98,26.4,23.5,0.203,219749.3,219749.3,10971,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765199,404896.00
08/16/2015 18:45,2,0.789,ACTIVE,211.93,341.75,59.965,1439765104,"274151322000054","174011321042388",27.10,34.30,0,329.13,352.87,21.7,19.0,0.128,494861.5,494861.5,11822,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765200,404897.00
08/16/2015 18:45,2,0.879,ACTIVE,211.03,340.25,59.981,1439765104,"201051344001203","174011321042388",27.75,31.80,0,329.43,357.68,24.7,21.9,0.194,220566.5,220566.5,10984,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765201,404898.00
08/16/2015 18:45,2,0.879,ACTIVE,210.35,339.34,59.991,1439765104,"201051344000646","174011321042388",27.83,31.80,0,327.02,356.48,24.8,22.0,0.203,216798.9,216798.9,10966,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765202,404899.00
08/16/2015 18:45,2,0.535,ACTIVE,212.61,395.85,59.986,1439765104,"274151322000068","174011321042388",37.19,36.50,0,335.74,417.19,20.2,17.6,0.115,398951.6,398951.6,12010,0,0,0,L,1151911521,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765203,404900.00
08/16/2015 18:45,2,0.855,ACTIVE,212.38,340.25,59.981,1439765104,"274151322000076","174011321042388",27.73,35.00,0,333.93,354.07,24.1,21.3,0.155,528596.9,528596.9,12247,0,0,0,L,1151911521,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765204,404901.00
08/16/2015 18:45,2,0.908,ACTIVE,210.80,339.65,60.012,1439765104,"201051344000890","174011321042388",27.47,32.60,0,327.62,356.78,25.3,22.5,0.199,221510.1,221510.1,10979,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765205,404902.00
08/16/2015 18:45,2,0.875,ACTIVE,210.57,339.95,59.959,1439765104,"201051344000900","174011321042388",27.73,30.50,0,327.62,356.48,24.6,21.8,0.194,222546.7,222546.7,11015,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765205,404903.00
08/16/2015 18:45,2,0.883,ACTIVE,211.25,341.75,59.986,1439765104,"201051344000633","174011321042388",27.79,31.80,0,326.42,358.28,24.9,22.1,0.190,211286.9,211286.9,11006,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765206,404904.00
08/16/2015 18:45,2,0.910,ACTIVE,211.03,340.55,59.986,1439765104,"201051344000983","174011321042388",27.95,31.30,0,328.52,357.08,25.8,23.0,0.194,219456.1,219456.1,10994,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765207,404905.00
08/16/2015 18:45,2,0.898,ACTIVE,210.80,340.55,60.018,1439765104,"201051344000917","174011321042388",27.31,32.00,0,328.22,357.08,24.9,22.1,0.190,222019.0,222019.0,11006,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765208,404906.00
08/16/2015 18:45,2,0.881,ACTIVE,211.03,340.85,59.981,1439765104,"201051344000648","174011321042388",27.87,31.00,0,328.22,357.08,24.9,22.1,0.186,217262.2,217262.2,10993,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765209,404907.00
08/16/2015 18:45,2,0.875,ACTIVE,211.03,340.55,59.975,1439765104,"201051344001093","174011321042388",27.51,31.50,0,329.13,355.88,24.4,21.6,0.177,220223.4,220223.4,10991,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765210,404908.00
08/16/2015 18:45,2,0.891,ACTIVE,211.25,340.55,59.991,1439765104,"201051344000645","174011321042388",27.41,31.50,0,329.73,356.48,24.8,22.0,0.177,218269.3,218269.3,10995,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765211,404909.00
08/16/2015 18:45,2,0.801,ACTIVE,212.38,344.76,59.996,1439765104,"274151322000085","174011321042388",27.43,34.00,0,331.23,352.57,22.3,19.6,0.150,497471.2,497471.2,12238,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765212,404910.00
08/16/2015 18:45,2,0.895,ACTIVE,211.03,342.05,59.975,1439765104,"201051344000651","174011321042388",27.41,31.30,0,327.02,357.08,24.9,22.1,0.199,217473.7,217473.7,10973,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765213,404911.00
08/16/2015 18:45,2,0.926,ACTIVE,211.03,340.25,59.981,1439765104,"201051344000867","174011321042388",27.49,32.00,0,328.82,356.48,25.8,23.0,0.181,210233.3,210233.3,10996,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765214,404912.00
08/16/2015 18:45,2,0.898,ACTIVE,210.80,340.25,59.981,1439765104,"201051344001230","174011321042388",27.39,31.80,0,327.32,354.97,25.0,22.2,0.194,221102.5,221102.5,11008,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765215,404913.00
08/16/2015 18:45,2,0.873,ACTIVE,211.25,342.05,59.981,1439765104,"201051344000576","174011321042388",27.97,30.80,0,328.52,357.68,24.8,22.0,0.186,217405.7,217405.7,11015,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765216,404914.00
08/16/2015 18:45,2,0.938,ACTIVE,210.80,340.85,59.975,1439765104,"201051344000579","174011321042388",28.03,32.20,0,328.52,357.38,26.6,23.8,0.208,224407.7,224407.7,10971,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765217,404915.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404916.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404917.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404918.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404919.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404920.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404921.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404922.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404923.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404924.00
08/16/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439765104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439765985,404925.00
08/16/2015 19:00,2,1.055,ACTIVE,211.03,340.85,59.981,1439766004,"201051344000955","174011321042388",28.01,31.80,0,327.32,366.10,29.9,27.0,0.234,222877.8,222877.8,10983,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766078,404926.00
08/16/2015 19:00,2,1.041,ACTIVE,212.38,345.96,59.991,1439766004,"274151322000095","174011321042388",27.59,34.50,0,332.73,363.39,29.1,26.2,0.190,522436.4,522436.4,11883,0,0,0,L,1151911521,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766079,404927.00
08/16/2015 19:00,2,1.076,ACTIVE,211.25,342.35,59.991,1439766004,"201051344000868","174011321042388",27.63,30.50,0,327.32,367.00,30.1,27.2,0.239,209736.6,209736.6,10997,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766080,404928.00
08/16/2015 19:00,2,1.070,ACTIVE,212.16,344.15,59.981,1439766004,"201051344000853","174011321042388",27.67,31.00,0,330.03,369.70,30.0,27.1,0.234,216210.6,216210.6,10999,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766081,404929.00
08/16/2015 19:00,2,1.041,ACTIVE,211.93,343.25,59.991,1439766004,"201051344000582","174011321042388",27.61,31.30,0,328.82,367.90,29.1,26.2,0.234,215245.3,215245.3,10970,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766082,404930.00
08/16/2015 19:00,2,1.039,ACTIVE,211.70,343.25,59.986,1439766004,"201051344000469","174011321042388",28.25,29.80,0,328.52,367.30,29.8,26.8,0.243,211464.2,211464.2,10994,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766083,404931.00
08/16/2015 19:00,2,1.051,ACTIVE,211.48,343.85,59.991,1439766004,"201051344000988","174011321042388",27.67,31.00,0,327.32,368.80,29.5,26.5,0.247,210530.2,210530.2,10978,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766084,404932.00
08/16/2015 19:00,2,1.078,ACTIVE,211.70,342.95,59.986,1439766004,"201051344001158","174011321042388",27.17,31.30,0,327.92,367.60,29.7,26.7,0.243,216200.2,216200.2,10976,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766084,404933.00
08/16/2015 19:00,2,1.066,ACTIVE,211.48,341.75,59.981,1439766004,"201051344001025","174011321042388",28.05,31.30,0,329.43,368.80,30.3,27.3,0.239,220682.3,220682.3,10975,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766085,404934.00
08/16/2015 19:00,2,1.066,ACTIVE,211.48,342.05,59.991,1439766004,"201051344000569","174011321042388",27.73,31.30,0,328.22,368.50,30.0,27.0,0.247,223960.6,223960.6,11001,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766086,404935.00
08/16/2015 19:00,2,0.631,ACTIVE,212.61,400.36,59.975,1439766004,"274151322000094","174011321042388",37.35,35.60,0,331.83,432.22,23.9,21.2,0.155,399652.5,399652.5,12400,0,0,0,L,1151911521,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766087,404936.00
08/16/2015 19:00,2,1.045,ACTIVE,211.48,341.45,59.975,1439766004,"201051344000458","174011321042388",27.97,31.80,0,328.52,368.20,29.6,26.7,0.239,219624.7,219624.7,10992,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766088,404937.00
08/16/2015 19:00,2,0.965,ACTIVE,212.16,345.66,59.981,1439766004,"274151322000087","174011321042388",26.96,43.40,0,333.63,361.89,26.3,23.5,0.177,471596.3,471596.3,11807,0,0,0,L,1151911521,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766089,404938.00
08/16/2015 19:00,2,0.990,ACTIVE,211.93,341.15,59.975,1439766004,"274151322000052","174011321042388",27.53,35.20,0,332.73,360.99,27.6,24.7,0.190,504238.9,504238.9,12229,0,0,0,L,1151911521,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766090,404939.00
08/16/2015 19:00,2,1.064,ACTIVE,211.48,342.95,59.981,1439766004,"201051344001145","174011321042388",27.73,31.30,0,328.52,368.20,29.9,27.0,0.243,224625.3,224625.3,10998,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766091,404940.00
08/16/2015 19:00,2,1.023,ACTIVE,211.48,342.95,59.986,1439766004,"201051344000685","174011321042388",27.73,31.80,0,327.62,367.30,28.8,25.9,0.239,223330.1,223330.1,10998,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766092,404941.00
08/16/2015 19:00,2,0.934,ACTIVE,211.93,340.25,59.981,1439766004,"274151322000088","174011321042388",27.31,33.80,0,333.33,360.99,25.8,23.0,0.168,483981.8,483981.8,11834,0,0,0,L,1151911521,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766093,404942.00
08/16/2015 19:00,2,1.031,ACTIVE,211.70,342.65,59.970,1439766004,"201051344000438","174011321042388",28.21,31.80,0,327.92,367.60,29.5,26.5,0.243,223321.9,223321.9,10971,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766094,404943.00
08/16/2015 19:00,2,1.092,ACTIVE,211.25,341.15,60.018,1439766004,"201051344001135","174011321042388",27.47,31.00,0,328.52,366.70,30.4,27.4,0.221,214871.4,214871.4,10950,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766094,404944.00
08/16/2015 19:00,2,1.049,ACTIVE,211.03,341.15,60.002,1439766004,"201051344000417","174011321042388",27.93,32.20,0,328.82,366.40,29.8,26.8,0.225,218387.9,218387.9,10968,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766095,404945.00
08/16/2015 19:00,2,1.051,ACTIVE,211.25,342.35,59.975,1439766004,"201051344000594","174011321042388",28.17,32.40,0,326.12,366.70,30.0,27.0,0.252,220215.6,220215.6,10993,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766096,404946.00
08/16/2015 19:00,2,0.979,ACTIVE,212.38,341.75,60.012,1439766004,"274151322000083","174011321042388",27.43,35.20,0,333.33,361.89,27.2,24.4,0.194,500066.3,500066.3,12259,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766097,404947.00
08/16/2015 19:00,2,1.119,ACTIVE,211.70,343.85,59.986,1439766004,"201051344000585","174011321042388",27.81,31.30,0,328.52,369.40,31.6,28.5,0.243,219757.8,219757.8,10972,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766098,404948.00
08/16/2015 19:00,2,0.971,ACTIVE,212.61,340.25,60.002,1439766004,"274151322000054","174011321042388",27.15,34.00,0,333.33,361.59,26.7,23.8,0.177,494868.4,494868.4,11823,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766099,404949.00
08/16/2015 19:00,2,1.059,ACTIVE,211.70,341.45,59.959,1439766004,"201051344001203","174011321042388",27.91,31.50,0,328.52,368.80,29.9,27.0,0.243,220574.3,220574.3,10985,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766100,404950.00
08/16/2015 19:00,2,1.055,ACTIVE,211.03,341.75,59.986,1439766004,"201051344000646","174011321042388",27.77,31.50,0,327.02,366.40,29.7,26.8,0.234,216806.8,216806.8,10967,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766101,404951.00
08/16/2015 19:00,2,0.660,ACTIVE,213.06,397.66,59.986,1439766004,"274151322000068","174011321042388",36.72,36.00,0,332.13,424.71,24.8,22.0,0.168,398958.0,398958.0,12011,0,0,0,L,1151911521,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766102,404952.00
08/16/2015 19:00,2,1.037,ACTIVE,213.51,347.16,59.986,1439766004,"274151322000076","174011321042388",27.77,34.50,0,334.84,366.10,29.1,26.2,0.203,528604.6,528604.6,12248,0,0,0,L,1151911521,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766103,404953.00
08/16/2015 19:00,2,1.072,ACTIVE,211.25,340.55,59.975,1439766004,"201051344000890","174011321042388",27.79,32.40,0,327.62,366.70,30.2,27.3,0.230,221518.1,221518.1,10980,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766104,404954.00
08/16/2015 19:00,2,1.037,ACTIVE,211.48,342.35,59.975,1439766004,"201051344000900","174011321042388",28.01,30.50,0,327.62,367.60,29.4,26.5,0.247,222554.4,222554.4,11016,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766105,404955.00
08/16/2015 19:00,2,1.039,ACTIVE,211.93,343.25,59.981,1439766004,"201051344000633","174011321042388",28.03,31.50,0,330.03,368.20,29.5,26.6,0.239,211294.7,211294.7,11007,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766106,404956.00
08/16/2015 19:00,2,1.072,ACTIVE,211.70,342.05,59.975,1439766004,"201051344000983","174011321042388",27.95,31.30,0,327.92,368.50,30.4,27.4,0.234,219464.2,219464.2,10995,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766107,404957.00
08/16/2015 19:00,2,1.041,ACTIVE,211.48,342.65,59.981,1439766004,"201051344000917","174011321042388",27.87,32.00,0,328.22,367.60,29.4,26.5,0.234,222026.9,222026.9,11007,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766107,404958.00
08/16/2015 19:00,2,1.035,ACTIVE,211.70,342.35,59.986,1439766004,"201051344000648","174011321042388",27.87,30.80,0,328.52,368.50,29.2,26.3,0.239,217269.9,217269.9,10994,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766108,404959.00
08/16/2015 19:00,2,1.039,ACTIVE,211.48,342.65,59.975,1439766004,"201051344001093","174011321042388",27.55,31.50,0,328.82,366.10,29.0,26.1,0.217,220230.8,220230.8,10992,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766109,404960.00
08/16/2015 19:00,2,1.057,ACTIVE,211.93,342.35,59.986,1439766004,"201051344000645","174011321042388",27.14,31.50,0,328.82,367.90,29.1,26.1,0.230,218277.0,218277.0,10996,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766110,404961.00
08/16/2015 19:00,2,0.965,ACTIVE,213.06,345.06,59.970,1439766004,"274151322000085","174011321042388",27.12,33.80,0,334.24,358.88,26.5,23.7,0.172,497477.8,497477.8,12239,0,0,0,L,1151911521,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766111,404962.00
08/16/2015 19:00,2,1.033,ACTIVE,211.70,342.65,59.986,1439766004,"201051344000651","174011321042388",27.71,31.00,0,328.82,368.50,29.1,26.1,0.230,217481.5,217481.5,10974,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766112,404963.00
08/16/2015 19:00,2,1.066,ACTIVE,211.70,342.35,59.986,1439766004,"201051344000867","174011321042388",27.71,31.80,0,328.52,366.40,29.9,27.0,0.225,210241.3,210241.3,10997,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766113,404964.00
08/16/2015 19:00,2,1.041,ACTIVE,211.03,342.05,59.981,1439766004,"201051344001230","174011321042388",27.63,31.50,0,326.72,365.19,29.2,26.2,0.234,221110.2,221110.2,11009,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766114,404965.00
08/16/2015 19:00,2,1.023,ACTIVE,211.93,343.85,59.986,1439766004,"201051344000576","174011321042388",27.75,30.50,0,328.82,368.20,28.8,25.9,0.230,217413.3,217413.3,11016,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766115,404966.00
08/16/2015 19:00,2,1.088,ACTIVE,211.48,342.65,59.981,1439766004,"201051344000579","174011321042388",27.63,32.20,0,327.92,367.90,30.5,27.5,0.239,224415.8,224415.8,10972,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766116,404967.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404968.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404969.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404970.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404971.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404972.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404973.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404974.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404975.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404976.00
08/16/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439766004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766884,404977.00
