ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 19:15,2,0.770,ACTIVE,210.35,338.74,60.012,1439766903,"201051344000955","174011321042388",27.31,31.30,0,327.92,356.48,21.4,18.7,0.150,222883.4,222883.4,10984,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766978,404978.00
08/16/2015 19:15,2,0.713,ACTIVE,211.70,339.95,59.986,1439766903,"274151322000095","174011321042388",27.51,34.00,0,330.93,353.17,19.8,17.2,0.124,522441.7,522441.7,11884,0,0,0,L,1151911521,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766979,404979.00
08/16/2015 19:15,2,0.762,ACTIVE,210.80,337.84,59.996,1439766903,"201051344000868","174011321042388",27.63,30.30,0,327.92,356.78,21.4,18.7,0.150,209742.2,209742.2,10998,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766980,404980.00
08/16/2015 19:15,2,0.760,ACTIVE,211.48,339.34,59.986,1439766903,"201051344000853","174011321042388",27.12,30.80,0,330.63,358.28,20.9,18.2,0.159,216216.2,216216.2,11000,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766981,404981.00
08/16/2015 19:15,2,0.744,ACTIVE,211.48,338.44,59.986,1439766903,"201051344000582","174011321042388",27.10,30.80,0,330.03,356.48,20.4,17.8,0.159,215250.7,215250.7,10971,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766981,404982.00
08/16/2015 19:15,2,0.760,ACTIVE,211.03,339.34,59.991,1439766903,"201051344000469","174011321042388",27.19,29.50,0,329.73,358.28,21.0,18.3,0.155,211469.8,211469.8,10995,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766982,404983.00
08/16/2015 19:15,2,0.750,ACTIVE,210.80,339.65,59.986,1439766903,"201051344000988","174011321042388",27.04,31.00,0,329.13,357.98,20.6,17.9,0.159,210535.6,210535.6,10979,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766983,404984.00
08/16/2015 19:15,2,0.756,ACTIVE,210.80,338.14,59.981,1439766903,"201051344001158","174011321042388",27.19,30.80,0,329.43,356.78,20.8,18.2,0.172,216205.7,216205.7,10977,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766984,404985.00
08/16/2015 19:15,2,0.760,ACTIVE,210.80,336.94,59.981,1439766903,"201051344001025","174011321042388",27.51,31.00,0,329.13,356.18,21.2,18.5,0.155,220688.0,220688.0,10976,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766985,404986.00
08/16/2015 19:15,2,0.771,ACTIVE,211.03,339.04,60.018,1439766903,"201051344000569","174011321042388",27.10,30.80,0,329.43,356.78,21.2,18.5,0.172,223966.2,223966.2,11002,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766986,404987.00
08/16/2015 19:15,2,0.455,ACTIVE,212.16,383.23,59.986,1439766903,"274151322000094","174011321042388",35.82,35.20,0,334.24,419.00,16.5,14.0,0.106,399656.8,399656.8,12401,0,0,0,L,1151911521,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766987,404988.00
08/16/2015 19:15,2,0.760,ACTIVE,211.03,338.14,59.981,1439766903,"201051344000458","174011321042388",27.10,31.50,0,330.03,356.18,20.9,18.2,0.172,219630.2,219630.2,10993,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766988,404989.00
08/16/2015 19:15,2,0.676,ACTIVE,211.93,338.74,59.981,1439766903,"274151322000087","174011321042388",26.60,42.30,0,333.03,352.87,18.2,15.7,0.119,471601.1,471601.1,11808,0,0,0,L,1151911521,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766989,404990.00
08/16/2015 19:15,2,0.703,ACTIVE,211.70,339.65,59.975,1439766903,"274151322000052","174011321042388",27.06,34.80,0,330.93,352.87,19.3,16.7,0.124,504244.0,504244.0,12230,0,0,0,L,1151911521,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766990,404991.00
08/16/2015 19:15,2,0.748,ACTIVE,211.25,338.44,59.991,1439766903,"201051344001145","174011321042388",27.71,30.80,0,330.33,357.98,21.0,18.3,0.146,224630.8,224630.8,10999,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766990,404992.00
08/16/2015 19:15,2,0.711,ACTIVE,211.25,339.34,59.954,1439766903,"201051344000685","174011321042388",27.69,31.30,0,328.82,357.68,20.0,17.3,0.159,223335.4,223335.4,10999,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766991,404993.00
08/16/2015 19:15,2,0.662,ACTIVE,211.48,340.55,60.007,1439766903,"274151322000088","174011321042388",26.56,33.30,0,331.53,352.27,17.8,15.3,0.115,483986.5,483986.5,11835,0,0,0,L,1151911521,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766992,404994.00
08/16/2015 19:15,2,0.732,ACTIVE,211.03,338.44,59.991,1439766903,"201051344000438","174011321042388",27.95,31.50,0,329.73,356.78,20.8,18.1,0.164,223327.4,223327.4,10972,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766993,404995.00
08/16/2015 19:15,2,0.777,ACTIVE,210.80,336.94,59.996,1439766903,"201051344001135","174011321042388",27.59,30.80,0,329.73,356.78,21.7,19.1,0.146,214877.1,214877.1,10951,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766994,404996.00
08/16/2015 19:15,2,0.758,ACTIVE,211.25,339.65,59.981,1439766903,"201051344000417","174011321042388",27.55,32.00,0,329.43,357.08,21.2,18.5,0.164,218393.5,218393.5,10969,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766995,404997.00
08/16/2015 19:15,2,0.752,ACTIVE,210.80,338.44,59.959,1439766903,"201051344000594","174011321042388",27.81,32.20,0,326.72,357.98,21.2,18.6,0.168,220221.2,220221.2,10994,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766996,404998.00
08/16/2015 19:15,2,0.680,ACTIVE,211.93,335.74,59.975,1439766903,"274151322000083","174011321042388",27.04,34.50,0,332.43,352.27,18.6,16.0,0.102,500071.3,500071.3,12260,0,0,0,L,1151911521,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766997,404999.00
08/16/2015 19:15,2,0.799,ACTIVE,211.25,338.74,59.959,1439766903,"201051344000585","174011321042388",27.43,31.00,0,328.82,357.98,22.2,19.5,0.159,219763.7,219763.7,10973,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766998,405000.00
08/16/2015 19:15,2,0.684,ACTIVE,211.93,340.85,59.975,1439766903,"274151322000054","174011321042388",26.72,33.50,0,330.63,352.57,18.5,15.9,0.110,494873.3,494873.3,11824,0,0,0,L,1151911521,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439766999,405001.00
08/16/2015 19:15,2,0.760,ACTIVE,211.03,337.24,59.975,1439766903,"201051344001203","174011321042388",27.49,31.30,0,329.43,358.28,21.2,18.5,0.155,220579.9,220579.9,10986,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767000,405002.00
08/16/2015 19:15,2,0.748,ACTIVE,210.57,339.04,59.975,1439766903,"201051344000646","174011321042388",27.61,31.30,0,328.52,356.78,21.0,18.3,0.164,216812.3,216812.3,10968,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767001,405003.00
08/16/2015 19:15,2,0.467,ACTIVE,212.61,390.44,59.975,1439766903,"274151322000068","174011321042388",36.62,35.80,0,336.34,420.50,17.3,14.8,0.106,398962.5,398962.5,12012,0,0,0,L,1151911521,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767002,405004.00
08/16/2015 19:15,2,0.727,ACTIVE,212.61,338.44,59.970,1439766903,"274151322000076","174011321042388",27.43,34.00,0,332.13,353.47,20.2,17.6,0.128,528610.0,528610.0,12249,0,0,0,L,1151911521,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767003,405005.00
08/16/2015 19:15,2,0.771,ACTIVE,210.57,336.34,60.018,1439766903,"201051344000890","174011321042388",27.31,32.00,0,328.22,357.38,21.4,18.7,0.159,221523.7,221523.7,10981,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767004,405006.00
08/16/2015 19:15,2,0.734,ACTIVE,210.80,338.74,59.970,1439766903,"201051344000900","174011321042388",27.57,30.30,0,328.82,357.08,20.5,17.9,0.155,222559.9,222559.9,11017,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767005,405007.00
08/16/2015 19:15,2,0.738,ACTIVE,211.03,340.25,59.944,1439766903,"201051344000633","174011321042388",27.73,31.30,0,329.73,357.38,20.8,18.1,0.159,211300.2,211300.2,11008,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767006,405008.00
08/16/2015 19:15,2,0.766,ACTIVE,211.03,338.14,59.981,1439766903,"201051344000983","174011321042388",27.73,31.00,0,328.52,357.08,21.5,18.9,0.150,219469.9,219469.9,10996,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767007,405009.00
08/16/2015 19:15,2,0.738,ACTIVE,210.80,338.74,59.970,1439766903,"201051344000917","174011321042388",27.59,31.80,0,328.22,356.48,20.6,18.0,0.159,222032.4,222032.4,11008,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767007,405010.00
08/16/2015 19:15,2,0.744,ACTIVE,211.03,338.74,59.981,1439766903,"201051344000648","174011321042388",27.31,30.50,0,330.63,357.68,20.6,18.0,0.155,217275.3,217275.3,10995,0,0,0,L,1122011218,1,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767008,405011.00
08/16/2015 19:15,2,0.738,ACTIVE,211.03,338.44,59.975,1439766903,"201051344001093","174011321042388",27.65,31.30,0,329.43,356.18,20.8,18.1,0.146,220236.3,220236.3,10993,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767010,405012.00
08/16/2015 19:15,2,0.746,ACTIVE,211.25,338.44,59.981,1439766903,"201051344000645","174011321042388",26.82,31.00,0,330.33,357.08,20.3,17.7,0.159,218282.4,218282.4,10997,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767010,405013.00
08/16/2015 19:15,2,0.670,ACTIVE,211.93,339.04,59.970,1439766903,"274151322000085","174011321042388",27.10,33.30,0,331.53,352.27,18.4,15.8,0.115,497482.7,497482.7,12240,0,0,0,L,1151911521,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767011,405014.00
08/16/2015 19:15,2,0.730,ACTIVE,211.25,339.04,59.975,1439766903,"201051344000651","174011321042388",27.19,30.80,0,329.73,356.18,20.1,17.5,0.164,217486.8,217486.8,10975,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767012,405015.00
08/16/2015 19:15,2,0.760,ACTIVE,211.25,337.24,59.975,1439766903,"201051344000867","174011321042388",27.45,31.50,0,329.13,356.48,21.1,18.5,0.164,210246.8,210246.8,10998,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767013,405016.00
08/16/2015 19:15,2,0.736,ACTIVE,210.80,336.94,59.981,1439766903,"201051344001230","174011321042388",27.59,31.30,0,327.32,355.58,20.6,17.9,0.159,221115.6,221115.6,11010,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767014,405017.00
08/16/2015 19:15,2,0.725,ACTIVE,211.25,339.34,59.981,1439766903,"201051344000576","174011321042388",27.37,30.50,0,330.33,356.78,20.1,17.5,0.146,217418.6,217418.6,11017,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767015,405018.00
08/16/2015 19:15,2,0.777,ACTIVE,210.80,338.14,59.975,1439766903,"201051344000579","174011321042388",27.61,32.00,0,329.73,357.38,21.8,19.1,0.150,224421.6,224421.6,10973,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767016,405019.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405020.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405021.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405022.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405023.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405024.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405025.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405026.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405027.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405028.00
08/16/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439766903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767783,405029.00
08/16/2015 19:30,2,0.539,ACTIVE,210.12,335.14,59.991,1439767803,"201051344000955","174011321042388",27.29,31.00,0,327.02,348.96,14.9,12.5,0.093,222887.0,222887.0,10985,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767877,405030.00
08/16/2015 19:30,2,0.477,ACTIVE,211.48,337.84,59.996,1439767803,"274151322000095","174011321042388",26.64,33.50,0,331.53,346.86,12.9,10.5,0.080,522444.9,522444.9,11885,0,0,0,L,1151911521,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767878,405031.00
08/16/2015 19:30,2,0.537,ACTIVE,210.35,335.14,59.996,1439767803,"201051344000868","174011321042388",27.12,29.80,0,327.32,349.86,14.8,12.3,0.088,209745.8,209745.8,10999,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767879,405032.00
08/16/2015 19:30,2,0.521,ACTIVE,211.03,336.04,59.991,1439767803,"201051344000853","174011321042388",27.19,30.50,0,328.82,351.07,14.3,11.9,0.084,216219.7,216219.7,11001,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767880,405033.00
08/16/2015 19:30,2,0.518,ACTIVE,211.03,335.74,60.018,1439767803,"201051344000582","174011321042388",26.80,30.50,0,328.52,349.56,14.1,11.7,0.097,215254.2,215254.2,10972,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767881,405034.00
08/16/2015 19:30,2,0.537,ACTIVE,210.57,335.74,59.991,1439767803,"201051344000469","174011321042388",26.58,29.30,0,327.62,350.17,14.5,12.1,0.106,211473.3,211473.3,10996,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767882,405035.00
08/16/2015 19:30,2,0.510,ACTIVE,210.57,336.64,59.991,1439767803,"201051344000988","174011321042388",26.92,30.50,0,327.02,351.67,13.9,11.5,0.106,210539.0,210539.0,10980,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767883,405036.00
08/16/2015 19:30,2,0.529,ACTIVE,210.57,335.44,59.954,1439767803,"201051344001158","174011321042388",26.62,30.50,0,327.62,350.77,14.3,11.9,0.102,216209.2,216209.2,10978,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767884,405037.00
08/16/2015 19:30,2,0.535,ACTIVE,210.57,334.54,59.981,1439767803,"201051344001025","174011321042388",26.84,30.50,0,328.82,349.26,14.6,12.1,0.102,220691.5,220691.5,10977,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767885,405038.00
08/16/2015 19:30,2,0.533,ACTIVE,210.12,335.14,59.996,1439767803,"201051344000569","174011321042388",27.17,30.50,0,327.92,349.86,14.7,12.2,0.102,223969.8,223969.8,11003,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767885,405039.00
08/16/2015 19:30,2,0.293,ACTIVE,211.70,384.13,59.986,1439767803,"274151322000094","174011321042388",35.98,34.80,0,333.33,410.58,10.7,8.4,0.062,399659.4,399659.4,12402,0,0,0,L,1151911521,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767886,405040.00
08/16/2015 19:30,2,0.531,ACTIVE,210.80,335.44,59.996,1439767803,"201051344000458","174011321042388",26.72,31.00,0,328.22,349.56,14.4,12.0,0.093,219633.7,219633.7,10994,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767887,405041.00
08/16/2015 19:30,2,0.461,ACTIVE,211.93,337.54,60.012,1439767803,"274151322000087","174011321042388",25.92,41.00,0,331.83,346.86,12.1,9.7,0.071,471604.0,471604.0,11809,0,0,0,L,1151911521,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767888,405042.00
08/16/2015 19:30,2,0.486,ACTIVE,211.70,337.24,59.944,1439767803,"274151322000052","174011321042388",26.26,34.30,0,330.93,347.46,13.0,10.6,0.080,504247.1,504247.1,12231,0,0,0,L,1151911521,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767889,405043.00
08/16/2015 19:30,2,0.525,ACTIVE,210.80,335.74,59.991,1439767803,"201051344001145","174011321042388",27.21,30.50,0,328.82,350.47,14.5,12.1,0.088,224634.4,224634.4,11000,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767890,405044.00
08/16/2015 19:30,2,0.490,ACTIVE,210.80,336.04,59.981,1439767803,"201051344000685","174011321042388",27.33,31.00,0,326.42,350.47,13.6,11.2,0.102,223338.7,223338.7,11000,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767891,405045.00
08/16/2015 19:30,2,0.438,ACTIVE,211.25,336.64,59.981,1439767803,"274151322000088","174011321042388",26.10,32.80,0,331.23,346.56,11.6,9.2,0.075,483989.3,483989.3,11836,0,0,0,L,1151911521,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767892,405046.00
08/16/2015 19:30,2,0.518,ACTIVE,210.57,334.24,59.986,1439767803,"201051344000438","174011321042388",27.41,31.00,0,327.62,350.17,14.4,12.0,0.088,223330.9,223330.9,10973,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767893,405047.00
08/16/2015 19:30,2,0.557,ACTIVE,210.12,333.63,59.981,1439767803,"201051344001135","174011321042388",27.08,30.30,0,327.92,348.66,15.3,12.8,0.102,214880.8,214880.8,10952,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767894,405048.00
08/16/2015 19:30,2,0.545,ACTIVE,210.57,336.04,59.981,1439767803,"201051344000417","174011321042388",27.00,31.50,0,328.22,350.17,14.9,12.5,0.097,218397.1,218397.1,10970,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767895,405049.00
08/16/2015 19:30,2,0.531,ACTIVE,210.35,335.14,59.981,1439767803,"201051344000594","174011321042388",27.41,31.80,0,327.32,350.77,14.8,12.3,0.102,220224.8,220224.8,10995,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767896,405050.00
08/16/2015 19:30,2,0.465,ACTIVE,211.70,338.14,59.986,1439767803,"274151322000083","174011321042388",26.20,34.30,0,331.23,346.86,12.3,10.0,0.080,500074.3,500074.3,12261,0,0,0,L,1151911521,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767897,405051.00
08/16/2015 19:30,2,0.564,ACTIVE,210.80,336.94,59.991,1439767803,"201051344000585","174011321042388",27.45,30.50,0,327.92,349.56,15.7,13.3,0.093,219767.5,219767.5,10974,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767898,405052.00
08/16/2015 19:30,2,0.455,ACTIVE,211.48,337.54,59.981,1439767803,"274151322000054","174011321042388",26.64,33.30,0,330.93,346.86,12.2,9.9,0.080,494876.2,494876.2,11825,0,0,0,L,1151911521,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767899,405053.00
08/16/2015 19:30,2,0.539,ACTIVE,210.80,334.24,59.981,1439767803,"201051344001203","174011321042388",27.12,31.00,0,327.92,350.17,14.8,12.4,0.106,220583.4,220583.4,10987,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767900,405054.00
08/16/2015 19:30,2,0.535,ACTIVE,210.12,334.54,59.991,1439767803,"201051344000646","174011321042388",27.12,31.00,0,327.32,349.26,14.7,12.3,0.097,216815.9,216815.9,10969,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767901,405055.00
08/16/2015 19:30,2,0.314,ACTIVE,212.16,382.33,59.981,1439767803,"274151322000068","174011321042388",35.76,35.20,0,333.33,413.89,11.4,9.1,0.066,398965.2,398965.2,12013,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767902,405056.00
08/16/2015 19:30,2,0.494,ACTIVE,212.38,340.25,59.986,1439767803,"274151322000076","174011321042388",26.86,33.50,0,333.03,347.46,13.4,11.0,0.080,528613.2,528613.2,12250,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767903,405057.00
08/16/2015 19:30,2,0.529,ACTIVE,210.35,334.54,59.986,1439767803,"201051344000890","174011321042388",27.79,31.50,0,327.62,350.47,14.9,12.5,0.097,221527.3,221527.3,10982,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767903,405058.00
08/16/2015 19:30,2,0.510,ACTIVE,210.35,335.14,59.975,1439767803,"201051344000900","174011321042388",27.15,30.00,0,328.22,349.26,14.1,11.6,0.093,222563.3,222563.3,11018,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767904,405059.00
08/16/2015 19:30,2,0.525,ACTIVE,210.80,336.94,59.986,1439767803,"201051344000633","174011321042388",27.33,30.80,0,326.72,351.37,14.6,12.1,0.102,211303.7,211303.7,11009,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767905,405060.00
08/16/2015 19:30,2,0.551,ACTIVE,210.80,335.14,60.002,1439767803,"201051344000983","174011321042388",27.25,30.50,0,328.22,349.86,15.2,12.8,0.102,219473.5,219473.5,10997,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767906,405061.00
08/16/2015 19:30,2,0.535,ACTIVE,210.80,335.74,59.949,1439767803,"201051344000917","174011321042388",26.78,31.30,0,327.32,348.96,14.6,12.1,0.093,222035.8,222035.8,11009,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767907,405062.00
08/16/2015 19:30,2,0.531,ACTIVE,211.03,335.44,59.986,1439767803,"201051344000648","174011321042388",26.92,30.00,0,327.92,349.26,14.5,12.1,0.093,217278.8,217278.8,10996,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767908,405063.00
08/16/2015 19:30,2,0.529,ACTIVE,210.80,335.74,59.991,1439767803,"201051344001093","174011321042388",27.06,30.80,0,327.32,348.96,14.5,12.1,0.102,220239.8,220239.8,10994,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767909,405064.00
08/16/2015 19:30,2,0.514,ACTIVE,211.03,336.04,59.991,1439767803,"201051344000645","174011321042388",26.88,30.80,0,327.32,349.86,14.0,11.6,0.102,218285.8,218285.8,10998,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767910,405065.00
08/16/2015 19:30,2,0.465,ACTIVE,211.93,337.24,60.012,1439767803,"274151322000085","174011321042388",26.12,32.80,0,333.03,346.56,12.3,9.9,0.080,497485.6,497485.6,12241,0,0,0,L,1151911521,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767911,405066.00
08/16/2015 19:30,2,0.512,ACTIVE,210.57,336.04,59.991,1439767803,"201051344000651","174011321042388",26.94,30.30,0,329.43,349.26,14.0,11.6,0.102,217490.2,217490.2,10976,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767912,405067.00
08/16/2015 19:30,2,0.547,ACTIVE,210.80,334.54,59.981,1439767803,"201051344000867","174011321042388",26.86,31.00,0,327.62,349.26,14.9,12.4,0.093,210250.4,210250.4,10999,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767913,405068.00
08/16/2015 19:30,2,0.525,ACTIVE,210.35,334.54,59.975,1439767803,"201051344001230","174011321042388",27.23,30.80,0,327.02,348.36,14.5,12.1,0.093,221119.1,221119.1,11011,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767914,405069.00
08/16/2015 19:30,2,0.502,ACTIVE,211.03,336.64,59.996,1439767803,"201051344000576","174011321042388",27.45,30.00,0,328.22,350.77,14.0,11.6,0.088,217422.0,217422.0,11018,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767915,405070.00
08/16/2015 19:30,2,0.568,ACTIVE,210.57,335.14,59.991,1439767803,"201051344000579","174011321042388",27.04,31.50,0,328.22,349.56,15.6,13.1,0.102,224425.3,224425.3,10974,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439767916,405071.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405072.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405073.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405074.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405075.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405076.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405077.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405078.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405079.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405080.00
08/16/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439767803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768683,405081.00
08/16/2015 19:45,2,0.465,ACTIVE,209.90,333.63,60.007,1439768703,"201051344000955","174011321042388",26.44,30.50,0,326.12,343.85,12.5,10.1,0.071,222890.0,222890.0,10986,0,0,0,L,1122011218,1,120.65,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768778,405082.00
08/16/2015 19:45,2,0.377,ACTIVE,211.25,335.74,60.002,1439768703,"274151322000095","174011321042388",26.76,32.80,0,330.93,344.15,10.2,8.0,0.053,522447.4,522447.4,11886,0,0,0,L,1151911521,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768779,405083.00
08/16/2015 19:45,2,0.453,ACTIVE,209.90,334.24,60.007,1439768703,"201051344000868","174011321042388",26.48,29.50,0,327.02,344.15,12.2,9.8,0.075,209748.8,209748.8,11000,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768780,405084.00
08/16/2015 19:45,2,0.434,ACTIVE,210.57,335.44,60.039,1439768703,"201051344000853","174011321042388",26.54,30.00,0,328.52,344.76,11.7,9.4,0.080,216222.5,216222.5,11002,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768781,405085.00
08/16/2015 19:45,2,0.426,ACTIVE,210.35,334.24,59.996,1439768703,"201051344000582","174011321042388",26.76,30.00,0,327.92,344.45,11.6,9.2,0.071,215257.0,215257.0,10973,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768782,405086.00
08/16/2015 19:45,2,0.455,ACTIVE,210.12,334.54,60.007,1439768703,"201051344000469","174011321042388",26.08,29.00,0,327.02,344.76,12.0,9.7,0.071,211476.2,211476.2,10997,0,0,0,L,1122011218,1,120.65,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768783,405087.00
08/16/2015 19:45,2,0.414,ACTIVE,209.90,334.84,60.007,1439768703,"201051344000988","174011321042388",26.74,30.00,0,325.82,346.86,11.2,8.9,0.084,210541.8,210541.8,10981,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768784,405088.00
08/16/2015 19:45,2,0.436,ACTIVE,209.90,334.24,60.012,1439768703,"201051344001158","174011321042388",26.54,30.00,0,327.62,344.45,11.7,9.4,0.080,216212.0,216212.0,10979,0,0,0,L,1122011218,1,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768784,405089.00
08/16/2015 19:45,2,0.439,ACTIVE,209.90,333.93,60.007,1439768703,"201051344001025","174011321042388",26.64,30.30,0,328.52,344.76,11.9,9.6,0.066,220694.4,220694.4,10978,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768785,405090.00
08/16/2015 19:45,2,0.465,ACTIVE,210.12,333.93,60.039,1439768703,"201051344000569","174011321042388",24.55,30.00,0,327.32,344.15,11.6,9.3,0.071,223972.7,223972.7,11004,0,0,0,L,1122011218,1,120.65,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768786,405091.00
08/16/2015 19:45,2,0.234,ACTIVE,211.48,375.41,60.007,1439768703,"274151322000094","174011321042388",35.13,34.30,0,333.93,399.46,8.4,6.2,0.044,399661.3,399661.3,12403,0,0,0,L,1151911521,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768787,405092.00
08/16/2015 19:45,2,0.439,ACTIVE,210.12,333.63,60.012,1439768703,"201051344000458","174011321042388",26.70,30.80,0,326.42,344.45,11.9,9.6,0.075,219636.6,219636.6,10995,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768788,405093.00
08/16/2015 19:45,2,0.367,ACTIVE,211.48,337.24,60.002,1439768703,"274151322000087","174011321042388",25.90,40.20,0,330.93,344.45,9.6,7.4,0.044,471606.3,471606.3,11810,0,0,0,L,1151911521,1,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768789,405094.00
08/16/2015 19:45,2,0.387,ACTIVE,211.25,337.54,60.002,1439768703,"274151322000052","174011321042388",26.42,33.80,0,330.33,344.45,10.3,8.0,0.062,504249.6,504249.6,12232,0,0,0,L,1151911521,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768790,405095.00
08/16/2015 19:45,2,0.439,ACTIVE,210.35,334.54,60.012,1439768703,"201051344001145","174011321042388",26.64,30.00,0,328.82,345.36,11.9,9.5,0.080,224637.2,224637.2,11001,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768791,405096.00
08/16/2015 19:45,2,0.416,ACTIVE,210.57,334.84,60.012,1439768703,"201051344000685","174011321042388",25.98,30.50,0,327.02,344.45,11.0,8.7,0.084,223341.3,223341.3,11001,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768792,405097.00
08/16/2015 19:45,2,0.350,ACTIVE,211.03,336.04,59.975,1439768703,"274151322000088","174011321042388",25.60,32.60,0,331.23,343.85,9.1,6.9,0.049,483991.5,483991.5,11837,0,0,0,L,1151911521,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768793,405098.00
08/16/2015 19:45,2,0.436,ACTIVE,210.35,334.54,60.007,1439768703,"201051344000438","174011321042388",26.92,30.50,0,327.32,344.45,11.9,9.5,0.071,223333.7,223333.7,10974,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768793,405099.00
08/16/2015 19:45,2,0.459,ACTIVE,209.90,333.33,60.007,1439768703,"201051344001135","174011321042388",27.19,30.00,0,327.62,343.55,12.7,10.3,0.071,214883.8,214883.8,10953,0,0,0,L,1122011218,1,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768794,405100.00
08/16/2015 19:45,2,0.463,ACTIVE,210.35,334.84,59.975,1439768703,"201051344000417","174011321042388",26.44,31.00,0,327.02,344.45,12.4,10.1,0.075,218400.0,218400.0,10971,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768795,405101.00
08/16/2015 19:45,2,0.453,ACTIVE,209.90,333.93,60.028,1439768703,"201051344000594","174011321042388",26.40,31.30,0,326.12,344.15,12.2,9.8,0.084,220227.7,220227.7,10996,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768796,405102.00
08/16/2015 19:45,2,0.365,ACTIVE,211.48,335.74,60.023,1439768703,"274151322000083","174011321042388",26.24,33.50,0,331.53,344.15,9.7,7.5,0.057,500076.6,500076.6,12262,0,0,0,L,1151911521,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768797,405103.00
08/16/2015 19:45,2,0.477,ACTIVE,210.35,335.14,59.996,1439768703,"201051344000585","174011321042388",26.84,30.30,0,326.72,345.06,13.0,10.6,0.075,219770.7,219770.7,10975,0,0,0,L,1122011218,1,120.65,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768798,405104.00
08/16/2015 19:45,2,0.361,ACTIVE,211.03,336.94,59.965,1439768703,"274151322000054","174011321042388",26.38,32.80,0,330.93,344.15,9.7,7.4,0.049,494878.6,494878.6,11826,0,0,0,L,1151911521,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768799,405105.00
08/16/2015 19:45,2,0.461,ACTIVE,210.35,333.93,59.970,1439768703,"201051344001203","174011321042388",25.92,30.50,0,327.62,345.06,12.1,9.8,0.075,220586.4,220586.4,10988,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768800,405106.00
08/16/2015 19:45,2,0.439,ACTIVE,209.90,333.93,59.996,1439768703,"201051344000646","174011321042388",27.31,30.50,0,326.42,343.55,12.2,9.9,0.066,216818.8,216818.8,10970,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768801,405107.00
08/16/2015 19:45,2,0.246,ACTIVE,211.93,383.83,59.991,1439768703,"274151322000068","174011321042388",36.08,34.80,0,334.54,403.07,9.0,6.8,0.044,398967.4,398967.4,12014,0,0,0,L,1151911521,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768802,405108.00
08/16/2015 19:45,2,0.391,ACTIVE,212.16,337.24,60.028,1439768703,"274151322000076","174011321042388",26.80,33.00,0,333.03,345.06,10.6,8.3,0.057,528615.8,528615.8,12251,0,0,0,L,1151911521,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768803,405109.00
08/16/2015 19:45,2,0.480,ACTIVE,210.35,334.24,59.991,1439768703,"201051344000890","174011321042388",22.98,31.00,0,326.42,344.15,11.2,8.9,0.062,221530.3,221530.3,10983,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768804,405110.00
08/16/2015 19:45,2,0.412,ACTIVE,210.35,334.54,59.996,1439768703,"201051344000900","174011321042388",27.02,29.80,0,327.32,344.45,11.3,9.0,0.071,222566.1,222566.1,11019,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768805,405111.00
08/16/2015 19:45,2,0.445,ACTIVE,210.57,335.14,59.996,1439768703,"201051344000633","174011321042388",26.38,30.50,0,327.02,345.66,11.9,9.6,0.071,211306.6,211306.6,11010,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768806,405112.00
08/16/2015 19:45,2,0.453,ACTIVE,210.35,334.24,60.039,1439768703,"201051344000983","174011321042388",27.23,30.30,0,327.32,344.15,12.6,10.2,0.080,219476.5,219476.5,10998,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768807,405113.00
08/16/2015 19:45,2,0.436,ACTIVE,210.35,334.84,59.991,1439768703,"201051344000917","174011321042388",26.84,30.80,0,326.12,344.76,11.8,9.5,0.075,222038.7,222038.7,11010,0,0,0,L,1122011218,1,120.88,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768808,405114.00
08/16/2015 19:45,2,0.439,ACTIVE,210.57,334.54,59.996,1439768703,"201051344000648","174011321042388",26.62,29.80,0,328.52,345.06,11.9,9.5,0.071,217281.7,217281.7,10997,0,0,0,L,1122011218,1,120.88,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768809,405115.00
08/16/2015 19:45,2,0.447,ACTIVE,210.57,335.74,60.002,1439768703,"201051344001093","174011321042388",26.42,30.50,0,328.22,344.45,12.0,9.7,0.071,220242.7,220242.7,10995,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768810,405116.00
08/16/2015 19:45,2,0.418,ACTIVE,210.80,334.54,60.007,1439768703,"201051344000645","174011321042388",26.86,30.50,0,327.62,345.66,11.3,9.0,0.075,218288.5,218288.5,10999,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768811,405117.00
08/16/2015 19:45,2,0.369,ACTIVE,211.93,338.44,59.986,1439768703,"274151322000085","174011321042388",25.92,32.60,0,331.83,344.45,9.7,7.4,0.053,497487.9,497487.9,12242,0,0,0,L,1151911521,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768811,405118.00
08/16/2015 19:45,2,0.416,ACTIVE,210.57,335.14,59.996,1439768703,"201051344000651","174011321042388",26.90,29.80,0,327.32,344.76,11.3,9.0,0.071,217492.9,217492.9,10977,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768812,405119.00
08/16/2015 19:45,2,0.449,ACTIVE,210.57,333.93,60.018,1439768703,"201051344000867","174011321042388",26.56,30.80,0,326.72,344.15,12.1,9.8,0.071,210253.4,210253.4,11000,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768813,405120.00
08/16/2015 19:45,2,0.428,ACTIVE,210.35,334.24,60.002,1439768703,"201051344001230","174011321042388",26.90,30.50,0,325.22,342.95,11.7,9.4,0.071,221121.9,221121.9,11012,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768814,405121.00
08/16/2015 19:45,2,0.438,ACTIVE,210.80,335.74,59.991,1439768703,"201051344000576","174011321042388",25.41,29.80,0,327.62,345.06,11.3,8.9,0.075,217424.7,217424.7,11019,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768815,405122.00
08/16/2015 19:45,2,0.467,ACTIVE,210.12,333.33,60.002,1439768703,"201051344000579","174011321042388",27.17,31.00,0,327.02,344.45,12.8,10.5,0.075,224428.4,224428.4,10975,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439768816,405123.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405124.00
