ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405125.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405126.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405127.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405128.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405129.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405130.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405131.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405132.00
08/16/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439768703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769583,405133.00
08/16/2015 20:00,2,0.396,ACTIVE,209.44,332.43,59.965,1439769603,"201051344000955","174011321042388",26.28,30.00,0,327.02,340.55,10.6,8.3,0.057,222892.4,222892.4,10987,0,0,0,L,1122011218,1,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769678,405134.00
08/16/2015 20:00,2,0.318,ACTIVE,211.03,333.03,59.970,1439769603,"274151322000095","174011321042388",25.98,32.40,0,330.63,341.45,8.4,6.2,0.031,522449.2,522449.2,11887,0,0,0,L,1151911521,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769679,405135.00
08/16/2015 20:00,2,0.393,ACTIVE,209.44,332.43,59.970,1439769603,"201051344000868","174011321042388",26.08,29.30,0,325.82,341.75,10.4,8.1,0.053,209751.1,209751.1,11001,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769679,405136.00
08/16/2015 20:00,2,0.371,ACTIVE,210.35,333.63,59.970,1439769603,"201051344000853","174011321042388",26.44,29.50,0,328.52,342.35,9.9,7.7,0.062,216224.6,216224.6,11003,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769680,405137.00
08/16/2015 20:00,2,0.363,ACTIVE,210.12,333.03,59.975,1439769603,"201051344000582","174011321042388",26.50,29.80,0,327.92,341.75,9.8,7.5,0.062,215259.1,215259.1,10974,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769681,405138.00
08/16/2015 20:00,2,0.379,ACTIVE,209.67,332.73,59.965,1439769603,"201051344000469","174011321042388",26.80,28.50,0,326.12,341.15,10.3,8.1,0.062,211478.4,211478.4,10998,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769682,405139.00
08/16/2015 20:00,2,0.361,ACTIVE,209.67,333.63,59.933,1439769603,"201051344000988","174011321042388",25.76,29.80,0,325.82,343.25,9.4,7.2,0.066,210543.8,210543.8,10982,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769683,405140.00
08/16/2015 20:00,2,0.373,ACTIVE,209.67,332.13,59.981,1439769603,"201051344001158","174011321042388",26.48,29.50,0,327.02,342.05,10.0,7.8,0.062,216214.2,216214.2,10980,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769684,405141.00
08/16/2015 20:00,2,0.375,ACTIVE,209.67,332.13,59.975,1439769603,"201051344001025","174011321042388",26.42,29.80,0,327.32,340.85,10.1,7.8,0.062,220696.6,220696.6,10979,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769685,405142.00
08/16/2015 20:00,2,0.393,ACTIVE,209.67,332.43,59.975,1439769603,"201051344000569","174011321042388",25.72,29.80,0,327.02,340.85,10.2,8.0,0.062,223974.7,223974.7,11005,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769686,405143.00
08/16/2015 20:00,2,0.197,ACTIVE,210.80,364.59,59.970,1439769603,"274151322000094","174011321042388",33.97,33.80,0,334.24,390.44,6.8,4.6,0.040,399662.7,399662.7,12404,0,0,0,L,1151911521,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769687,405144.00
08/16/2015 20:00,2,0.379,ACTIVE,209.44,331.53,59.975,1439769603,"201051344000458","174011321042388",26.48,30.30,0,327.02,341.15,10.2,7.9,0.057,219638.7,219638.7,10996,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769688,405145.00
08/16/2015 20:00,2,0.307,ACTIVE,210.57,333.33,59.970,1439769603,"274151322000087","174011321042388",25.76,39.30,0,330.33,342.05,8.0,5.8,0.027,471608.0,471608.0,11811,0,0,0,L,1151911521,1,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769689,405146.00
08/16/2015 20:00,2,0.328,ACTIVE,210.57,333.93,59.981,1439769603,"274151322000052","174011321042388",26.02,33.00,0,329.73,342.05,8.7,6.4,0.053,504251.5,504251.5,12233,0,0,0,L,1151911521,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769690,405147.00
08/16/2015 20:00,2,0.377,ACTIVE,209.90,332.73,59.970,1439769603,"201051344001145","174011321042388",26.44,29.50,0,328.52,342.35,10.1,7.8,0.053,224639.4,224639.4,11002,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769690,405148.00
08/16/2015 20:00,2,0.348,ACTIVE,209.90,333.03,59.975,1439769603,"201051344000685","174011321042388",26.14,30.00,0,327.32,342.95,9.2,7.0,0.062,223343.4,223343.4,11002,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769691,405149.00
08/16/2015 20:00,2,0.283,ACTIVE,210.57,333.03,59.970,1439769603,"274151322000088","174011321042388",25.70,32.00,0,330.33,341.45,7.4,5.2,0.027,483993.0,483993.0,11838,0,0,0,L,1151911521,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769692,405150.00
08/16/2015 20:00,2,0.373,ACTIVE,209.67,332.73,59.975,1439769603,"201051344000438","174011321042388",26.60,30.00,0,327.92,341.15,10.1,7.8,0.057,223335.9,223335.9,10975,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769693,405151.00
08/16/2015 20:00,2,0.396,ACTIVE,209.22,331.53,59.981,1439769603,"201051344001135","174011321042388",27.00,29.50,0,326.42,340.25,10.9,8.6,0.057,214886.2,214886.2,10954,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769694,405152.00
08/16/2015 20:00,2,0.396,ACTIVE,209.67,333.03,59.975,1439769603,"201051344000417","174011321042388",26.50,30.80,0,327.62,342.35,10.7,8.4,0.053,218402.4,218402.4,10972,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769695,405153.00
08/16/2015 20:00,2,0.373,ACTIVE,209.22,331.83,59.981,1439769603,"201051344000594","174011321042388",27.12,30.80,0,325.22,341.75,10.3,8.0,0.062,220230.0,220230.0,10997,0,0,0,L,1122011218,1,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769697,405154.00
08/16/2015 20:00,2,0.311,ACTIVE,210.80,334.84,59.975,1439769603,"274151322000083","174011321042388",25.66,33.00,0,330.33,341.75,8.1,5.9,0.049,500078.3,500078.3,12263,0,0,0,L,1151911521,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769698,405155.00
08/16/2015 20:00,2,0.412,ACTIVE,209.90,333.03,59.975,1439769603,"201051344000585","174011321042388",26.60,30.00,0,326.72,342.95,11.1,8.8,0.062,219773.2,219773.2,10976,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769699,405156.00
08/16/2015 20:00,2,0.303,ACTIVE,210.57,333.63,59.970,1439769603,"274151322000054","174011321042388",26.00,32.40,0,330.33,341.75,8.0,5.8,0.049,494880.2,494880.2,11827,0,0,0,L,1151911521,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769700,405157.00
08/16/2015 20:00,2,0.395,ACTIVE,209.67,331.53,59.981,1439769603,"201051344001203","174011321042388",25.64,30.00,0,327.02,342.05,10.2,8.0,0.066,220588.7,220588.7,10989,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769701,405158.00
08/16/2015 20:00,2,0.385,ACTIVE,209.22,332.13,59.986,1439769603,"201051344000646","174011321042388",26.40,30.00,0,326.12,341.15,10.3,8.0,0.053,216821.0,216821.0,10971,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769701,405159.00
08/16/2015 20:00,2,0.215,ACTIVE,211.48,369.10,59.965,1439769603,"274151322000068","174011321042388",34.43,34.30,0,331.83,395.85,7.5,5.3,0.035,398968.9,398968.9,12015,0,0,0,L,1151911521,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769702,405160.00
08/16/2015 20:00,2,0.326,ACTIVE,211.25,336.64,59.970,1439769603,"274151322000076","174011321042388",26.50,32.60,0,331.53,342.35,8.8,6.6,0.044,528617.7,528617.7,12252,0,0,0,L,1151911521,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769703,405161.00
08/16/2015 20:00,2,0.391,ACTIVE,209.67,331.53,59.975,1439769603,"201051344000890","174011321042388",26.52,30.50,0,327.32,340.55,10.5,8.2,0.062,221532.3,221532.3,10984,0,0,0,L,1122011218,1,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769704,405162.00
08/16/2015 20:00,2,0.357,ACTIVE,209.44,332.43,59.996,1439769603,"201051344000900","174011321042388",25.88,29.30,0,326.42,342.65,9.4,7.1,0.062,222568.1,222568.1,11020,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769705,405163.00
08/16/2015 20:00,2,0.375,ACTIVE,209.90,333.93,59.975,1439769603,"201051344000633","174011321042388",26.62,30.00,0,327.02,343.55,10.2,7.9,0.062,211308.8,211308.8,11011,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769706,405164.00
08/16/2015 20:00,2,0.391,ACTIVE,209.67,332.73,59.965,1439769603,"201051344000983","174011321042388",26.96,29.80,0,327.02,340.85,10.7,8.4,0.062,219478.9,219478.9,10999,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769707,405165.00
08/16/2015 20:00,2,0.377,ACTIVE,209.67,333.33,59.970,1439769603,"201051344000917","174011321042388",26.10,30.30,0,327.02,342.05,10.0,7.7,0.053,222040.9,222040.9,11011,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769708,405166.00
08/16/2015 20:00,2,0.363,ACTIVE,209.90,332.73,59.975,1439769603,"201051344000648","174011321042388",27.19,29.50,0,327.02,342.95,10.0,7.8,0.053,217283.9,217283.9,10998,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769709,405167.00
08/16/2015 20:00,2,0.387,ACTIVE,209.90,333.03,59.954,1439769603,"201051344001093","174011321042388",26.04,30.00,0,327.62,341.45,10.2,8.0,0.049,220244.9,220244.9,10996,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769710,405168.00
08/16/2015 20:00,2,0.393,ACTIVE,209.90,332.13,59.970,1439769603,"201051344000645","174011321042388",22.24,30.00,0,327.92,342.95,8.9,6.6,0.053,218290.6,218290.6,11000,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769711,405169.00
08/16/2015 20:00,2,0.307,ACTIVE,211.25,334.54,59.981,1439769603,"274151322000085","174011321042388",25.88,32.20,0,331.23,342.05,8.1,5.8,0.040,497489.6,497489.6,12243,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769712,405170.00
08/16/2015 20:00,2,0.357,ACTIVE,209.90,332.73,59.981,1439769603,"201051344000651","174011321042388",26.38,29.30,0,328.22,342.35,9.6,7.3,0.053,217495.0,217495.0,10978,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769713,405171.00
08/16/2015 20:00,2,0.391,ACTIVE,209.90,331.83,59.965,1439769603,"201051344000867","174011321042388",26.24,30.50,0,326.42,341.45,10.4,8.1,0.057,210255.6,210255.6,11001,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769714,405172.00
08/16/2015 20:00,2,0.367,ACTIVE,209.44,331.53,59.944,1439769603,"201051344001230","174011321042388",26.90,30.00,0,326.12,340.85,10.0,7.8,0.053,221124.1,221124.1,11013,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769714,405173.00
08/16/2015 20:00,2,0.355,ACTIVE,210.12,333.33,59.975,1439769603,"201051344000576","174011321042388",26.68,29.50,0,327.92,343.25,9.6,7.4,0.057,217426.8,217426.8,11020,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769715,405174.00
08/16/2015 20:00,2,0.420,ACTIVE,209.44,331.83,59.965,1439769603,"201051344000579","174011321042388",25.70,30.50,0,327.62,341.15,10.9,8.6,0.057,224430.9,224430.9,10976,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439769716,405175.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405176.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405177.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405178.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405179.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405180.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405181.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405182.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405183.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405184.00
08/16/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439769603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770483,405185.00
08/16/2015 20:15,2,0.287,ACTIVE,209.44,331.53,59.959,1439770503,"201051344000955","174011321042388",27.19,29.80,0,324.92,338.74,8.0,5.8,0.031,222894.2,222894.2,10988,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770578,405186.00
08/16/2015 20:15,2,0.217,ACTIVE,211.03,335.14,59.949,1439770503,"274151322000095","174011321042388",26.02,32.20,0,330.33,340.25,5.8,3.6,0.027,522450.4,522450.4,11888,0,0,0,L,1151911521,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770578,405187.00
08/16/2015 20:15,2,0.287,ACTIVE,209.67,330.93,59.959,1439770503,"201051344000868","174011321042388",26.76,28.80,0,325.82,339.65,7.8,5.6,0.035,209752.8,209752.8,11002,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770579,405188.00
08/16/2015 20:15,2,0.279,ACTIVE,210.35,333.03,59.959,1439770503,"201051344000853","174011321042388",26.42,29.30,0,326.72,340.85,7.5,5.3,0.035,216226.3,216226.3,11004,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770580,405189.00
08/16/2015 20:15,2,0.273,ACTIVE,210.35,332.43,59.959,1439770503,"201051344000582","174011321042388",26.00,29.30,0,325.82,339.04,7.3,5.1,0.031,215260.7,215260.7,10975,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770581,405190.00
08/16/2015 20:15,2,0.289,ACTIVE,209.67,332.13,59.933,1439770503,"201051344000469","174011321042388",26.36,28.00,0,324.32,339.65,7.8,5.6,0.040,211480.1,211480.1,10999,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770582,405191.00
08/16/2015 20:15,2,0.266,ACTIVE,209.67,333.03,59.959,1439770503,"201051344000988","174011321042388",25.62,29.30,0,324.92,340.55,7.0,4.8,0.040,210545.3,210545.3,10983,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770583,405192.00
08/16/2015 20:15,2,0.279,ACTIVE,209.90,331.53,59.959,1439770503,"201051344001158","174011321042388",26.28,29.00,0,325.22,339.04,7.5,5.3,0.035,216215.8,216215.8,10981,0,0,0,L,1122011218,1,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770584,405193.00
08/16/2015 20:15,2,0.283,ACTIVE,209.90,331.23,59.959,1439770503,"201051344001025","174011321042388",26.04,29.30,0,326.42,338.74,7.5,5.3,0.035,220698.3,220698.3,10980,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770585,405194.00
08/16/2015 20:15,2,0.283,ACTIVE,209.90,331.53,59.938,1439770503,"201051344000569","174011321042388",26.66,29.30,0,326.12,338.74,7.7,5.5,0.035,223976.4,223976.4,11006,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770586,405195.00
08/16/2015 20:15,2,0.135,ACTIVE,211.48,334.54,59.944,1439770503,"274151322000094","174011321042388",30.89,33.00,0,332.13,384.73,4.2,2.2,0.022,399663.6,399663.6,12405,0,0,0,L,1151911521,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770587,405196.00
08/16/2015 20:15,2,0.285,ACTIVE,210.12,331.23,59.954,1439770503,"201051344000458","174011321042388",25.80,29.80,0,325.52,338.44,7.5,5.3,0.035,219640.3,219640.3,10997,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770588,405197.00
08/16/2015 20:15,2,0.223,ACTIVE,211.25,336.04,59.965,1439770503,"274151322000087","174011321042388",24.75,38.40,0,331.23,340.85,5.6,3.5,0.027,471609.2,471609.2,11812,0,0,0,L,1151911521,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770589,405198.00
08/16/2015 20:15,2,0.240,ACTIVE,211.25,335.14,59.954,1439770503,"274151322000052","174011321042388",25.31,32.60,0,330.03,340.55,6.2,4.0,0.027,504252.8,504252.8,12234,0,0,0,L,1151911521,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770589,405199.00
08/16/2015 20:15,2,0.285,ACTIVE,210.35,332.73,59.949,1439770503,"201051344001145","174011321042388",26.22,29.30,0,326.72,339.65,7.6,5.4,0.035,224641.1,224641.1,11003,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770590,405200.00
08/16/2015 20:15,2,0.252,ACTIVE,210.57,332.73,59.975,1439770503,"201051344000685","174011321042388",25.84,29.80,0,325.52,339.34,6.6,4.4,0.040,223344.8,223344.8,11003,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770591,405201.00
08/16/2015 20:15,2,0.203,ACTIVE,211.03,334.54,59.922,1439770503,"274151322000088","174011321042388",24.33,31.80,0,330.33,339.95,5.0,2.9,0.031,483994.1,483994.1,11839,0,0,0,L,1151911521,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770592,405202.00
08/16/2015 20:15,2,0.281,ACTIVE,210.35,331.83,59.954,1439770503,"201051344000438","174011321042388",26.62,29.50,0,326.12,338.74,7.6,5.4,0.031,223337.6,223337.6,10976,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770593,405203.00
08/16/2015 20:15,2,0.309,ACTIVE,209.67,331.23,59.959,1439770503,"201051344001135","174011321042388",26.20,29.30,0,325.82,337.84,8.2,6.0,0.031,214888.1,214888.1,10955,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770594,405204.00
08/16/2015 20:15,2,0.305,ACTIVE,210.35,332.43,59.959,1439770503,"201051344000417","174011321042388",26.22,30.30,0,326.42,339.04,8.1,5.9,0.035,218404.2,218404.2,10973,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770595,405205.00
08/16/2015 20:15,2,0.277,ACTIVE,209.90,331.83,59.959,1439770503,"201051344000594","174011321042388",27.08,30.50,0,324.02,338.44,7.6,5.4,0.035,220231.7,220231.7,10998,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770596,405206.00
08/16/2015 20:15,2,0.219,ACTIVE,211.25,336.04,59.949,1439770503,"274151322000083","174011321042388",25.07,32.60,0,330.03,340.25,5.6,3.4,0.031,500079.5,500079.5,12264,0,0,0,L,1151911521,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770597,405207.00
08/16/2015 20:15,2,0.318,ACTIVE,210.12,332.73,59.954,1439770503,"201051344000585","174011321042388",26.26,29.50,0,325.82,339.95,8.4,6.2,0.035,219775.1,219775.1,10977,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770598,405208.00
08/16/2015 20:15,2,0.215,ACTIVE,211.25,334.24,59.954,1439770503,"274151322000054","174011321042388",25.07,32.00,0,330.63,339.95,5.5,3.4,0.022,494881.4,494881.4,11828,0,0,0,L,1151911521,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770599,405209.00
08/16/2015 20:15,2,0.287,ACTIVE,210.12,331.53,59.959,1439770503,"201051344001203","174011321042388",26.58,29.80,0,325.82,339.34,7.7,5.5,0.035,220590.4,220590.4,10990,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770600,405210.00
08/16/2015 20:15,2,0.287,ACTIVE,209.67,331.23,59.965,1439770503,"201051344000646","174011321042388",26.70,29.50,0,325.82,337.84,7.8,5.6,0.035,216822.7,216822.7,10972,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770601,405211.00
08/16/2015 20:15,2,0.154,ACTIVE,211.93,344.15,59.965,1439770503,"274151322000068","174011321042388",31.81,33.80,0,334.24,389.54,5.0,2.9,0.022,398970.0,398970.0,12016,0,0,0,L,1151911521,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770601,405212.00
08/16/2015 20:15,2,0.229,ACTIVE,211.70,334.54,59.981,1439770503,"274151322000076","174011321042388",26.36,32.20,0,331.53,340.85,6.1,4.0,0.027,528619.1,528619.1,12253,0,0,0,L,1151911521,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770602,405213.00
08/16/2015 20:15,2,0.291,ACTIVE,210.12,331.23,59.965,1439770503,"201051344000890","174011321042388",26.92,30.30,0,325.22,339.04,8.0,5.8,0.035,221534.1,221534.1,10985,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770603,405214.00
08/16/2015 20:15,2,0.258,ACTIVE,209.90,331.83,59.965,1439770503,"201051344000900","174011321042388",26.10,28.80,0,325.52,338.14,6.9,4.7,0.035,222569.6,222569.6,11021,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770604,405215.00
08/16/2015 20:15,2,0.287,ACTIVE,210.57,333.33,59.959,1439770503,"201051344000633","174011321042388",26.10,29.50,0,325.22,339.95,7.6,5.4,0.031,211310.5,211310.5,11012,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770605,405216.00
08/16/2015 20:15,2,0.299,ACTIVE,210.12,331.23,59.959,1439770503,"201051344000983","174011321042388",26.84,29.30,0,324.92,338.74,8.1,5.9,0.035,219480.7,219480.7,11000,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770606,405217.00
08/16/2015 20:15,2,0.273,ACTIVE,210.12,332.43,59.959,1439770503,"201051344000917","174011321042388",27.00,30.00,0,325.52,339.34,7.5,5.3,0.035,222042.5,222042.5,11012,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770607,405218.00
08/16/2015 20:15,2,0.287,ACTIVE,210.35,332.43,59.965,1439770503,"201051344000648","174011321042388",25.90,29.00,0,325.82,339.95,7.5,5.4,0.035,217285.5,217285.5,10999,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770608,405219.00
08/16/2015 20:15,2,0.297,ACTIVE,210.35,332.43,59.954,1439770503,"201051344001093","174011321042388",25.80,29.80,0,325.82,338.74,7.8,5.6,0.027,220246.6,220246.6,10997,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770609,405220.00
08/16/2015 20:15,2,0.262,ACTIVE,210.35,331.83,59.970,1439770503,"201051344000645","174011321042388",26.22,29.50,0,326.72,339.04,7.0,4.8,0.035,218292.1,218292.1,11001,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770610,405221.00
08/16/2015 20:15,2,0.219,ACTIVE,211.25,334.84,59.965,1439770503,"274151322000085","174011321042388",24.81,31.80,0,331.83,340.25,5.5,3.4,0.022,497490.8,497490.8,12244,0,0,0,L,1151911521,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770611,405222.00
08/16/2015 20:15,2,0.268,ACTIVE,210.12,332.43,59.954,1439770503,"201051344000651","174011321042388",26.02,29.00,0,326.42,339.34,7.1,4.9,0.027,217496.5,217496.5,10979,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770612,405223.00
08/16/2015 20:15,2,0.295,ACTIVE,210.12,330.63,59.954,1439770503,"201051344000867","174011321042388",25.92,30.00,0,325.52,338.74,7.8,5.6,0.031,210257.3,210257.3,11002,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770612,405224.00
08/16/2015 20:15,2,0.277,ACTIVE,209.67,330.63,59.970,1439770503,"201051344001230","174011321042388",26.62,29.50,0,324.32,337.54,7.5,5.3,0.031,221125.8,221125.8,11014,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770613,405225.00
08/16/2015 20:15,2,0.271,ACTIVE,210.35,332.43,59.975,1439770503,"201051344000576","174011321042388",26.00,29.00,0,326.72,339.34,7.2,5.0,0.031,217428.4,217428.4,11021,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770614,405226.00
08/16/2015 20:15,2,0.312,ACTIVE,209.67,331.53,59.954,1439770503,"201051344000579","174011321042388",26.68,30.00,0,326.12,338.74,8.5,6.2,0.031,224432.7,224432.7,10977,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439770615,405227.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405228.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405229.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405230.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405231.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405232.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405233.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405234.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405235.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405236.00
08/16/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439770503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771383,405237.00
08/16/2015 20:30,2,0.205,ACTIVE,209.44,329.73,59.991,1439771403,"201051344000955","174011321042388",25.41,29.30,0,325.22,336.34,5.3,3.2,0.004,222895.3,222895.3,10989,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771478,405238.00
08/16/2015 20:30,2,0.115,ACTIVE,211.25,333.03,59.954,1439771403,"274151322000095","174011321042388",24.05,31.80,0,330.33,338.14,2.8,0.8,0.009,522451.0,522451.0,11889,0,0,0,L,1151911521,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771479,405239.00
08/16/2015 20:30,2,0.191,ACTIVE,209.67,330.03,59.991,1439771403,"201051344000868","174011321042388",25.05,28.50,0,326.12,337.54,4.9,2.8,0.009,209753.9,209753.9,11003,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771479,405240.00
08/16/2015 20:30,2,0.191,ACTIVE,210.12,331.23,59.996,1439771403,"201051344000853","174011321042388",23.74,28.80,0,327.62,338.44,4.6,2.5,0.009,216227.2,216227.2,11005,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771480,405241.00
08/16/2015 20:30,2,0.180,ACTIVE,210.35,330.63,59.975,1439771403,"201051344000582","174011321042388",24.95,29.00,0,326.42,336.94,4.6,2.5,0.009,215261.6,215261.6,10976,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771481,405242.00
08/16/2015 20:30,2,0.199,ACTIVE,209.67,329.73,60.007,1439771403,"201051344000469","174011321042388",25.76,27.80,0,324.62,337.84,5.2,3.1,0.009,211481.2,211481.2,11000,0,0,0,L,1122011218,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771482,405243.00
08/16/2015 20:30,2,0.162,ACTIVE,209.67,330.63,59.996,1439771403,"201051344000988","174011321042388",24.81,29.00,0,324.92,338.44,4.1,2.0,0.004,210546.2,210546.2,10984,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771483,405244.00
08/16/2015 20:30,2,0.184,ACTIVE,209.67,329.73,59.996,1439771403,"201051344001158","174011321042388",24.95,28.80,0,325.52,337.84,4.7,2.6,0.004,216216.8,216216.8,10982,0,0,0,L,1122011218,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771484,405245.00
08/16/2015 20:30,2,0.180,ACTIVE,209.67,329.43,60.018,1439771403,"201051344001025","174011321042388",25.60,28.80,0,326.42,337.54,4.7,2.6,0.004,220699.2,220699.2,10981,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771485,405246.00
08/16/2015 20:30,2,0.186,ACTIVE,209.67,329.73,59.996,1439771403,"201051344000569","174011321042388",25.72,28.80,0,326.42,337.54,4.9,2.8,0.009,223977.5,223977.5,11007,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771486,405247.00
08/16/2015 20:30,2,0.061,ACTIVE_NO_POWER,211.48,333.63,59.991,1439771403,"274151322000094","174011321042388",28.51,32.20,0,331.23,338.44,1.8,0.0,0.004,399663.8,399663.8,12406,0,0,0,L,1151911521,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771487,405248.00
08/16/2015 20:30,2,0.178,ACTIVE,209.67,328.82,60.012,1439771403,"201051344000458","174011321042388",26.00,29.50,0,326.12,336.94,4.7,2.6,0.004,219641.3,219641.3,10998,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771488,405249.00
08/16/2015 20:30,2,0.119,ACTIVE,211.25,333.63,59.991,1439771403,"274151322000087","174011321042388",23.93,37.50,0,330.03,338.74,2.9,0.9,0.004,471609.7,471609.7,11813,0,0,0,L,1151911521,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771489,405250.00
08/16/2015 20:30,2,0.137,ACTIVE,211.03,333.33,59.991,1439771403,"274151322000052","174011321042388",24.35,32.20,0,329.73,339.04,3.4,1.3,0.004,504253.4,504253.4,12235,0,0,0,L,1151911521,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771490,405251.00
08/16/2015 20:30,2,0.188,ACTIVE,210.12,330.93,59.986,1439771403,"201051344001145","174011321042388",25.07,28.80,0,327.32,338.44,4.8,2.7,0.009,224642.1,224642.1,11004,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771491,405252.00
08/16/2015 20:30,2,0.160,ACTIVE,210.12,330.93,59.996,1439771403,"201051344000685","174011321042388",24.67,29.30,0,325.82,337.54,4.0,1.9,0.009,223345.6,223345.6,11004,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771492,405253.00
08/16/2015 20:30,2,0.104,ACTIVE,210.57,332.13,59.991,1439771403,"274151322000088","174011321042388",22.46,31.50,0,329.73,338.74,2.3,0.3,0.004,483994.4,483994.4,11840,0,0,0,L,1151911521,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771493,405254.00
08/16/2015 20:30,2,0.189,ACTIVE,209.90,330.03,59.986,1439771403,"201051344000438","174011321042388",25.33,29.30,0,326.72,337.54,4.9,2.8,0.009,223338.6,223338.6,10977,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771494,405255.00
08/16/2015 20:30,2,0.213,ACTIVE,209.44,329.13,59.996,1439771403,"201051344001135","174011321042388",25.35,28.80,0,326.12,336.64,5.5,3.4,0.009,214889.2,214889.2,10956,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771495,405256.00
08/16/2015 20:30,2,0.209,ACTIVE,209.90,330.93,59.986,1439771403,"201051344000417","174011321042388",25.35,29.80,0,326.12,337.84,5.4,3.3,0.004,218405.3,218405.3,10974,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771496,405257.00
08/16/2015 20:30,2,0.191,ACTIVE,209.44,329.73,59.981,1439771403,"201051344000594","174011321042388",25.45,30.00,0,325.22,336.04,5.0,2.9,0.000,220232.7,220232.7,10999,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771497,405258.00
08/16/2015 20:30,2,0.117,ACTIVE,210.80,333.03,59.981,1439771403,"274151322000083","174011321042388",23.64,32.20,0,330.03,339.04,2.8,0.8,0.000,500080.0,500080.0,12265,0,0,0,L,1151911521,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771498,405259.00
08/16/2015 20:30,2,0.221,ACTIVE,210.12,330.93,59.986,1439771403,"201051344000585","174011321042388",25.60,29.00,0,325.52,337.84,5.8,3.6,0.009,219776.3,219776.3,10978,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771499,405260.00
08/16/2015 20:30,2,0.113,ACTIVE,211.03,332.73,59.986,1439771403,"274151322000054","174011321042388",23.34,31.50,0,329.73,338.14,2.7,0.7,0.004,494881.9,494881.9,11829,0,0,0,L,1151911521,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771500,405261.00
08/16/2015 20:30,2,0.201,ACTIVE,210.12,329.73,59.986,1439771403,"201051344001203","174011321042388",25.03,29.30,0,326.12,338.14,5.1,3.0,0.009,220591.4,220591.4,10991,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771500,405262.00
08/16/2015 20:30,2,0.195,ACTIVE,209.67,329.73,59.991,1439771403,"201051344000646","174011321042388",25.58,29.00,0,325.52,336.64,5.1,3.0,0.004,216823.7,216823.7,10973,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771501,405263.00
08/16/2015 20:30,2,0.080,ACTIVE,211.70,333.93,59.954,1439771403,"274151322000068","174011321042388",28.65,32.80,0,331.53,346.26,2.3,0.3,0.000,398970.3,398970.3,12017,0,0,0,L,1151911521,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771502,405264.00
08/16/2015 20:30,2,0.125,ACTIVE,211.48,333.63,60.002,1439771403,"274151322000076","174011321042388",23.78,31.80,0,330.93,338.44,3.0,1.0,0.004,528619.7,528619.7,12254,0,0,0,L,1151911521,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771503,405265.00
08/16/2015 20:30,2,0.197,ACTIVE,209.90,329.73,59.996,1439771403,"201051344000890","174011321042388",25.58,29.80,0,325.82,337.24,5.1,3.0,0.009,221535.2,221535.2,10986,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771504,405266.00
08/16/2015 20:30,2,0.156,ACTIVE,209.44,330.03,60.007,1439771403,"201051344000900","174011321042388",25.19,28.50,0,325.22,336.64,4.0,2.0,0.009,222570.4,222570.4,11022,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771505,405267.00
08/16/2015 20:30,2,0.195,ACTIVE,210.35,331.53,59.991,1439771403,"201051344000633","174011321042388",25.03,29.00,0,325.22,339.34,5.0,2.9,0.004,211311.5,211311.5,11013,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771506,405268.00
08/16/2015 20:30,2,0.209,ACTIVE,209.67,328.82,59.991,1439771403,"201051344000983","174011321042388",25.25,29.00,0,324.92,336.94,5.4,3.3,0.004,219481.8,219481.8,11001,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771507,405269.00
08/16/2015 20:30,2,0.193,ACTIVE,209.90,330.93,59.991,1439771403,"201051344000917","174011321042388",25.01,29.50,0,324.62,337.24,4.9,2.8,0.004,222043.5,222043.5,11013,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771508,405270.00
08/16/2015 20:30,2,0.186,ACTIVE,210.12,330.33,59.970,1439771403,"201051344000648","174011321042388",25.78,28.50,0,326.72,338.44,4.9,2.8,0.013,217286.5,217286.5,11000,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771509,405271.00
08/16/2015 20:30,2,0.203,ACTIVE,209.90,330.63,59.975,1439771403,"201051344001093","174011321042388",25.03,29.30,0,326.72,336.94,5.1,3.0,0.004,220247.6,220247.6,10998,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771510,405272.00
08/16/2015 20:30,2,0.166,ACTIVE,210.35,330.03,60.028,1439771403,"201051344000645","174011321042388",25.13,29.30,0,326.72,337.24,4.2,2.2,0.009,218292.9,218292.9,11002,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771510,405273.00
