ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 20:30,2,0.117,ACTIVE,211.25,332.73,59.991,1439771403,"274151322000085","174011321042388",23.50,31.50,0,330.93,338.74,2.8,0.8,0.004,497491.3,497491.3,12245,0,0,0,L,1151911521,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771511,405274.00
08/16/2015 20:30,2,0.176,ACTIVE,210.12,330.63,60.018,1439771403,"201051344000651","174011321042388",24.49,28.50,0,325.82,337.54,4.4,2.3,0.009,217497.3,217497.3,10980,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771512,405275.00
08/16/2015 20:30,2,0.195,ACTIVE,210.12,329.73,59.996,1439771403,"201051344000867","174011321042388",25.19,29.50,0,324.92,336.64,5.0,2.9,0.004,210258.4,210258.4,11003,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771513,405276.00
08/16/2015 20:30,2,0.201,ACTIVE,209.90,330.03,59.986,1439771403,"201051344001230","174011321042388",23.84,29.30,0,324.32,335.74,4.9,2.8,0.004,221126.7,221126.7,11015,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771514,405277.00
08/16/2015 20:30,2,0.180,ACTIVE,210.35,331.83,59.986,1439771403,"201051344000576","174011321042388",24.81,28.50,0,326.72,337.84,4.6,2.5,0.004,217429.3,217429.3,11022,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771515,405278.00
08/16/2015 20:30,2,0.221,ACTIVE,209.67,329.43,59.996,1439771403,"201051344000579","174011321042388",25.98,29.50,0,325.82,336.64,5.8,3.7,0.004,224433.9,224433.9,10978,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439771516,405279.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405280.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405281.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405282.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405283.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405284.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405285.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405286.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405287.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405288.00
08/16/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439771403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772283,405289.00
08/16/2015 20:45,2,0.207,ALERT,209.44,330.63,59.965,1439772304,"201051344000955","174011321042388",25.31,29.00,0,291.85,334.54,5.3,3.2,0.009,222896.1,222896.1,10990,0,0,0,L,1122011218,1,120.65,122.01,0002,26,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772379,405290.00
08/16/2015 20:45,2,0.115,ACTIVE,211.03,333.93,59.954,1439772304,"274151322000095","174011321042388",23.89,31.30,0,314.10,347.16,2.8,0.8,0.004,522451.1,522451.1,11890,0,0,0,L,1151911521,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772380,405291.00
08/16/2015 20:45,2,0.191,ALERT,209.67,330.63,59.965,1439772304,"201051344000868","174011321042388",24.99,28.30,0,293.36,334.24,4.9,2.8,0.009,209754.6,209754.6,11004,0,0,0,L,1122011218,1,121.10,122.01,0002,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772382,405292.00
08/16/2015 20:45,2,0.188,ALERT,210.12,331.53,59.959,1439772304,"201051344000853","174011321042388",23.84,28.50,0,292.76,335.44,4.5,2.5,0.009,216227.9,216227.9,11006,0,0,0,L,1122011218,1,121.78,122.01,0002,27,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772384,405293.00
08/16/2015 20:45,2,0.178,ALERT,210.12,331.83,59.986,1439772304,"201051344000582","174011321042388",25.11,28.50,0,292.76,334.54,4.5,2.5,0.009,215262.2,215262.2,10977,0,0,0,L,1122011218,1,121.33,122.23,0002,26,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772386,405294.00
08/16/2015 20:45,2,0.195,ALERT,209.67,330.93,59.970,1439772304,"201051344000469","174011321042388",25.66,27.80,0,290.65,334.84,5.1,3.0,0.004,211481.9,211481.9,11001,0,0,0,L,1122011218,1,120.88,122.01,0002,24,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772388,405295.00
08/16/2015 20:45,2,0.154,ALERT,209.67,332.13,59.965,1439772304,"201051344000988","174011321042388",25.58,28.80,0,290.05,335.14,4.0,2.0,0.000,210546.7,210546.7,10985,0,0,0,L,1122011218,1,120.88,121.78,0002,25,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772389,405296.00
08/16/2015 20:45,2,0.180,ALERT,209.67,330.63,59.933,1439772304,"201051344001158","174011321042388",24.97,28.30,0,291.55,334.24,4.5,2.5,0.004,216217.4,216217.4,10983,0,0,0,L,1122011218,1,120.88,121.55,0002,27,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772391,405297.00
08/16/2015 20:45,2,0.178,ALERT,209.44,330.33,59.970,1439772304,"201051344001025","174011321042388",25.54,28.50,0,292.76,335.14,4.6,2.5,0.009,220699.9,220699.9,10982,0,0,0,L,1122011218,1,120.65,122.01,0002,25,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772393,405298.00
08/16/2015 20:45,2,0.186,ALERT,209.67,330.63,59.986,1439772304,"201051344000569","174011321042388",25.52,28.80,0,293.06,334.54,4.8,2.7,0.009,223978.2,223978.2,11008,0,0,0,L,1122011218,1,120.65,122.01,0002,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772395,405299.00
08/16/2015 20:45,2,0.059,ALERT,211.03,333.93,59.996,1439772304,"274151322000094","174011321042388",28.39,31.80,0,292.76,374.21,1.7,0.0,0.000,399663.8,399663.8,12407,0,0,0,L,1151911521,1,121.33,122.46,0002,29,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772397,405300.00
08/16/2015 20:45,2,0.182,ALERT,209.67,330.03,59.970,1439772304,"201051344000458","174011321042388",25.50,29.00,0,292.76,333.93,4.7,2.6,0.009,219642.0,219642.0,10999,0,0,0,L,1122011218,1,121.33,121.78,0002,26,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772399,405301.00
08/16/2015 20:45,2,0.119,ACTIVE,210.80,333.63,59.965,1439772304,"274151322000087","174011321042388",23.36,36.80,0,311.39,349.86,2.8,0.8,0.000,471609.9,471609.9,11814,0,0,0,L,1151911521,1,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772400,405302.00
08/16/2015 20:45,2,0.131,ACTIVE,210.80,333.93,59.959,1439772304,"274151322000052","174011321042388",24.65,32.00,0,323.11,340.25,3.3,1.2,0.009,504253.8,504253.8,12236,0,0,0,L,1151911521,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772401,405303.00
08/16/2015 20:45,2,0.186,ALERT,210.12,331.53,59.970,1439772304,"201051344001145","174011321042388",25.09,28.50,0,293.06,336.04,4.7,2.6,0.004,224642.8,224642.8,11005,0,0,0,L,1122011218,1,121.33,122.01,0002,27,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772402,405304.00
08/16/2015 20:45,2,0.154,ALERT,210.12,331.53,59.965,1439772304,"201051344000685","174011321042388",24.73,28.80,0,291.85,334.84,3.9,1.8,0.004,223346.1,223346.1,11005,0,0,0,L,1122011218,1,122.01,121.78,0002,25,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772404,405305.00
08/16/2015 20:45,2,0.094,ACTIVE,210.80,333.63,59.965,1439772304,"274151322000088","174011321042388",23.36,31.00,0,315.90,345.96,2.2,0.2,0.004,483994.5,483994.5,11841,0,0,0,L,1151911521,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772405,405306.00
08/16/2015 20:45,2,0.188,ALERT,209.90,330.63,59.970,1439772304,"201051344000438","174011321042388",25.05,28.80,0,292.16,335.44,4.8,2.7,0.004,223339.3,223339.3,10978,0,0,0,L,1122011218,1,121.55,122.01,0002,27,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772407,405307.00
08/16/2015 20:45,2,0.207,ALERT,209.44,329.43,59.944,1439772304,"201051344001135","174011321042388",25.27,28.50,0,293.06,333.93,5.3,3.2,0.009,214890.1,214890.1,10957,0,0,0,L,1122011218,1,121.10,121.78,0002,27,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772409,405308.00
08/16/2015 20:45,2,0.209,ALERT,210.12,331.53,59.996,1439772304,"201051344000417","174011321042388",25.11,29.30,0,291.85,335.14,5.3,3.2,0.004,218406.1,218406.1,10975,0,0,0,L,1122011218,1,121.10,122.01,0002,26,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772411,405309.00
08/16/2015 20:45,2,0.189,ALERT,209.44,330.33,59.970,1439772304,"201051344000594","174011321042388",25.03,29.50,0,292.16,333.63,4.8,2.7,0.004,220233.4,220233.4,11000,0,0,0,L,1122011218,1,121.10,121.55,0002,25,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772412,405310.00
08/16/2015 20:45,2,0.111,ACTIVE,211.25,334.54,59.965,1439772304,"274151322000083","174011321042388",23.42,31.80,0,304.78,354.37,2.6,0.6,0.004,500080.2,500080.2,12266,0,0,0,L,1151911521,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772413,405311.00
08/16/2015 20:45,2,0.217,ALERT,210.12,331.53,59.975,1439772304,"201051344000585","174011321042388",25.37,28.80,0,292.16,335.14,5.6,3.5,0.009,219777.2,219777.2,10979,0,0,0,L,1122011218,1,120.88,122.23,0002,25,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772415,405312.00
08/16/2015 20:45,2,0.105,ACTIVE,211.25,333.63,59.959,1439772304,"274151322000054","174011321042388",24.03,31.30,0,322.81,341.45,2.6,0.6,0.000,494882.0,494882.0,11830,0,0,0,L,1151911521,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772416,405313.00
08/16/2015 20:45,2,0.199,ALERT,210.12,330.33,59.965,1439772304,"201051344001203","174011321042388",24.55,29.00,0,293.06,336.04,5.0,2.9,0.009,220592.2,220592.2,10992,0,0,0,L,1122011218,1,122.01,121.78,0002,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772418,405314.00
08/16/2015 20:45,2,0.191,ALERT,209.44,330.63,60.002,1439772304,"201051344000646","174011321042388",25.17,28.80,0,290.95,333.93,4.9,2.8,0.004,216824.4,216824.4,10974,0,0,0,L,1122011218,1,121.33,121.78,0002,25,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772420,405315.00
08/16/2015 20:45,2,0.074,ACTIVE,211.70,334.54,59.970,1439772304,"274151322000068","174011321042388",28.33,32.20,0,304.48,352.57,2.2,0.2,0.000,398970.4,398970.4,12018,0,0,0,L,1151911521,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772421,405316.00
08/16/2015 20:45,2,0.115,ACTIVE,211.93,333.93,59.965,1439772304,"274151322000076","174011321042388",24.57,31.30,0,330.33,337.24,2.9,0.9,0.000,528619.9,528619.9,12255,0,0,0,L,1151911521,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772422,405317.00
08/16/2015 20:45,2,0.197,ALERT,209.90,330.63,59.975,1439772304,"201051344000890","174011321042388",24.95,29.30,0,292.76,334.24,5.0,2.9,0.009,221536.0,221536.0,10987,0,0,0,L,1122011218,1,121.55,121.55,0002,28,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772424,405318.00
08/16/2015 20:45,2,0.152,ALERT,209.90,331.23,59.975,1439772304,"201051344000900","174011321042388",24.81,28.30,0,291.85,333.33,3.9,1.8,0.004,222570.9,222570.9,11023,0,0,0,L,1122011218,1,121.55,121.78,0002,24,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772426,405319.00
08/16/2015 20:45,2,0.191,ALERT,210.35,331.83,60.002,1439772304,"201051344000633","174011321042388",24.55,28.80,0,290.05,335.74,4.8,2.7,0.004,211312.2,211312.2,11014,0,0,0,L,1122011218,1,121.78,122.23,0002,27,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772428,405320.00
08/16/2015 20:45,2,0.205,ALERT,209.90,330.63,59.970,1439772304,"201051344000983","174011321042388",24.77,28.80,0,293.06,334.84,5.2,3.0,0.009,219482.6,219482.6,11002,0,0,0,L,1122011218,1,121.33,121.55,0002,27,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772429,405321.00
08/16/2015 20:45,2,0.186,ALERT,210.12,331.53,59.970,1439772304,"201051344000917","174011321042388",24.59,29.30,0,291.25,335.44,4.7,2.6,0.000,222044.2,222044.2,11014,0,0,0,L,1122011218,1,121.33,122.46,0002,25,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772431,405322.00
08/16/2015 20:45,2,0.176,ALERT,210.12,331.23,59.970,1439772304,"201051344000648","174011321042388",25.49,28.30,0,291.85,335.14,4.6,2.5,0.000,217287.2,217287.2,11001,0,0,0,L,1122011218,1,121.10,122.46,0002,25,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772433,405323.00
08/16/2015 20:45,2,0.197,ALERT,209.90,330.93,59.970,1439772304,"201051344001093","174011321042388",24.49,29.00,0,292.46,335.14,4.9,2.8,0.009,220248.4,220248.4,10999,0,0,0,L,1122011218,1,121.10,121.78,0002,27,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772435,405324.00
08/16/2015 20:45,2,0.146,ALERT,210.12,330.93,59.954,1439772304,"201051344000645","174011321042388",26.20,29.00,0,291.85,334.24,3.9,1.8,0.004,218293.4,218293.4,11003,0,0,0,L,1122011218,1,121.55,122.01,0002,25,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772437,405325.00
08/16/2015 20:45,2,0.105,ACTIVE,211.48,333.63,59.965,1439772304,"274151322000085","174011321042388",23.80,31.00,0,315.60,347.76,2.6,0.6,0.004,497491.5,497491.5,12246,0,0,0,L,1151911521,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772438,405326.00
08/16/2015 20:45,2,0.168,ALERT,210.12,331.53,59.965,1439772304,"201051344000651","174011321042388",24.65,28.30,0,292.16,335.14,4.2,2.1,0.009,217498.0,217498.0,10981,0,0,0,L,1122011218,1,121.78,121.78,0002,25,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772439,405327.00
08/16/2015 20:45,2,0.186,ALERT,210.12,330.03,59.991,1439772304,"201051344000867","174011321042388",24.93,29.00,0,292.16,334.84,4.7,2.6,0.004,210259.1,210259.1,11004,0,0,0,L,1122011218,1,121.55,121.78,0002,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772441,405328.00
08/16/2015 20:45,2,0.188,ALERT,209.90,330.63,59.975,1439772304,"201051344001230","174011321042388",23.70,28.80,0,292.46,333.93,4.5,2.4,0.004,221127.5,221127.5,11016,0,0,0,L,1122011218,1,121.55,121.78,0002,25,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772443,405329.00
08/16/2015 20:45,2,0.174,ALERT,210.12,331.53,59.970,1439772304,"201051344000576","174011321042388",23.82,28.30,0,292.16,335.74,4.2,2.1,0.004,217429.9,217429.9,11023,0,0,0,L,1122011218,1,121.33,121.78,0002,24,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772445,405330.00
08/16/2015 20:45,2,0.215,ALERT,209.67,330.33,59.975,1439772304,"201051344000579","174011321042388",25.13,29.30,0,293.06,334.54,5.5,3.4,0.004,224434.9,224434.9,10979,0,0,0,L,1122011218,1,121.33,121.55,0002,24,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439772446,405331.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405332.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405333.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405334.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405335.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405336.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405337.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405338.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405339.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405340.00
08/16/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439772304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439773184,405341.00
08/16/2015 21:00,2,0.000,ALERT,208.99,293.06,60.007,1439773204,"201051344000955","174011321042388",0.00,27.80,0,290.65,332.73,0.0,0.0,0.000,222896.3,222896.3,10992,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1439773280,405342.00
08/16/2015 21:00,2,0.000,ALERT,210.80,294.56,60.007,1439773204,"274151322000095","174011321042388",0.00,29.50,0,291.85,348.66,0.0,0.0,0.000,522451.2,522451.2,11891,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1439773282,405343.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.66,60.002,1439773204,"201051344000868","174011321042388",0.00,27.30,0,291.55,332.73,0.0,0.0,0.000,209754.8,209754.8,11006,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1439773283,405344.00
08/16/2015 21:00,2,0.000,ALERT,209.90,292.76,60.007,1439773204,"201051344000853","174011321042388",0.00,27.50,0,290.95,334.24,0.0,0.0,0.000,216228.0,216228.0,11008,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1439773285,405345.00
08/16/2015 21:00,2,0.000,ALERT,209.67,293.96,59.996,1439773204,"201051344000582","174011321042388",0.00,27.50,0,291.55,333.33,0.0,0.0,0.000,215262.4,215262.4,10979,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1439773287,405346.00
08/16/2015 21:00,2,0.000,ALERT,209.44,293.06,60.034,1439773204,"201051344000469","174011321042388",0.00,26.80,0,289.45,333.33,0.0,0.0,0.000,211482.1,211482.1,11003,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1439773289,405347.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.06,60.007,1439773204,"201051344000988","174011321042388",0.00,27.50,0,288.25,333.93,0.0,0.0,0.000,210546.8,210546.8,10987,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1439773291,405348.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.06,60.023,1439773204,"201051344001158","174011321042388",0.00,27.30,0,290.05,333.03,0.0,0.0,0.000,216217.5,216217.5,10985,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1439773293,405349.00
08/16/2015 21:00,2,0.000,ALERT,209.44,293.06,60.007,1439773204,"201051344001025","174011321042388",0.00,27.50,0,290.65,333.93,0.0,0.0,0.000,220700.0,220700.0,10984,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1439773295,405350.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.66,60.012,1439773204,"201051344000569","174011321042388",0.00,27.80,0,291.25,333.03,0.0,0.0,0.000,223978.3,223978.3,11010,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1439773296,405351.00
08/16/2015 21:00,2,0.000,ALERT,210.80,293.06,60.002,1439773204,"274151322000094","174011321042388",0.00,29.80,0,290.65,374.21,0.0,0.0,0.000,399663.8,399663.8,12409,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,68,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1439773298,405352.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.36,60.012,1439773204,"201051344000458","174011321042388",0.00,28.00,0,290.95,333.03,0.0,0.0,0.000,219642.1,219642.1,11001,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1439773300,405353.00
08/16/2015 21:00,2,0.000,ALERT,210.80,293.06,59.996,1439773204,"274151322000087","174011321042388",0.00,34.80,0,290.35,350.77,0.0,0.0,0.000,471610.0,471610.0,11815,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1439773302,405354.00
08/16/2015 21:00,2,0.000,ALERT,210.35,293.36,60.034,1439773204,"274151322000052","174011321042388",0.00,30.30,0,290.65,344.76,0.0,0.0,0.000,504253.8,504253.8,12237,0,0,0,L,1151911521,1,120.42,122.46,0100,-0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1439773304,405355.00
08/16/2015 21:00,2,0.000,ALERT,209.67,293.66,60.007,1439773204,"201051344001145","174011321042388",0.00,27.50,0,291.55,333.93,0.0,0.0,0.000,224642.9,224642.9,11007,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1439773306,405356.00
08/16/2015 21:00,2,0.000,ALERT,209.67,293.36,59.996,1439773204,"201051344000685","174011321042388",0.00,27.80,0,290.65,333.03,0.0,0.0,0.000,223346.1,223346.1,11007,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1439773307,405357.00
08/16/2015 21:00,2,0.000,ALERT,210.35,294.26,59.981,1439773204,"274151322000088","174011321042388",0.00,29.30,0,290.95,350.47,0.0,0.0,0.000,483994.5,483994.5,11842,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1439773309,405358.00
08/16/2015 21:00,2,0.000,ALERT,209.44,293.36,59.986,1439773204,"201051344000438","174011321042388",0.00,27.80,0,291.25,333.33,0.0,0.0,0.000,223339.4,223339.4,10980,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1439773311,405359.00
08/16/2015 21:00,2,0.000,ALERT,208.99,293.36,59.981,1439773204,"201051344001135","174011321042388",0.00,27.50,0,290.95,332.73,0.0,0.0,0.000,214890.3,214890.3,10959,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1439773313,405360.00
08/16/2015 21:00,2,0.000,ALERT,209.44,292.76,60.018,1439773204,"201051344000417","174011321042388",0.00,28.00,0,290.05,332.73,0.0,0.0,0.000,218406.4,218406.4,10977,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1439773315,405361.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.96,60.002,1439773204,"201051344000594","174011321042388",0.00,28.50,0,290.35,332.13,0.0,0.0,0.000,220233.6,220233.6,11002,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1439773316,405362.00
08/16/2015 21:00,2,0.000,ALERT,210.57,294.26,59.965,1439773204,"274151322000083","174011321042388",0.00,29.80,0,290.95,336.04,0.0,0.0,0.000,500080.2,500080.2,12267,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1439773318,405363.00
08/16/2015 21:00,2,0.000,ALERT,209.44,293.66,59.959,1439773204,"201051344000585","174011321042388",0.00,27.80,0,290.35,333.93,0.0,0.0,0.000,219777.4,219777.4,10981,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1439773320,405364.00
08/16/2015 21:00,2,0.000,ALERT,210.57,293.96,59.991,1439773204,"274151322000054","174011321042388",0.00,29.50,0,291.25,347.16,0.0,0.0,0.000,494882.0,494882.0,11831,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1439773322,405365.00
08/16/2015 21:00,2,0.000,ALERT,209.67,293.36,60.012,1439773204,"201051344001203","174011321042388",0.00,27.80,0,290.95,334.24,0.0,0.0,0.000,220592.3,220592.3,10994,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1439773324,405366.00
08/16/2015 21:00,2,0.000,ALERT,208.99,293.36,59.986,1439773204,"201051344000646","174011321042388",0.00,27.50,0,290.05,332.43,0.0,0.0,0.000,216824.6,216824.6,10976,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1439773325,405367.00
08/16/2015 21:00,2,0.000,ALERT,211.03,292.76,59.986,1439773204,"274151322000068","174011321042388",0.00,30.30,0,290.35,373.01,0.0,0.0,0.000,398970.4,398970.4,12019,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,70,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1439773327,405368.00
08/16/2015 21:00,2,0.000,ALERT,211.03,293.06,59.981,1439773204,"274151322000076","174011321042388",0.00,29.50,0,290.35,342.95,0.0,0.0,0.000,528620.0,528620.0,12256,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1439773329,405369.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.66,59.991,1439773204,"201051344000890","174011321042388",0.00,28.30,0,291.55,333.33,0.0,0.0,0.000,221536.2,221536.2,10989,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1439773331,405370.00
08/16/2015 21:00,2,0.000,ALERT,208.77,292.46,59.981,1439773204,"201051344000900","174011321042388",0.00,27.30,0,290.35,333.03,0.0,0.0,0.000,222571.0,222571.0,11025,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1439773333,405371.00
08/16/2015 21:00,2,0.000,ALERT,209.44,292.16,59.981,1439773204,"201051344000633","174011321042388",0.00,27.50,0,288.55,333.93,0.0,0.0,0.000,211312.3,211312.3,11016,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1439773334,405372.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.06,59.970,1439773204,"201051344000983","174011321042388",0.00,27.50,0,291.25,332.43,0.0,0.0,0.000,219482.8,219482.8,11004,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1439773336,405373.00
08/16/2015 21:00,2,0.000,ALERT,209.22,292.46,59.986,1439773204,"201051344000917","174011321042388",0.00,28.30,0,289.45,333.33,0.0,0.0,0.000,222044.3,222044.3,11016,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1439773338,405374.00
08/16/2015 21:00,2,0.000,ALERT,209.44,292.46,59.944,1439773204,"201051344000648","174011321042388",0.00,27.00,0,290.65,333.93,0.0,0.0,0.000,217287.3,217287.3,11003,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1439773340,405375.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.06,59.975,1439773204,"201051344001093","174011321042388",0.00,28.00,0,290.65,332.73,0.0,0.0,0.000,220248.6,220248.6,11001,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1439773342,405376.00
08/16/2015 21:00,2,0.000,ALERT,209.44,292.46,59.975,1439773204,"201051344000645","174011321042388",0.00,27.80,0,290.65,333.33,0.0,0.0,0.000,218293.5,218293.5,11005,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1439773343,405377.00
08/16/2015 21:00,2,0.000,ALERT,210.80,293.36,59.975,1439773204,"274151322000085","174011321042388",0.00,29.30,0,290.95,353.17,0.0,0.0,0.000,497491.5,497491.5,12247,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1439773345,405378.00
08/16/2015 21:00,2,0.000,ALERT,209.22,292.46,59.970,1439773204,"201051344000651","174011321042388",0.00,27.00,0,290.35,333.33,0.0,0.0,0.000,217498.0,217498.0,10983,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1439773347,405379.00
08/16/2015 21:00,2,0.000,ALERT,208.99,292.46,59.975,1439773204,"201051344000867","174011321042388",0.00,28.00,0,290.65,332.73,0.0,0.0,0.000,210259.3,210259.3,11006,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1439773349,405380.00
08/16/2015 21:00,2,0.000,ALERT,208.99,293.66,59.991,1439773204,"201051344001230","174011321042388",0.00,27.50,0,290.95,332.43,0.0,0.0,0.000,221127.6,221127.6,11018,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1439773351,405381.00
08/16/2015 21:00,2,0.000,ALERT,209.22,293.66,59.949,1439773204,"201051344000576","174011321042388",0.00,27.00,0,290.65,333.33,0.0,0.0,0.000,217430.0,217430.0,11025,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1439773353,405382.00
08/16/2015 21:00,2,0.000,ALERT,208.77,293.06,59.981,1439773204,"201051344000579","174011321042388",0.00,28.00,0,291.25,332.43,0.0,0.0,0.000,224435.1,224435.1,10981,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1439773355,405383.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405384.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405385.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405386.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405387.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405388.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405389.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405390.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405391.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405392.00
08/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439773204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774084,405393.00
08/16/2015 21:15,2,0.000,ALERT,208.54,292.16,59.970,1439774103,"201051344000955","174011321042388",0.00,27.00,0,290.95,294.86,0.0,0.0,0.000,222896.3,222896.3,10994,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774179,405394.00
08/16/2015 21:15,2,0.000,ALERT,210.12,293.36,59.975,1439774103,"274151322000095","174011321042388",0.00,28.30,0,292.16,296.06,0.0,0.0,0.000,522451.2,522451.2,11893,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774181,405395.00
08/16/2015 21:15,2,0.000,ALERT,208.54,292.46,59.975,1439774103,"201051344000868","174011321042388",0.00,26.50,0,291.55,295.76,0.0,0.0,0.000,209754.8,209754.8,11008,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774182,405396.00
08/16/2015 21:15,2,0.000,ALERT,209.22,291.85,59.970,1439774103,"201051344000853","174011321042388",0.00,26.50,0,290.95,295.16,0.0,0.0,0.000,216228.0,216228.0,11010,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774184,405397.00
08/16/2015 21:15,2,0.000,ALERT,209.22,292.76,59.965,1439774103,"201051344000582","174011321042388",0.00,26.80,0,291.55,295.46,0.0,0.0,0.000,215262.4,215262.4,10981,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774186,405398.00
08/16/2015 21:15,2,0.000,ALERT,208.77,291.85,59.975,1439774103,"201051344000469","174011321042388",0.00,26.00,0,289.75,294.56,0.0,0.0,0.000,211482.1,211482.1,11005,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774188,405399.00
08/16/2015 21:15,2,0.000,ALERT,208.54,291.85,59.965,1439774103,"201051344000988","174011321042388",0.00,26.80,0,288.85,294.86,0.0,0.0,0.000,210546.8,210546.8,10989,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774190,405400.00
08/16/2015 21:15,2,0.000,ALERT,208.54,291.55,59.970,1439774103,"201051344001158","174011321042388",0.00,26.50,0,290.05,294.56,0.0,0.0,0.000,216217.5,216217.5,10987,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774191,405401.00
08/16/2015 21:15,2,0.000,ALERT,208.77,291.55,59.970,1439774103,"201051344001025","174011321042388",0.00,26.50,0,290.65,295.76,0.0,0.0,0.000,220700.0,220700.0,10986,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774193,405402.00
08/16/2015 21:15,2,0.000,ALERT,208.54,292.46,59.970,1439774103,"201051344000569","174011321042388",0.00,26.80,0,291.25,295.76,0.0,0.0,0.000,223978.3,223978.3,11012,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774195,405403.00
08/16/2015 21:15,2,0.000,ALERT,210.12,292.16,59.965,1439774103,"274151322000094","174011321042388",0.00,28.50,0,290.65,294.56,0.0,0.0,0.000,399663.8,399663.8,12411,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774197,405404.00
08/16/2015 21:15,2,0.000,ALERT,208.54,292.16,59.970,1439774103,"201051344000458","174011321042388",0.00,27.30,0,290.95,295.76,0.0,0.0,0.000,219642.1,219642.1,11003,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774199,405405.00
08/16/2015 21:15,2,0.000,ALERT,210.12,291.85,59.933,1439774103,"274151322000087","174011321042388",0.00,33.30,0,290.65,294.86,0.0,0.0,0.000,471610.0,471610.0,11817,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774201,405406.00
08/16/2015 21:15,2,0.000,ALERT,209.67,292.46,59.944,1439774103,"274151322000052","174011321042388",0.00,29.00,0,290.65,295.46,0.0,0.0,0.000,504253.8,504253.8,12239,0,0,0,L,1151911521,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774203,405407.00
08/16/2015 21:15,2,0.000,ALERT,209.22,292.76,59.970,1439774103,"201051344001145","174011321042388",0.00,26.50,0,291.55,296.06,0.0,0.0,0.000,224642.9,224642.9,11009,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774204,405408.00
08/16/2015 21:15,2,0.000,ALERT,209.22,292.46,59.981,1439774103,"201051344000685","174011321042388",0.00,27.00,0,290.95,295.16,0.0,0.0,0.000,223346.1,223346.1,11009,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774206,405409.00
08/16/2015 21:15,2,0.000,ALERT,209.90,293.06,59.975,1439774103,"274151322000088","174011321042388",0.00,28.50,0,290.95,295.16,0.0,0.0,0.000,483994.5,483994.5,11844,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774208,405410.00
08/16/2015 21:15,2,0.000,ALERT,208.99,292.76,59.959,1439774103,"201051344000438","174011321042388",0.00,26.80,0,291.25,295.46,0.0,0.0,0.000,223339.4,223339.4,10982,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774210,405411.00
08/16/2015 21:15,2,0.000,ALERT,208.54,292.46,59.965,1439774103,"201051344001135","174011321042388",0.00,26.50,0,291.25,295.46,0.0,0.0,0.000,214890.3,214890.3,10961,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774211,405412.00
08/16/2015 21:15,2,0.000,ALERT,209.22,291.85,59.975,1439774103,"201051344000417","174011321042388",0.00,27.30,0,290.35,294.26,0.0,0.0,0.000,218406.4,218406.4,10979,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774213,405413.00
08/16/2015 21:15,2,0.000,ALERT,208.54,292.76,59.944,1439774103,"201051344000594","174011321042388",0.00,27.50,0,290.65,295.16,0.0,0.0,0.000,220233.6,220233.6,11004,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774215,405414.00
08/16/2015 21:15,2,0.000,ALERT,210.35,292.76,60.012,1439774103,"274151322000083","174011321042388",0.00,28.80,0,291.25,295.76,0.0,0.0,0.000,500080.2,500080.2,12269,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774217,405415.00
08/16/2015 21:15,2,0.000,ALERT,209.22,293.06,59.954,1439774103,"201051344000585","174011321042388",0.00,26.80,0,290.65,295.16,0.0,0.0,0.000,219777.4,219777.4,10983,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774219,405416.00
08/16/2015 21:15,2,0.000,ALERT,210.12,293.06,59.944,1439774103,"274151322000054","174011321042388",0.00,28.50,0,291.25,295.76,0.0,0.0,0.000,494882.0,494882.0,11833,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774221,405417.00
08/16/2015 21:15,2,0.000,ALERT,208.99,292.46,59.965,1439774103,"201051344001203","174011321042388",0.00,27.00,0,290.95,296.96,0.0,0.0,0.000,220592.3,220592.3,10996,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774223,405418.00
08/16/2015 21:15,2,0.000,ALERT,208.77,292.46,59.975,1439774103,"201051344000646","174011321042388",0.00,26.80,0,290.35,294.56,0.0,0.0,0.000,216824.6,216824.6,10978,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774225,405419.00
08/16/2015 21:15,2,0.000,ALERT,210.80,292.16,59.975,1439774103,"274151322000068","174011321042388",0.00,29.00,0,290.35,294.26,0.0,0.0,0.000,398970.4,398970.4,12021,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774226,405420.00
08/16/2015 21:15,2,0.000,ALERT,210.80,293.06,59.970,1439774103,"274151322000076","174011321042388",0.00,28.50,0,290.65,295.16,0.0,0.0,0.000,528620.0,528620.0,12258,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774228,405421.00
