ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 21:15,2,0.000,ALERT,208.77,293.06,59.986,1439774103,"201051344000890","174011321042388",0.00,27.30,0,291.55,296.06,0.0,0.0,0.000,221536.2,221536.2,10991,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774230,405422.00
08/16/2015 21:15,2,0.000,ALERT,208.99,292.46,59.970,1439774103,"201051344000900","174011321042388",0.00,26.50,0,290.65,294.56,0.0,0.0,0.000,222571.0,222571.0,11027,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774232,405423.00
08/16/2015 21:15,2,0.000,ALERT,209.22,291.55,59.944,1439774103,"201051344000633","174011321042388",0.00,26.80,0,288.85,293.96,0.0,0.0,0.000,211312.3,211312.3,11018,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774234,405424.00
08/16/2015 21:15,2,0.000,ALERT,208.99,292.46,60.002,1439774103,"201051344000983","174011321042388",0.00,26.80,0,291.25,295.46,0.0,0.0,0.000,219482.8,219482.8,11006,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774236,405425.00
08/16/2015 21:15,2,0.000,ALERT,209.22,292.16,59.981,1439774103,"201051344000917","174011321042388",0.00,27.50,0,289.75,294.26,0.0,0.0,0.000,222044.3,222044.3,11018,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774238,405426.00
08/16/2015 21:15,2,0.000,ALERT,208.99,291.85,59.981,1439774103,"201051344000648","174011321042388",0.00,26.30,0,290.35,295.16,0.0,0.0,0.000,217287.3,217287.3,11005,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774239,405427.00
08/16/2015 21:15,2,0.000,ALERT,208.77,292.46,59.981,1439774103,"201051344001093","174011321042388",0.00,27.30,0,290.95,295.16,0.0,0.0,0.000,220248.6,220248.6,11003,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774241,405428.00
08/16/2015 21:15,2,0.000,ALERT,208.99,291.85,59.970,1439774103,"201051344000645","174011321042388",0.00,27.00,0,290.65,294.86,0.0,0.0,0.000,218293.5,218293.5,11007,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774243,405429.00
08/16/2015 21:15,2,0.000,ALERT,210.35,292.16,59.949,1439774103,"274151322000085","174011321042388",0.00,28.50,0,291.25,295.16,0.0,0.0,0.000,497491.5,497491.5,12249,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774245,405430.00
08/16/2015 21:15,2,0.000,ALERT,208.99,291.55,59.975,1439774103,"201051344000651","174011321042388",0.00,26.30,0,290.35,294.86,0.0,0.0,0.000,217498.0,217498.0,10985,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774247,405431.00
08/16/2015 21:15,2,0.000,ALERT,208.99,292.16,59.981,1439774103,"201051344000867","174011321042388",0.00,27.30,0,290.65,295.46,0.0,0.0,0.000,210259.3,210259.3,11008,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774248,405432.00
08/16/2015 21:15,2,0.000,ALERT,208.77,292.76,59.981,1439774103,"201051344001230","174011321042388",0.00,26.80,0,291.25,295.16,0.0,0.0,0.000,221127.6,221127.6,11020,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774250,405433.00
08/16/2015 21:15,2,0.000,ALERT,209.22,292.46,59.975,1439774103,"201051344000576","174011321042388",0.00,26.50,0,290.95,294.86,0.0,0.0,0.000,217430.0,217430.0,11027,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439774252,405434.00
08/16/2015 21:15,2,0.000,ALERT,208.54,292.76,60.018,1439774103,"201051344000579","174011321042388",0.00,27.00,0,291.25,295.46,0.0,0.0,0.000,224435.1,224435.1,10983,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439774254,405435.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405436.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405437.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405438.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405439.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405440.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405441.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405442.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405443.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405444.00
08/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439774103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439774984,405445.00
08/16/2015 21:30,2,0.000,ALERT,209.67,294.86,60.002,1439775003,"201051344000955","174011321042388",0.00,26.30,0,290.35,296.36,0.0,0.0,0.000,222896.3,222896.3,10996,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775079,405446.00
08/16/2015 21:30,2,0.000,ALERT,211.25,296.06,59.991,1439775003,"274151322000095","174011321042388",0.00,27.50,0,291.85,297.57,0.0,0.0,0.000,522451.2,522451.2,11895,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775081,405447.00
08/16/2015 21:30,2,0.000,ALERT,210.12,295.46,59.991,1439775003,"201051344000868","174011321042388",0.00,26.00,0,290.65,297.26,0.0,0.0,0.000,209754.8,209754.8,11010,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775083,405448.00
08/16/2015 21:30,2,0.000,ALERT,210.57,294.86,60.002,1439775003,"201051344000853","174011321042388",0.00,26.00,0,290.05,296.66,0.0,0.0,0.000,216228.0,216228.0,11012,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775085,405449.00
08/16/2015 21:30,2,0.000,ALERT,210.57,295.76,59.996,1439775003,"201051344000582","174011321042388",0.00,26.00,0,290.65,296.96,0.0,0.0,0.000,215262.4,215262.4,10983,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775086,405450.00
08/16/2015 21:30,2,0.000,ALERT,210.12,294.56,59.986,1439775003,"201051344000469","174011321042388",0.00,25.50,0,288.85,295.46,0.0,0.0,0.000,211482.1,211482.1,11007,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775088,405451.00
08/16/2015 21:30,2,0.000,ALERT,209.90,295.16,59.986,1439775003,"201051344000988","174011321042388",0.00,26.30,0,287.65,295.76,0.0,0.0,0.000,210546.8,210546.8,10991,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775090,405452.00
08/16/2015 21:30,2,0.000,ALERT,210.12,294.86,59.970,1439775003,"201051344001158","174011321042388",0.00,25.80,0,289.15,295.46,0.0,0.0,0.000,216217.5,216217.5,10989,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775092,405453.00
08/16/2015 21:30,2,0.000,ALERT,210.12,294.56,59.996,1439775003,"201051344001025","174011321042388",0.00,25.80,0,289.75,297.26,0.0,0.0,0.000,220700.0,220700.0,10988,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775094,405454.00
08/16/2015 21:30,2,0.000,ALERT,210.12,295.16,59.996,1439775003,"201051344000569","174011321042388",0.00,26.30,0,290.35,297.26,0.0,0.0,0.000,223978.3,223978.3,11014,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775095,405455.00
08/16/2015 21:30,2,0.000,ALERT,211.48,294.86,59.986,1439775003,"274151322000094","174011321042388",0.00,27.50,0,290.65,296.06,0.0,0.0,0.000,399663.8,399663.8,12413,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775097,405456.00
08/16/2015 21:30,2,0.000,ALERT,210.12,295.16,60.018,1439775003,"201051344000458","174011321042388",0.00,26.50,0,290.05,297.26,0.0,0.0,0.000,219642.1,219642.1,11005,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775099,405457.00
08/16/2015 21:30,2,0.000,ALERT,211.48,294.86,59.991,1439775003,"274151322000087","174011321042388",0.00,32.20,0,290.35,296.36,0.0,0.0,0.000,471610.0,471610.0,11819,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775101,405458.00
08/16/2015 21:30,2,0.000,ALERT,211.25,295.46,60.012,1439775003,"274151322000052","174011321042388",0.00,28.00,0,290.65,297.26,0.0,0.0,0.000,504253.8,504253.8,12241,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775103,405459.00
08/16/2015 21:30,2,0.000,ALERT,210.57,295.46,59.981,1439775003,"201051344001145","174011321042388",0.00,26.00,0,290.95,297.57,0.0,0.0,0.000,224642.9,224642.9,11011,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775105,405460.00
08/16/2015 21:30,2,0.000,ALERT,210.57,295.16,59.996,1439775003,"201051344000685","174011321042388",0.00,26.30,0,290.05,296.66,0.0,0.0,0.000,223346.1,223346.1,11011,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775107,405461.00
08/16/2015 21:30,2,0.000,ALERT,211.25,295.46,59.975,1439775003,"274151322000088","174011321042388",0.00,27.80,0,291.25,296.66,0.0,0.0,0.000,483994.5,483994.5,11846,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775108,405462.00
08/16/2015 21:30,2,0.000,ALERT,210.35,294.86,59.981,1439775003,"201051344000438","174011321042388",0.00,26.00,0,290.65,296.96,0.0,0.0,0.000,223339.4,223339.4,10984,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775110,405463.00
08/16/2015 21:30,2,0.000,ALERT,209.44,294.26,59.981,1439775003,"201051344001135","174011321042388",0.00,26.00,0,290.35,297.26,0.0,0.0,0.000,214890.3,214890.3,10963,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775112,405464.00
08/16/2015 21:30,2,0.000,ALERT,210.12,293.96,59.970,1439775003,"201051344000417","174011321042388",0.00,26.50,0,289.45,295.76,0.0,0.0,0.000,218406.4,218406.4,10981,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775114,405465.00
08/16/2015 21:30,2,0.000,ALERT,209.67,294.86,59.981,1439775003,"201051344000594","174011321042388",0.00,26.50,0,290.05,296.36,0.0,0.0,0.000,220233.6,220233.6,11006,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775115,405466.00
08/16/2015 21:30,2,0.000,ALERT,211.48,295.46,59.949,1439775003,"274151322000083","174011321042388",0.00,27.80,0,291.25,297.26,0.0,0.0,0.000,500080.2,500080.2,12271,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775117,405467.00
08/16/2015 21:30,2,0.000,ALERT,210.35,294.86,59.986,1439775003,"201051344000585","174011321042388",0.00,26.30,0,290.35,296.36,0.0,0.0,0.000,219777.4,219777.4,10985,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775119,405468.00
08/16/2015 21:30,2,0.000,ALERT,211.25,295.76,59.986,1439775003,"274151322000054","174011321042388",0.00,27.80,0,291.25,297.26,0.0,0.0,0.000,494882.0,494882.0,11835,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775121,405469.00
08/16/2015 21:30,2,0.000,ALERT,209.90,294.26,59.981,1439775003,"201051344001203","174011321042388",0.00,26.30,0,290.35,298.47,0.0,0.0,0.000,220592.3,220592.3,10998,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775123,405470.00
08/16/2015 21:30,2,0.000,ALERT,209.67,294.26,59.975,1439775003,"201051344000646","174011321042388",0.00,26.00,0,290.05,296.06,0.0,0.0,0.000,216824.6,216824.6,10980,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775124,405471.00
08/16/2015 21:30,2,0.000,ALERT,211.93,294.26,59.933,1439775003,"274151322000068","174011321042388",0.00,28.00,0,290.65,295.76,0.0,0.0,0.000,398970.4,398970.4,12023,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775126,405472.00
08/16/2015 21:30,2,0.000,ALERT,211.70,294.26,59.970,1439775003,"274151322000076","174011321042388",0.00,27.50,0,290.95,296.66,0.0,0.0,0.000,528620.0,528620.0,12260,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775128,405473.00
08/16/2015 21:30,2,0.000,ALERT,210.12,294.86,59.975,1439775003,"201051344000890","174011321042388",0.00,26.50,0,290.95,297.57,0.0,0.0,0.000,221536.2,221536.2,10993,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775130,405474.00
08/16/2015 21:30,2,0.000,ALERT,209.90,293.96,59.970,1439775003,"201051344000900","174011321042388",0.00,26.00,0,290.35,296.06,0.0,0.0,0.000,222571.0,222571.0,11029,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775132,405475.00
08/16/2015 21:30,2,0.000,ALERT,210.57,293.66,59.975,1439775003,"201051344000633","174011321042388",0.00,26.00,0,288.25,295.46,0.0,0.0,0.000,211312.3,211312.3,11020,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775134,405476.00
08/16/2015 21:30,2,0.000,ALERT,209.90,294.56,59.938,1439775003,"201051344000983","174011321042388",0.00,26.30,0,290.65,296.96,0.0,0.0,0.000,219482.8,219482.8,11008,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775135,405477.00
08/16/2015 21:30,2,0.000,ALERT,210.12,293.96,59.965,1439775003,"201051344000917","174011321042388",0.00,26.80,0,289.15,295.76,0.0,0.0,0.000,222044.3,222044.3,11020,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775137,405478.00
08/16/2015 21:30,2,0.000,ALERT,210.35,293.96,59.981,1439775003,"201051344000648","174011321042388",0.00,25.80,0,289.75,296.96,0.0,0.0,0.000,217287.3,217287.3,11007,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775139,405479.00
08/16/2015 21:30,2,0.000,ALERT,209.90,294.26,59.970,1439775003,"201051344001093","174011321042388",0.00,26.50,0,290.65,296.36,0.0,0.0,0.000,220248.6,220248.6,11005,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775141,405480.00
08/16/2015 21:30,2,0.000,ALERT,210.35,293.96,59.975,1439775003,"201051344000645","174011321042388",0.00,26.30,0,289.75,296.36,0.0,0.0,0.000,218293.5,218293.5,11009,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775143,405481.00
08/16/2015 21:30,2,0.000,ALERT,211.48,294.86,59.933,1439775003,"274151322000085","174011321042388",0.00,27.50,0,290.95,296.66,0.0,0.0,0.000,497491.5,497491.5,12251,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775145,405482.00
08/16/2015 21:30,2,0.000,ALERT,210.35,293.96,59.965,1439775003,"201051344000651","174011321042388",0.00,25.80,0,289.75,296.36,0.0,0.0,0.000,217498.0,217498.0,10987,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775147,405483.00
08/16/2015 21:30,2,0.000,ALERT,210.12,294.26,59.965,1439775003,"201051344000867","174011321042388",0.00,26.50,0,290.05,296.96,0.0,0.0,0.000,210259.3,210259.3,11010,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775149,405484.00
08/16/2015 21:30,2,0.000,ALERT,210.12,295.16,59.975,1439775003,"201051344001230","174011321042388",0.00,26.00,0,290.65,296.66,0.0,0.0,0.000,221127.6,221127.6,11022,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775150,405485.00
08/16/2015 21:30,2,0.000,ALERT,210.35,294.86,59.965,1439775003,"201051344000576","174011321042388",0.00,26.00,0,289.75,296.36,0.0,0.0,0.000,217430.0,217430.0,11029,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775152,405486.00
08/16/2015 21:30,2,0.000,ALERT,209.90,294.86,59.965,1439775003,"201051344000579","174011321042388",0.00,26.30,0,290.35,297.26,0.0,0.0,0.000,224435.1,224435.1,10985,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775154,405487.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405488.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405489.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405490.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405491.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405492.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405493.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405494.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405495.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405496.00
08/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439775003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439775883,405497.00
08/16/2015 21:45,2,0.000,ALERT,210.80,296.06,59.991,1439775903,"201051344000955","174011321042388",0.00,25.80,0,292.76,297.26,0.0,0.0,0.000,222896.3,222896.3,10998,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775979,405498.00
08/16/2015 21:45,2,0.000,ALERT,212.38,297.26,59.986,1439775903,"274151322000095","174011321042388",0.00,26.50,0,294.56,298.47,0.0,0.0,0.000,522451.2,522451.2,11897,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775981,405499.00
08/16/2015 21:45,2,0.000,ALERT,211.03,296.36,59.996,1439775903,"201051344000868","174011321042388",0.00,25.30,0,293.36,298.17,0.0,0.0,0.000,209754.8,209754.8,11012,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775982,405500.00
08/16/2015 21:45,2,0.000,ALERT,211.70,295.46,60.002,1439775903,"201051344000853","174011321042388",0.00,25.30,0,292.76,297.57,0.0,0.0,0.000,216228.0,216228.0,11014,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775984,405501.00
08/16/2015 21:45,2,0.000,ALERT,211.70,296.96,59.981,1439775903,"201051344000582","174011321042388",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,215262.4,215262.4,10985,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775986,405502.00
08/16/2015 21:45,2,0.000,ALERT,211.25,295.46,59.991,1439775903,"201051344000469","174011321042388",0.00,24.80,0,291.85,296.66,0.0,0.0,0.000,211482.1,211482.1,11009,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775988,405503.00
08/16/2015 21:45,2,0.000,ALERT,211.03,295.76,59.996,1439775903,"201051344000988","174011321042388",0.00,25.50,0,290.95,296.66,0.0,0.0,0.000,210546.8,210546.8,10993,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775990,405504.00
08/16/2015 21:45,2,0.000,ALERT,211.03,295.46,59.996,1439775903,"201051344001158","174011321042388",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,216217.5,216217.5,10991,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439775992,405505.00
08/16/2015 21:45,2,0.000,ALERT,211.25,295.46,59.970,1439775903,"201051344001025","174011321042388",0.00,25.30,0,292.76,298.17,0.0,0.0,0.000,220700.0,220700.0,10990,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775993,405506.00
08/16/2015 21:45,2,0.000,ALERT,211.48,296.36,59.996,1439775903,"201051344000569","174011321042388",0.00,25.50,0,293.66,298.17,0.0,0.0,0.000,223978.3,223978.3,11016,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775995,405507.00
08/16/2015 21:45,2,0.000,ALERT,212.83,295.76,59.991,1439775903,"274151322000094","174011321042388",0.00,26.80,0,292.76,296.96,0.0,0.0,0.000,399663.8,399663.8,12415,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775997,405508.00
08/16/2015 21:45,2,0.000,ALERT,211.25,296.06,59.981,1439775903,"201051344000458","174011321042388",0.00,26.00,0,293.06,298.17,0.0,0.0,0.000,219642.1,219642.1,11007,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439775999,405509.00
08/16/2015 21:45,2,0.000,ALERT,212.61,295.46,59.986,1439775903,"274151322000087","174011321042388",0.00,31.00,0,292.46,297.57,0.0,0.0,0.000,471610.0,471610.0,11821,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776001,405510.00
08/16/2015 21:45,2,0.000,ALERT,212.61,295.76,59.991,1439775903,"274151322000052","174011321042388",0.00,27.30,0,292.76,298.17,0.0,0.0,0.000,504253.8,504253.8,12243,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776002,405511.00
08/16/2015 21:45,2,0.000,ALERT,211.48,296.36,59.954,1439775903,"201051344001145","174011321042388",0.00,25.30,0,293.66,298.47,0.0,0.0,0.000,224642.9,224642.9,11013,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776004,405512.00
08/16/2015 21:45,2,0.000,ALERT,211.70,296.06,59.981,1439775903,"201051344000685","174011321042388",0.00,25.50,0,293.06,297.26,0.0,0.0,0.000,223346.1,223346.1,11013,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776006,405513.00
08/16/2015 21:45,2,0.000,ALERT,212.38,296.36,59.991,1439775903,"274151322000088","174011321042388",0.00,27.00,0,293.06,297.87,0.0,0.0,0.000,483994.5,483994.5,11848,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776008,405514.00
08/16/2015 21:45,2,0.000,ALERT,211.48,296.06,59.986,1439775903,"201051344000438","174011321042388",0.00,25.50,0,293.06,297.87,0.0,0.0,0.000,223339.4,223339.4,10986,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776010,405515.00
08/16/2015 21:45,2,0.000,ALERT,211.03,295.76,59.986,1439775903,"201051344001135","174011321042388",0.00,25.30,0,292.76,298.17,0.0,0.0,0.000,214890.3,214890.3,10965,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776012,405516.00
08/16/2015 21:45,2,0.000,ALERT,211.70,295.46,59.986,1439775903,"201051344000417","174011321042388",0.00,25.80,0,292.16,296.96,0.0,0.0,0.000,218406.4,218406.4,10983,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776013,405517.00
08/16/2015 21:45,2,0.000,ALERT,211.25,296.36,59.981,1439775903,"201051344000594","174011321042388",0.00,26.00,0,292.76,297.57,0.0,0.0,0.000,220233.6,220233.6,11008,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776015,405518.00
08/16/2015 21:45,2,0.000,ALERT,212.61,296.66,59.954,1439775903,"274151322000083","174011321042388",0.00,27.00,0,293.36,298.17,0.0,0.0,0.000,500080.2,500080.2,12273,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776017,405519.00
08/16/2015 21:45,2,0.000,ALERT,211.48,296.06,59.975,1439775903,"201051344000585","174011321042388",0.00,25.50,0,292.16,297.26,0.0,0.0,0.000,219777.4,219777.4,10987,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776019,405520.00
08/16/2015 21:45,2,0.000,ALERT,212.83,297.26,59.981,1439775903,"274151322000054","174011321042388",0.00,27.00,0,293.36,298.17,0.0,0.0,0.000,494882.0,494882.0,11837,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776020,405521.00
08/16/2015 21:45,2,0.000,ALERT,211.48,295.76,59.991,1439775903,"201051344001203","174011321042388",0.00,25.50,0,292.16,299.37,0.0,0.0,0.000,220592.3,220592.3,11000,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776022,405522.00
08/16/2015 21:45,2,0.000,ALERT,211.03,295.76,59.970,1439775903,"201051344000646","174011321042388",0.00,25.50,0,291.85,296.96,0.0,0.0,0.000,216824.6,216824.6,10982,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776024,405523.00
08/16/2015 21:45,2,0.000,ALERT,213.29,295.46,59.970,1439775903,"274151322000068","174011321042388",0.00,27.30,0,292.46,296.66,0.0,0.0,0.000,398970.4,398970.4,12025,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776026,405524.00
08/16/2015 21:45,2,0.000,ALERT,213.29,295.76,59.975,1439775903,"274151322000076","174011321042388",0.00,26.80,0,292.76,297.87,0.0,0.0,0.000,528620.0,528620.0,12262,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776028,405525.00
08/16/2015 21:45,2,0.000,ALERT,211.25,296.36,59.975,1439775903,"201051344000890","174011321042388",0.00,25.80,0,292.76,298.77,0.0,0.0,0.000,221536.2,221536.2,10995,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776030,405526.00
08/16/2015 21:45,2,0.000,ALERT,211.25,296.06,59.981,1439775903,"201051344000900","174011321042388",0.00,25.30,0,291.85,296.96,0.0,0.0,0.000,222571.0,222571.0,11031,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776031,405527.00
08/16/2015 21:45,2,0.000,ALERT,211.93,295.16,59.975,1439775903,"201051344000633","174011321042388",0.00,25.30,0,290.35,296.36,0.0,0.0,0.000,211312.3,211312.3,11022,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776033,405528.00
08/16/2015 21:45,2,0.000,ALERT,211.48,296.36,59.986,1439775903,"201051344000983","174011321042388",0.00,25.50,0,292.46,298.17,0.0,0.0,0.000,219482.8,219482.8,11010,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776035,405529.00
08/16/2015 21:45,2,0.000,ALERT,211.48,295.46,59.975,1439775903,"201051344000917","174011321042388",0.00,26.00,0,291.55,296.96,0.0,0.0,0.000,222044.3,222044.3,11022,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776037,405530.00
08/16/2015 21:45,2,0.000,ALERT,211.70,295.46,59.981,1439775903,"201051344000648","174011321042388",0.00,25.00,0,291.85,297.87,0.0,0.0,0.000,217287.3,217287.3,11009,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776039,405531.00
08/16/2015 21:45,2,0.000,ALERT,211.48,295.76,59.991,1439775903,"201051344001093","174011321042388",0.00,25.80,0,292.76,297.57,0.0,0.0,0.000,220248.6,220248.6,11007,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776040,405532.00
08/16/2015 21:45,2,0.000,ALERT,211.70,295.46,59.981,1439775903,"201051344000645","174011321042388",0.00,25.80,0,291.85,297.57,0.0,0.0,0.000,218293.5,218293.5,11011,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776042,405533.00
08/16/2015 21:45,2,0.000,ALERT,212.61,295.76,59.975,1439775903,"274151322000085","174011321042388",0.00,26.80,0,293.36,297.87,0.0,0.0,0.000,497491.5,497491.5,12253,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776044,405534.00
08/16/2015 21:45,2,0.000,ALERT,211.48,295.46,59.981,1439775903,"201051344000651","174011321042388",0.00,25.00,0,292.16,297.26,0.0,0.0,0.000,217498.0,217498.0,10989,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776046,405535.00
08/16/2015 21:45,2,0.000,ALERT,211.48,295.46,59.981,1439775903,"201051344000867","174011321042388",0.00,26.00,0,291.85,298.17,0.0,0.0,0.000,210259.3,210259.3,11012,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776048,405536.00
08/16/2015 21:45,2,0.000,ALERT,211.25,296.36,59.975,1439775903,"201051344001230","174011321042388",0.00,25.30,0,292.76,297.87,0.0,0.0,0.000,221127.6,221127.6,11024,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776050,405537.00
08/16/2015 21:45,2,0.000,ALERT,211.48,296.06,59.949,1439775903,"201051344000576","174011321042388",0.00,25.30,0,292.16,297.26,0.0,0.0,0.000,217430.0,217430.0,11031,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776052,405538.00
08/16/2015 21:45,2,0.000,ALERT,211.03,296.06,59.970,1439775903,"201051344000579","174011321042388",0.00,25.80,0,293.06,298.17,0.0,0.0,0.000,224435.1,224435.1,10987,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776053,405539.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405540.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405541.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405542.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405543.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405544.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405545.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405546.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405547.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405548.00
08/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439775903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439776784,405549.00
08/16/2015 22:00,2,0.000,ALERT,210.35,295.76,59.970,1439776803,"201051344000955","174011321042388",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,222896.3,222896.3,11000,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776880,405550.00
08/16/2015 22:00,2,0.000,ALERT,211.93,297.26,59.970,1439776803,"274151322000095","174011321042388",0.00,26.00,0,295.16,298.77,0.0,0.0,0.000,522451.2,522451.2,11899,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776882,405551.00
08/16/2015 22:00,2,0.000,ALERT,210.80,296.66,59.965,1439776803,"201051344000868","174011321042388",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,209754.8,209754.8,11014,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776883,405552.00
08/16/2015 22:00,2,0.000,ALERT,211.48,295.76,59.986,1439776803,"201051344000853","174011321042388",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,216228.0,216228.0,11016,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776885,405553.00
08/16/2015 22:00,2,0.000,ALERT,211.48,296.96,59.991,1439776803,"201051344000582","174011321042388",0.00,24.80,0,294.56,298.47,0.0,0.0,0.000,215262.4,215262.4,10987,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776887,405554.00
08/16/2015 22:00,2,0.000,ALERT,210.80,295.76,59.981,1439776803,"201051344000469","174011321042388",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,211482.1,211482.1,11011,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776889,405555.00
08/16/2015 22:00,2,0.000,ALERT,210.80,295.76,59.986,1439776803,"201051344000988","174011321042388",0.00,25.00,0,291.55,297.26,0.0,0.0,0.000,210546.8,210546.8,10995,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776891,405556.00
08/16/2015 22:00,2,0.000,ALERT,210.80,295.76,59.996,1439776803,"201051344001158","174011321042388",0.00,24.50,0,293.06,296.96,0.0,0.0,0.000,216217.5,216217.5,10993,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776892,405557.00
08/16/2015 22:00,2,0.000,ALERT,210.57,295.46,59.986,1439776803,"201051344001025","174011321042388",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,220700.0,220700.0,10992,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776894,405558.00
08/16/2015 22:00,2,0.000,ALERT,210.80,296.36,60.023,1439776803,"201051344000569","174011321042388",0.00,25.00,0,294.56,298.47,0.0,0.0,0.000,223978.3,223978.3,11018,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776896,405559.00
08/16/2015 22:00,2,0.000,ALERT,212.38,295.46,59.996,1439776803,"274151322000094","174011321042388",0.00,26.00,0,293.66,297.57,0.0,0.0,0.000,399663.8,399663.8,12417,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776898,405560.00
08/16/2015 22:00,2,0.000,ALERT,210.80,296.06,59.986,1439776803,"201051344000458","174011321042388",0.00,25.30,0,293.96,298.47,0.0,0.0,0.000,219642.1,219642.1,11009,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776900,405561.00
08/16/2015 22:00,2,0.000,ALERT,212.38,296.06,59.986,1439776803,"274151322000087","174011321042388",0.00,30.00,0,293.36,297.87,0.0,0.0,0.000,471610.0,471610.0,11823,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776901,405562.00
08/16/2015 22:00,2,0.000,ALERT,211.93,295.76,59.981,1439776803,"274151322000052","174011321042388",0.00,26.50,0,293.66,298.47,0.0,0.0,0.000,504253.8,504253.8,12245,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776903,405563.00
08/16/2015 22:00,2,0.000,ALERT,211.25,296.66,59.986,1439776803,"201051344001145","174011321042388",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,224642.9,224642.9,11015,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776905,405564.00
08/16/2015 22:00,2,0.000,ALERT,211.25,296.06,59.986,1439776803,"201051344000685","174011321042388",0.00,25.00,0,293.96,297.87,0.0,0.0,0.000,223346.1,223346.1,11015,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776907,405565.00
08/16/2015 22:00,2,0.000,ALERT,211.93,296.06,59.986,1439776803,"274151322000088","174011321042388",0.00,26.00,0,293.96,298.17,0.0,0.0,0.000,483994.5,483994.5,11850,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776909,405566.00
08/16/2015 22:00,2,0.000,ALERT,211.25,296.36,60.002,1439776803,"201051344000438","174011321042388",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,223339.4,223339.4,10988,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776910,405567.00
08/16/2015 22:00,2,0.000,ALERT,210.57,295.76,59.986,1439776803,"201051344001135","174011321042388",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,214890.3,214890.3,10967,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776912,405568.00
08/16/2015 22:00,2,0.000,ALERT,211.03,295.16,59.991,1439776803,"201051344000417","174011321042388",0.00,25.30,0,293.36,297.26,0.0,0.0,0.000,218406.4,218406.4,10985,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776914,405569.00
08/16/2015 22:00,2,0.000,ALERT,210.57,296.36,59.991,1439776803,"201051344000594","174011321042388",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,220233.6,220233.6,11010,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776916,405570.00
08/16/2015 22:00,2,0.000,ALERT,212.38,296.96,59.981,1439776803,"274151322000083","174011321042388",0.00,26.30,0,294.26,298.47,0.0,0.0,0.000,500080.2,500080.2,12275,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776918,405571.00
