ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 22:00,2,0.000,ALERT,211.25,296.36,59.970,1439776803,"201051344000585","174011321042388",0.00,25.00,0,293.36,297.57,0.0,0.0,0.000,219777.4,219777.4,10989,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776919,405572.00
08/16/2015 22:00,2,0.000,ALERT,212.38,296.36,59.981,1439776803,"274151322000054","174011321042388",0.00,26.50,0,294.26,298.47,0.0,0.0,0.000,494882.0,494882.0,11839,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776921,405573.00
08/16/2015 22:00,2,0.000,ALERT,211.25,296.06,59.975,1439776803,"201051344001203","174011321042388",0.00,25.00,0,293.96,299.67,0.0,0.0,0.000,220592.3,220592.3,11002,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776923,405574.00
08/16/2015 22:00,2,0.000,ALERT,210.80,296.06,59.975,1439776803,"201051344000646","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,216824.6,216824.6,10984,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776925,405575.00
08/16/2015 22:00,2,0.000,ALERT,213.06,295.46,59.986,1439776803,"274151322000068","174011321042388",0.00,26.50,0,293.36,297.26,0.0,0.0,0.000,398970.4,398970.4,12027,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776927,405576.00
08/16/2015 22:00,2,0.000,ALERT,212.61,295.76,59.981,1439776803,"274151322000076","174011321042388",0.00,26.30,0,293.96,298.17,0.0,0.0,0.000,528620.0,528620.0,12264,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776929,405577.00
08/16/2015 22:00,2,0.000,ALERT,210.80,296.36,60.023,1439776803,"201051344000890","174011321042388",0.00,25.30,0,294.56,299.07,0.0,0.0,0.000,221536.2,221536.2,10997,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776930,405578.00
08/16/2015 22:00,2,0.000,ALERT,210.57,295.76,59.991,1439776803,"201051344000900","174011321042388",0.00,24.50,0,293.66,297.57,0.0,0.0,0.000,222571.0,222571.0,11033,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776932,405579.00
08/16/2015 22:00,2,0.000,ALERT,211.25,295.16,59.996,1439776803,"201051344000633","174011321042388",0.00,24.80,0,291.85,296.96,0.0,0.0,0.000,211312.3,211312.3,11024,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776934,405580.00
08/16/2015 22:00,2,0.000,ALERT,210.80,296.06,59.996,1439776803,"201051344000983","174011321042388",0.00,25.00,0,293.96,298.47,0.0,0.0,0.000,219482.8,219482.8,11012,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776936,405581.00
08/16/2015 22:00,2,0.000,ALERT,211.03,295.46,60.028,1439776803,"201051344000917","174011321042388",0.00,25.50,0,292.76,297.26,0.0,0.0,0.000,222044.3,222044.3,11024,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776938,405582.00
08/16/2015 22:00,2,0.000,ALERT,211.03,295.16,60.002,1439776803,"201051344000648","174011321042388",0.00,24.50,0,293.36,298.17,0.0,0.0,0.000,217287.3,217287.3,11011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776939,405583.00
08/16/2015 22:00,2,0.000,ALERT,211.03,296.06,59.991,1439776803,"201051344001093","174011321042388",0.00,25.30,0,293.96,297.87,0.0,0.0,0.000,220248.6,220248.6,11009,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776941,405584.00
08/16/2015 22:00,2,0.000,ALERT,211.25,295.46,59.986,1439776803,"201051344000645","174011321042388",0.00,25.30,0,293.36,297.87,0.0,0.0,0.000,218293.5,218293.5,11013,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776943,405585.00
08/16/2015 22:00,2,0.000,ALERT,212.38,296.06,59.981,1439776803,"274151322000085","174011321042388",0.00,26.30,0,293.96,297.87,0.0,0.0,0.000,497491.5,497491.5,12255,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776945,405586.00
08/16/2015 22:00,2,0.000,ALERT,211.03,295.16,60.012,1439776803,"201051344000651","174011321042388",0.00,24.30,0,293.36,297.57,0.0,0.0,0.000,217498.0,217498.0,10991,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776947,405587.00
08/16/2015 22:00,2,0.000,ALERT,211.03,295.16,59.996,1439776803,"201051344000867","174011321042388",0.00,25.30,0,293.66,298.17,0.0,0.0,0.000,210259.3,210259.3,11014,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776948,405588.00
08/16/2015 22:00,2,0.000,ALERT,210.57,296.06,59.996,1439776803,"201051344001230","174011321042388",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,221127.6,221127.6,11026,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439776950,405589.00
08/16/2015 22:00,2,0.000,ALERT,211.25,296.36,60.028,1439776803,"201051344000576","174011321042388",0.00,24.50,0,293.66,297.87,0.0,0.0,0.000,217430.0,217430.0,11033,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776952,405590.00
08/16/2015 22:00,2,0.000,ALERT,210.80,296.36,59.975,1439776803,"201051344000579","174011321042388",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,224435.1,224435.1,10989,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439776954,405591.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405592.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405593.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405594.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405595.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405596.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405597.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405598.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405599.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405600.00
08/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439776803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439777683,405601.00
08/16/2015 22:15,2,0.000,ALERT,209.44,294.56,60.039,1439777703,"201051344000955","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,222896.3,222896.3,11002,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777779,405602.00
08/16/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1439777703,"274151322000095","174011321042388",0.00,25.30,0,294.26,299.07,0.0,0.0,0.000,522451.2,522451.2,11901,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777781,405603.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.86,59.996,1439777703,"201051344000868","174011321042388",0.00,24.00,0,293.66,298.77,0.0,0.0,0.000,209754.8,209754.8,11016,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777782,405604.00
08/16/2015 22:15,2,0.000,ALERT,210.35,294.26,59.991,1439777703,"201051344000853","174011321042388",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,216228.0,216228.0,11018,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777784,405605.00
08/16/2015 22:15,2,0.000,ALERT,210.35,295.16,59.996,1439777703,"201051344000582","174011321042388",0.00,24.30,0,293.66,298.47,0.0,0.0,0.000,215262.4,215262.4,10989,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777786,405606.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.26,59.991,1439777703,"201051344000469","174011321042388",0.00,23.50,0,291.85,297.26,0.0,0.0,0.000,211482.1,211482.1,11013,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777788,405607.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.26,59.981,1439777703,"201051344000988","174011321042388",0.00,24.30,0,290.65,297.57,0.0,0.0,0.000,210546.8,210546.8,10997,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777790,405608.00
08/16/2015 22:15,2,0.000,ALERT,209.90,293.96,59.986,1439777703,"201051344001158","174011321042388",0.00,24.00,0,292.16,297.57,0.0,0.0,0.000,216217.5,216217.5,10995,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777792,405609.00
08/16/2015 22:15,2,0.000,ALERT,209.90,293.96,59.986,1439777703,"201051344001025","174011321042388",0.00,24.00,0,292.76,298.47,0.0,0.0,0.000,220700.0,220700.0,10994,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777793,405610.00
08/16/2015 22:15,2,0.000,ALERT,209.67,294.86,59.986,1439777703,"201051344000569","174011321042388",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,223978.3,223978.3,11020,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777795,405611.00
08/16/2015 22:15,2,0.000,ALERT,211.48,294.56,60.007,1439777703,"274151322000094","174011321042388",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,399663.8,399663.8,12419,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777797,405612.00
08/16/2015 22:15,2,0.000,ALERT,209.67,294.56,59.996,1439777703,"201051344000458","174011321042388",0.00,24.80,0,293.06,298.77,0.0,0.0,0.000,219642.1,219642.1,11011,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777799,405613.00
08/16/2015 22:15,2,0.000,ALERT,211.03,294.56,59.991,1439777703,"274151322000087","174011321042388",0.00,29.00,0,292.46,297.87,0.0,0.0,0.000,471610.0,471610.0,11825,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777801,405614.00
08/16/2015 22:15,2,0.000,ALERT,211.03,295.46,59.996,1439777703,"274151322000052","174011321042388",0.00,25.80,0,292.76,298.47,0.0,0.0,0.000,504253.8,504253.8,12247,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777802,405615.00
08/16/2015 22:15,2,0.000,ALERT,210.12,294.86,59.991,1439777703,"201051344001145","174011321042388",0.00,24.30,0,293.66,299.07,0.0,0.0,0.000,224642.9,224642.9,11017,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777804,405616.00
08/16/2015 22:15,2,0.000,ALERT,210.12,294.56,59.986,1439777703,"201051344000685","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,223346.1,223346.1,11017,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777806,405617.00
08/16/2015 22:15,2,0.000,ALERT,210.57,294.86,60.007,1439777703,"274151322000088","174011321042388",0.00,25.80,0,292.76,297.87,0.0,0.0,0.000,483994.5,483994.5,11852,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777808,405618.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.56,59.981,1439777703,"201051344000438","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,223339.4,223339.4,10990,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777810,405619.00
08/16/2015 22:15,2,0.000,ALERT,209.44,294.56,59.996,1439777703,"201051344001135","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,214890.3,214890.3,10969,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777811,405620.00
08/16/2015 22:15,2,0.000,ALERT,209.67,293.66,59.981,1439777703,"201051344000417","174011321042388",0.00,24.50,0,292.46,297.26,0.0,0.0,0.000,218406.4,218406.4,10987,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777813,405621.00
08/16/2015 22:15,2,0.000,ALERT,209.44,294.86,59.991,1439777703,"201051344000594","174011321042388",0.00,24.80,0,292.76,297.87,0.0,0.0,0.000,220233.6,220233.6,11012,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777815,405622.00
08/16/2015 22:15,2,0.000,ALERT,211.03,295.16,59.986,1439777703,"274151322000083","174011321042388",0.00,25.80,0,293.36,298.47,0.0,0.0,0.000,500080.2,500080.2,12277,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777817,405623.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.86,59.996,1439777703,"201051344000585","174011321042388",0.00,24.50,0,292.76,297.87,0.0,0.0,0.000,219777.4,219777.4,10991,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777819,405624.00
08/16/2015 22:15,2,0.000,ALERT,211.03,294.86,59.991,1439777703,"274151322000054","174011321042388",0.00,25.80,0,293.36,298.47,0.0,0.0,0.000,494882.0,494882.0,11841,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777821,405625.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.26,59.991,1439777703,"201051344001203","174011321042388",0.00,24.50,0,293.06,299.67,0.0,0.0,0.000,220592.3,220592.3,11004,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777822,405626.00
08/16/2015 22:15,2,0.000,ALERT,209.44,294.56,59.996,1439777703,"201051344000646","174011321042388",0.00,24.30,0,292.46,297.57,0.0,0.0,0.000,216824.6,216824.6,10986,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777824,405627.00
08/16/2015 22:15,2,0.000,ALERT,211.48,293.96,59.938,1439777703,"274151322000068","174011321042388",0.00,26.30,0,292.46,297.26,0.0,0.0,0.000,398970.4,398970.4,12029,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777826,405628.00
08/16/2015 22:15,2,0.000,ALERT,211.48,294.56,59.970,1439777703,"274151322000076","174011321042388",0.00,25.50,0,292.76,298.17,0.0,0.0,0.000,528620.0,528620.0,12266,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777828,405629.00
08/16/2015 22:15,2,0.000,ALERT,209.67,295.16,59.981,1439777703,"201051344000890","174011321042388",0.00,24.80,0,293.66,299.07,0.0,0.0,0.000,221536.2,221536.2,10999,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777830,405630.00
08/16/2015 22:15,2,0.000,ALERT,209.44,294.26,60.018,1439777703,"201051344000900","174011321042388",0.00,24.00,0,292.46,297.57,0.0,0.0,0.000,222571.0,222571.0,11035,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777832,405631.00
08/16/2015 22:15,2,0.000,ALERT,210.12,293.96,59.981,1439777703,"201051344000633","174011321042388",0.00,24.30,0,290.95,296.96,0.0,0.0,0.000,211312.3,211312.3,11026,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777834,405632.00
08/16/2015 22:15,2,0.000,ALERT,209.67,294.56,59.981,1439777703,"201051344000983","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,219482.8,219482.8,11014,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439777835,405633.00
08/16/2015 22:15,2,0.000,ALERT,209.67,294.26,59.975,1439777703,"201051344000917","174011321042388",0.00,25.00,0,291.85,297.26,0.0,0.0,0.000,222044.3,222044.3,11026,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777837,405634.00
08/16/2015 22:15,2,0.000,ALERT,209.90,293.96,59.949,1439777703,"201051344000648","174011321042388",0.00,23.80,0,292.46,298.17,0.0,0.0,0.000,217287.3,217287.3,11013,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777839,405635.00
08/16/2015 22:15,2,0.000,ALERT,209.67,294.86,59.975,1439777703,"201051344001093","174011321042388",0.00,24.80,0,293.06,297.87,0.0,0.0,0.000,220248.6,220248.6,11011,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777841,405636.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.26,59.975,1439777703,"201051344000645","174011321042388",0.00,24.50,0,292.76,297.87,0.0,0.0,0.000,218293.5,218293.5,11015,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777843,405637.00
08/16/2015 22:15,2,0.000,ALERT,211.25,295.16,59.981,1439777703,"274151322000085","174011321042388",0.00,25.80,0,293.06,298.17,0.0,0.0,0.000,497491.5,497491.5,12257,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777844,405638.00
08/16/2015 22:15,2,0.000,ALERT,209.90,293.96,59.970,1439777703,"201051344000651","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,217498.0,217498.0,10993,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777846,405639.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.26,59.986,1439777703,"201051344000867","174011321042388",0.00,24.80,0,292.76,298.47,0.0,0.0,0.000,210259.3,210259.3,11016,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777848,405640.00
08/16/2015 22:15,2,0.000,ALERT,209.67,295.16,59.986,1439777703,"201051344001230","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,221127.6,221127.6,11028,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777850,405641.00
08/16/2015 22:15,2,0.000,ALERT,209.90,294.86,59.991,1439777703,"201051344000576","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,217430.0,217430.0,11035,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777852,405642.00
08/16/2015 22:15,2,0.000,ALERT,209.44,295.16,59.981,1439777703,"201051344000579","174011321042388",0.00,24.50,0,293.36,298.47,0.0,0.0,0.000,224435.1,224435.1,10991,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439777853,405643.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405644.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405645.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405646.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405647.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405648.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405649.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405650.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405651.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405652.00
08/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439777703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439778583,405653.00
08/16/2015 22:30,2,0.000,ALERT,209.44,294.56,59.991,1439778604,"201051344000955","174011321042388",0.00,24.00,0,292.16,296.36,0.0,0.0,0.000,222896.3,222896.3,11004,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778680,405654.00
08/16/2015 22:30,2,0.000,ALERT,211.03,295.76,59.991,1439778604,"274151322000095","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,522451.2,522451.2,11903,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778682,405655.00
08/16/2015 22:30,2,0.000,ALERT,209.67,295.16,59.981,1439778604,"201051344000868","174011321042388",0.00,23.50,0,293.06,297.26,0.0,0.0,0.000,209754.8,209754.8,11018,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778683,405656.00
08/16/2015 22:30,2,0.000,ALERT,210.12,294.56,59.991,1439778604,"201051344000853","174011321042388",0.00,23.80,0,292.16,296.66,0.0,0.0,0.000,216228.0,216228.0,11020,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778685,405657.00
08/16/2015 22:30,2,0.000,ALERT,210.35,295.46,60.028,1439778604,"201051344000582","174011321042388",0.00,23.50,0,293.06,296.96,0.0,0.0,0.000,215262.4,215262.4,10991,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778687,405658.00
08/16/2015 22:30,2,0.000,ALERT,209.90,294.56,59.996,1439778604,"201051344000469","174011321042388",0.00,23.00,0,291.25,295.76,0.0,0.0,0.000,211482.1,211482.1,11015,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778689,405659.00
08/16/2015 22:30,2,0.000,ALERT,209.90,294.86,60.028,1439778604,"201051344000988","174011321042388",0.00,23.80,0,290.05,296.06,0.0,0.0,0.000,210546.8,210546.8,10999,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778691,405660.00
08/16/2015 22:30,2,0.000,ALERT,209.67,294.26,59.996,1439778604,"201051344001158","174011321042388",0.00,23.50,0,291.55,295.76,0.0,0.0,0.000,216217.5,216217.5,10997,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778692,405661.00
08/16/2015 22:30,2,0.000,ALERT,209.90,294.56,59.996,1439778604,"201051344001025","174011321042388",0.00,23.50,0,291.85,297.26,0.0,0.0,0.000,220700.0,220700.0,10996,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778694,405662.00
08/16/2015 22:30,2,0.000,ALERT,209.90,295.46,60.002,1439778604,"201051344000569","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,223978.3,223978.3,11022,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778696,405663.00
08/16/2015 22:30,2,0.000,ALERT,211.48,294.56,59.991,1439778604,"274151322000094","174011321042388",0.00,25.00,0,291.85,296.06,0.0,0.0,0.000,399663.8,399663.8,12421,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778698,405664.00
08/16/2015 22:30,2,0.000,ALERT,209.90,294.86,59.996,1439778604,"201051344000458","174011321042388",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,219642.1,219642.1,11013,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778700,405665.00
08/16/2015 22:30,2,0.000,ALERT,211.25,294.26,59.996,1439778604,"274151322000087","174011321042388",0.00,28.30,0,291.55,296.36,0.0,0.0,0.000,471610.0,471610.0,11827,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778702,405666.00
08/16/2015 22:30,2,0.000,ALERT,211.25,295.76,60.002,1439778604,"274151322000052","174011321042388",0.00,25.30,0,291.85,297.26,0.0,0.0,0.000,504253.8,504253.8,12249,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778703,405667.00
08/16/2015 22:30,2,0.000,ALERT,210.57,295.76,60.007,1439778604,"201051344001145","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,224642.9,224642.9,11019,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778705,405668.00
08/16/2015 22:30,2,0.000,ALERT,210.57,295.16,59.996,1439778604,"201051344000685","174011321042388",0.00,24.00,0,292.46,296.36,0.0,0.0,0.000,223346.1,223346.1,11019,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778707,405669.00
08/16/2015 22:30,2,0.000,ALERT,211.25,295.46,59.954,1439778604,"274151322000088","174011321042388",0.00,25.00,0,292.16,296.66,0.0,0.0,0.000,483994.5,483994.5,11854,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778709,405670.00
08/16/2015 22:30,2,0.000,ALERT,210.35,295.16,60.002,1439778604,"201051344000438","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,223339.4,223339.4,10992,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778710,405671.00
08/16/2015 22:30,2,0.000,ALERT,209.90,295.16,60.002,1439778604,"201051344001135","174011321042388",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,214890.3,214890.3,10971,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778712,405672.00
08/16/2015 22:30,2,0.000,ALERT,210.35,294.26,59.970,1439778604,"201051344000417","174011321042388",0.00,24.00,0,291.85,296.06,0.0,0.0,0.000,218406.4,218406.4,10989,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778714,405673.00
08/16/2015 22:30,2,0.000,ALERT,209.67,295.76,59.996,1439778604,"201051344000594","174011321042388",0.00,24.30,0,292.16,296.66,0.0,0.0,0.000,220233.6,220233.6,11014,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778716,405674.00
08/16/2015 22:30,2,0.000,ALERT,211.48,295.16,59.986,1439778604,"274151322000083","174011321042388",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,500080.2,500080.2,12279,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778718,405675.00
08/16/2015 22:30,2,0.000,ALERT,210.35,295.16,59.975,1439778604,"201051344000585","174011321042388",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,219777.4,219777.4,10993,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778719,405676.00
08/16/2015 22:30,2,0.000,ALERT,211.48,296.06,60.002,1439778604,"274151322000054","174011321042388",0.00,25.30,0,292.46,297.26,0.0,0.0,0.000,494882.0,494882.0,11843,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778721,405677.00
08/16/2015 22:30,2,0.000,ALERT,210.12,294.86,59.996,1439778604,"201051344001203","174011321042388",0.00,23.80,0,292.46,298.47,0.0,0.0,0.000,220592.3,220592.3,11006,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778723,405678.00
08/16/2015 22:30,2,0.000,ALERT,209.67,294.86,59.996,1439778604,"201051344000646","174011321042388",0.00,23.80,0,291.85,296.06,0.0,0.0,0.000,216824.6,216824.6,10988,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778725,405679.00
08/16/2015 22:30,2,0.000,ALERT,211.70,294.26,59.965,1439778604,"274151322000068","174011321042388",0.00,25.50,0,291.85,295.76,0.0,0.0,0.000,398970.4,398970.4,12031,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778727,405680.00
08/16/2015 22:30,2,0.000,ALERT,211.93,295.16,60.002,1439778604,"274151322000076","174011321042388",0.00,25.00,0,292.16,296.96,0.0,0.0,0.000,528620.0,528620.0,12268,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778728,405681.00
08/16/2015 22:30,2,0.000,ALERT,209.90,295.46,60.007,1439778604,"201051344000890","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,221536.2,221536.2,11001,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778730,405682.00
08/16/2015 22:30,2,0.000,ALERT,209.90,294.86,60.007,1439778604,"201051344000900","174011321042388",0.00,23.50,0,291.85,296.06,0.0,0.0,0.000,222571.0,222571.0,11037,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778732,405683.00
08/16/2015 22:30,2,0.000,ALERT,210.57,294.26,60.007,1439778604,"201051344000633","174011321042388",0.00,23.80,0,290.35,295.46,0.0,0.0,0.000,211312.3,211312.3,11028,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778734,405684.00
08/16/2015 22:30,2,0.000,ALERT,210.12,295.46,60.002,1439778604,"201051344000983","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,219482.8,219482.8,11016,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778736,405685.00
08/16/2015 22:30,2,0.000,ALERT,210.12,294.86,60.002,1439778604,"201051344000917","174011321042388",0.00,24.30,0,291.25,296.06,0.0,0.0,0.000,222044.3,222044.3,11028,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778737,405686.00
08/16/2015 22:30,2,0.000,ALERT,210.35,294.56,60.002,1439778604,"201051344000648","174011321042388",0.00,23.50,0,291.85,296.96,0.0,0.0,0.000,217287.3,217287.3,11015,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778739,405687.00
08/16/2015 22:30,2,0.000,ALERT,210.12,295.46,59.996,1439778604,"201051344001093","174011321042388",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,220248.6,220248.6,11013,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778741,405688.00
08/16/2015 22:30,2,0.000,ALERT,210.57,294.86,59.996,1439778604,"201051344000645","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,218293.5,218293.5,11017,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778743,405689.00
08/16/2015 22:30,2,0.000,ALERT,211.70,295.76,60.028,1439778604,"274151322000085","174011321042388",0.00,25.00,0,292.46,296.66,0.0,0.0,0.000,497491.5,497491.5,12259,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778745,405690.00
08/16/2015 22:30,2,0.000,ALERT,210.35,294.56,60.007,1439778604,"201051344000651","174011321042388",0.00,23.30,0,291.85,296.36,0.0,0.0,0.000,217498.0,217498.0,10995,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778747,405691.00
08/16/2015 22:30,2,0.000,ALERT,210.12,294.86,59.986,1439778604,"201051344000867","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,210259.3,210259.3,11018,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778749,405692.00
08/16/2015 22:30,2,0.000,ALERT,210.12,295.76,60.002,1439778604,"201051344001230","174011321042388",0.00,23.80,0,292.76,296.96,0.0,0.0,0.000,221127.6,221127.6,11030,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439778750,405693.00
08/16/2015 22:30,2,0.000,ALERT,210.57,295.46,60.018,1439778604,"201051344000576","174011321042388",0.00,23.50,0,292.16,296.36,0.0,0.0,0.000,217430.0,217430.0,11037,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778752,405694.00
08/16/2015 22:30,2,0.000,ALERT,210.12,295.46,60.002,1439778604,"201051344000579","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,224435.1,224435.1,10993,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439778754,405695.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405696.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405697.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405698.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405699.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405700.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405701.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405702.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405703.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405704.00
08/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439778604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439779484,405705.00
08/16/2015 22:45,2,0.000,ALERT,210.57,296.06,60.007,1439779503,"201051344000955","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,222896.3,222896.3,11006,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779579,405706.00
08/16/2015 22:45,2,0.000,ALERT,212.16,297.26,59.944,1439779503,"274151322000095","174011321042388",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,522451.2,522451.2,11905,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779581,405707.00
08/16/2015 22:45,2,0.000,ALERT,210.57,296.66,59.986,1439779503,"201051344000868","174011321042388",0.00,23.30,0,293.06,298.77,0.0,0.0,0.000,209754.8,209754.8,11020,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779583,405708.00
08/16/2015 22:45,2,0.000,ALERT,211.25,295.76,59.959,1439779503,"201051344000853","174011321042388",0.00,23.30,0,292.46,298.17,0.0,0.0,0.000,216228.0,216228.0,11022,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779585,405709.00
08/16/2015 22:45,2,0.000,ALERT,211.25,296.66,59.986,1439779503,"201051344000582","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,215262.4,215262.4,10993,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779586,405710.00
08/16/2015 22:45,2,0.000,ALERT,210.80,295.76,59.991,1439779503,"201051344000469","174011321042388",0.00,22.80,0,291.55,297.26,0.0,0.0,0.000,211482.1,211482.1,11017,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439779588,405711.00
08/16/2015 22:45,2,0.000,ALERT,210.57,296.06,59.965,1439779503,"201051344000988","174011321042388",0.00,23.50,0,290.65,297.26,0.0,0.0,0.000,210546.8,210546.8,11001,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779590,405712.00
08/16/2015 22:45,2,0.000,ALERT,210.57,295.46,59.981,1439779503,"201051344001158","174011321042388",0.00,23.00,0,292.16,296.96,0.0,0.0,0.000,216217.5,216217.5,10999,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779592,405713.00
08/16/2015 22:45,2,0.000,ALERT,210.80,295.46,59.975,1439779503,"201051344001025","174011321042388",0.00,23.00,0,292.76,298.47,0.0,0.0,0.000,220700.0,220700.0,10998,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779594,405714.00
08/16/2015 22:45,2,0.000,ALERT,210.57,296.36,59.938,1439779503,"201051344000569","174011321042388",0.00,23.50,0,293.36,298.77,0.0,0.0,0.000,223978.3,223978.3,11024,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779595,405715.00
08/16/2015 22:45,2,0.000,ALERT,212.16,295.76,59.991,1439779503,"274151322000094","174011321042388",0.00,24.50,0,293.36,297.57,0.0,0.0,0.000,399663.8,399663.8,12423,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779598,405716.00
08/16/2015 22:45,2,0.000,ALERT,210.57,296.06,60.018,1439779503,"201051344000458","174011321042388",0.00,24.00,0,293.06,298.47,0.0,0.0,0.000,219642.1,219642.1,11015,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439779599,405717.00
08/16/2015 22:45,2,0.000,ALERT,212.16,296.36,60.002,1439779503,"274151322000087","174011321042388",0.00,27.50,0,293.06,297.57,0.0,0.0,0.000,471610.0,471610.0,11829,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779601,405718.00
08/16/2015 22:45,2,0.000,ALERT,211.93,296.06,59.986,1439779503,"274151322000052","174011321042388",0.00,24.80,0,293.36,298.47,0.0,0.0,0.000,504253.8,504253.8,12251,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779603,405719.00
08/16/2015 22:45,2,0.000,ALERT,211.25,296.36,59.975,1439779503,"201051344001145","174011321042388",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,224642.9,224642.9,11021,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779605,405720.00
08/16/2015 22:45,2,0.000,ALERT,211.03,296.06,59.975,1439779503,"201051344000685","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,223346.1,223346.1,11021,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779607,405721.00
