ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 22:45,2,0.000,ALERT,211.93,295.76,59.970,1439779503,"274151322000088","174011321042388",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,483994.5,483994.5,11856,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779609,405722.00
08/16/2015 22:45,2,0.000,ALERT,211.03,296.06,59.975,1439779503,"201051344000438","174011321042388",0.00,23.30,0,293.36,298.47,0.0,0.0,0.000,223339.4,223339.4,10994,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779610,405723.00
08/16/2015 22:45,2,0.000,ALERT,210.57,296.06,59.970,1439779503,"201051344001135","174011321042388",0.00,23.30,0,293.36,298.47,0.0,0.0,0.000,214890.3,214890.3,10973,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439779612,405724.00
08/16/2015 22:45,2,0.000,ALERT,211.25,295.76,59.986,1439779503,"201051344000417","174011321042388",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,218406.4,218406.4,10991,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779614,405725.00
08/16/2015 22:45,2,0.000,ALERT,210.57,296.66,59.981,1439779503,"201051344000594","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,220233.6,220233.6,11016,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779616,405726.00
08/16/2015 22:45,2,0.000,ALERT,212.38,296.66,60.002,1439779503,"274151322000083","174011321042388",0.00,24.50,0,293.96,298.47,0.0,0.0,0.000,500080.2,500080.2,12281,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779618,405727.00
08/16/2015 22:45,2,0.000,ALERT,211.25,296.66,59.975,1439779503,"201051344000585","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,219777.4,219777.4,10995,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779619,405728.00
08/16/2015 22:45,2,0.000,ALERT,212.16,296.36,59.975,1439779503,"274151322000054","174011321042388",0.00,24.80,0,293.96,298.47,0.0,0.0,0.000,494882.0,494882.0,11845,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779621,405729.00
08/16/2015 22:45,2,0.000,ALERT,211.25,296.06,60.018,1439779503,"201051344001203","174011321042388",0.00,23.50,0,293.06,299.67,0.0,0.0,0.000,220592.3,220592.3,11008,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779623,405730.00
08/16/2015 22:45,2,0.000,ALERT,210.80,296.36,59.959,1439779503,"201051344000646","174011321042388",0.00,23.30,0,292.46,297.57,0.0,0.0,0.000,216824.6,216824.6,10990,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779625,405731.00
08/16/2015 22:45,2,0.000,ALERT,213.06,295.76,59.996,1439779503,"274151322000068","174011321042388",0.00,25.30,0,293.36,297.26,0.0,0.0,0.000,398970.4,398970.4,12033,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779626,405732.00
08/16/2015 22:45,2,0.000,ALERT,212.61,296.96,59.970,1439779503,"274151322000076","174011321042388",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,528620.0,528620.0,12270,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779628,405733.00
08/16/2015 22:45,2,0.000,ALERT,211.03,296.96,59.970,1439779503,"201051344000890","174011321042388",0.00,23.80,0,293.36,299.07,0.0,0.0,0.000,221536.2,221536.2,11003,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779630,405734.00
08/16/2015 22:45,2,0.000,ALERT,211.03,296.36,59.975,1439779503,"201051344000900","174011321042388",0.00,23.30,0,292.76,297.57,0.0,0.0,0.000,222571.0,222571.0,11039,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779632,405735.00
08/16/2015 22:45,2,0.000,ALERT,211.48,295.46,59.970,1439779503,"201051344000633","174011321042388",0.00,23.30,0,291.25,296.66,0.0,0.0,0.000,211312.3,211312.3,11030,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779634,405736.00
08/16/2015 22:45,2,0.000,ALERT,211.03,296.36,59.970,1439779503,"201051344000983","174011321042388",0.00,23.50,0,293.36,298.47,0.0,0.0,0.000,219482.8,219482.8,11018,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779636,405737.00
08/16/2015 22:45,2,0.000,ALERT,211.25,296.06,59.981,1439779503,"201051344000917","174011321042388",0.00,24.00,0,292.16,297.26,0.0,0.0,0.000,222044.3,222044.3,11030,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779637,405738.00
08/16/2015 22:45,2,0.000,ALERT,211.48,296.06,59.981,1439779503,"201051344000648","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,217287.3,217287.3,11017,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779639,405739.00
08/16/2015 22:45,2,0.000,ALERT,211.25,296.66,59.975,1439779503,"201051344001093","174011321042388",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,220248.6,220248.6,11015,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779641,405740.00
08/16/2015 22:45,2,0.000,ALERT,211.48,296.06,59.975,1439779503,"201051344000645","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,218293.5,218293.5,11019,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779643,405741.00
08/16/2015 22:45,2,0.000,ALERT,212.61,296.66,59.970,1439779503,"274151322000085","174011321042388",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,497491.5,497491.5,12261,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779644,405742.00
08/16/2015 22:45,2,0.000,ALERT,211.48,296.06,59.981,1439779503,"201051344000651","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,217498.0,217498.0,10997,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779646,405743.00
08/16/2015 22:45,2,0.000,ALERT,211.25,296.36,59.986,1439779503,"201051344000867","174011321042388",0.00,23.80,0,292.76,298.17,0.0,0.0,0.000,210259.3,210259.3,11020,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779648,405744.00
08/16/2015 22:45,2,0.000,ALERT,211.03,296.96,59.981,1439779503,"201051344001230","174011321042388",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,221127.6,221127.6,11032,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779650,405745.00
08/16/2015 22:45,2,0.000,ALERT,211.48,296.66,59.991,1439779503,"201051344000576","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,217430.0,217430.0,11039,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439779652,405746.00
08/16/2015 22:45,2,0.000,ALERT,211.03,296.96,59.981,1439779503,"201051344000579","174011321042388",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,224435.1,224435.1,10995,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439779653,405747.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405748.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405749.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405750.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405751.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405752.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405753.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405754.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405755.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405756.00
08/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439779503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439780384,405757.00
08/16/2015 23:00,2,0.000,ALERT,210.12,294.86,60.028,1439780404,"201051344000955","174011321042388",0.00,23.50,0,293.36,298.77,0.0,0.0,0.000,222896.3,222896.3,11008,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780479,405758.00
08/16/2015 23:00,2,0.000,ALERT,211.70,296.36,60.012,1439780404,"274151322000095","174011321042388",0.00,24.00,0,294.56,299.97,0.0,0.0,0.000,522451.2,522451.2,11907,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780481,405759.00
08/16/2015 23:00,2,0.000,ALERT,210.35,295.46,59.996,1439780404,"201051344000868","174011321042388",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,209754.8,209754.8,11022,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780483,405760.00
08/16/2015 23:00,2,0.000,ALERT,210.57,294.26,60.034,1439780404,"201051344000853","174011321042388",0.00,23.00,0,293.36,299.07,0.0,0.0,0.000,216228.0,216228.0,11024,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780484,405761.00
08/16/2015 23:00,2,0.000,ALERT,211.03,296.06,60.018,1439780404,"201051344000582","174011321042388",0.00,23.00,0,293.96,299.37,0.0,0.0,0.000,215262.4,215262.4,10995,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780486,405762.00
08/16/2015 23:00,2,0.000,ALERT,210.12,294.56,60.018,1439780404,"201051344000469","174011321042388",0.00,22.80,0,292.16,298.17,0.0,0.0,0.000,211482.1,211482.1,11019,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780488,405763.00
08/16/2015 23:00,2,0.000,ALERT,210.35,294.86,60.012,1439780404,"201051344000988","174011321042388",0.00,23.30,0,291.25,298.47,0.0,0.0,0.000,210546.8,210546.8,11003,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780490,405764.00
08/16/2015 23:00,2,0.000,ALERT,210.35,294.86,60.012,1439780404,"201051344001158","174011321042388",0.00,23.00,0,292.46,298.17,0.0,0.0,0.000,216217.5,216217.5,11001,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780492,405765.00
08/16/2015 23:00,2,0.000,ALERT,210.57,294.56,60.012,1439780404,"201051344001025","174011321042388",0.00,23.00,0,293.06,299.67,0.0,0.0,0.000,220700.0,220700.0,11000,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780493,405766.00
08/16/2015 23:00,2,0.000,ALERT,210.57,295.46,60.012,1439780404,"201051344000569","174011321042388",0.00,23.50,0,293.96,299.67,0.0,0.0,0.000,223978.3,223978.3,11026,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780495,405767.00
08/16/2015 23:00,2,0.000,ALERT,211.93,294.86,60.028,1439780404,"274151322000094","174011321042388",0.00,24.00,0,293.06,298.47,0.0,0.0,0.000,399663.8,399663.8,12425,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780497,405768.00
08/16/2015 23:00,2,0.000,ALERT,210.57,295.16,60.012,1439780404,"201051344000458","174011321042388",0.00,23.80,0,293.66,299.67,0.0,0.0,0.000,219642.1,219642.1,11017,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780499,405769.00
08/16/2015 23:00,2,0.000,ALERT,211.70,295.16,60.012,1439780404,"274151322000087","174011321042388",0.00,26.80,0,292.76,298.77,0.0,0.0,0.000,471610.0,471610.0,11831,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780501,405770.00
08/16/2015 23:00,2,0.000,ALERT,211.48,296.06,59.996,1439780404,"274151322000052","174011321042388",0.00,24.50,0,293.06,299.67,0.0,0.0,0.000,504253.8,504253.8,12253,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780502,405771.00
08/16/2015 23:00,2,0.000,ALERT,210.57,295.16,60.039,1439780404,"201051344001145","174011321042388",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,224642.9,224642.9,11023,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780504,405772.00
08/16/2015 23:00,2,0.000,ALERT,211.03,295.16,60.007,1439780404,"201051344000685","174011321042388",0.00,23.30,0,293.36,298.77,0.0,0.0,0.000,223346.1,223346.1,11023,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780506,405773.00
08/16/2015 23:00,2,0.000,ALERT,211.48,295.16,59.996,1439780404,"274151322000088","174011321042388",0.00,24.30,0,293.36,299.37,0.0,0.0,0.000,483994.5,483994.5,11858,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780508,405774.00
08/16/2015 23:00,2,0.000,ALERT,210.57,295.16,59.981,1439780404,"201051344000438","174011321042388",0.00,23.30,0,293.66,299.37,0.0,0.0,0.000,223339.4,223339.4,10996,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780510,405775.00
08/16/2015 23:00,2,0.000,ALERT,210.35,295.16,59.981,1439780404,"201051344001135","174011321042388",0.00,23.00,0,293.66,299.67,0.0,0.0,0.000,214890.3,214890.3,10975,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780511,405776.00
08/16/2015 23:00,2,0.000,ALERT,210.57,294.56,59.986,1439780404,"201051344000417","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,218406.4,218406.4,10993,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780513,405777.00
08/16/2015 23:00,2,0.000,ALERT,210.12,295.76,60.012,1439780404,"201051344000594","174011321042388",0.00,23.50,0,293.06,299.07,0.0,0.0,0.000,220233.6,220233.6,11018,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780515,405778.00
08/16/2015 23:00,2,0.000,ALERT,211.70,295.46,59.996,1439780404,"274151322000083","174011321042388",0.00,24.30,0,293.66,299.37,0.0,0.0,0.000,500080.2,500080.2,12283,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780517,405779.00
08/16/2015 23:00,2,0.000,ALERT,210.57,295.46,60.012,1439780404,"201051344000585","174011321042388",0.00,23.30,0,292.76,298.77,0.0,0.0,0.000,219777.4,219777.4,10997,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780519,405780.00
08/16/2015 23:00,2,0.000,ALERT,211.70,296.06,60.002,1439780404,"274151322000054","174011321042388",0.00,24.50,0,293.36,299.67,0.0,0.0,0.000,494882.0,494882.0,11847,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780520,405781.00
08/16/2015 23:00,2,0.000,ALERT,210.57,294.86,60.018,1439780404,"201051344001203","174011321042388",0.00,23.30,0,293.36,300.87,0.0,0.0,0.000,220592.3,220592.3,11010,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780522,405782.00
08/16/2015 23:00,2,0.000,ALERT,209.67,294.26,60.007,1439780404,"201051344000646","174011321042388",0.00,23.00,0,292.76,298.47,0.0,0.0,0.000,216824.6,216824.6,10992,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780524,405783.00
08/16/2015 23:00,2,0.000,ALERT,212.38,294.86,59.996,1439780404,"274151322000068","174011321042388",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,398970.4,398970.4,12035,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780526,405784.00
08/16/2015 23:00,2,0.000,ALERT,212.16,295.76,59.996,1439780404,"274151322000076","174011321042388",0.00,24.30,0,293.06,299.07,0.0,0.0,0.000,528620.0,528620.0,12272,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780528,405785.00
08/16/2015 23:00,2,0.000,ALERT,210.35,295.76,59.991,1439780404,"201051344000890","174011321042388",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,221536.2,221536.2,11005,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780529,405786.00
08/16/2015 23:00,2,0.000,ALERT,210.35,295.16,60.002,1439780404,"201051344000900","174011321042388",0.00,23.00,0,292.76,298.47,0.0,0.0,0.000,222571.0,222571.0,11041,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780531,405787.00
08/16/2015 23:00,2,0.000,ALERT,210.80,294.26,59.996,1439780404,"201051344000633","174011321042388",0.00,23.00,0,291.25,297.87,0.0,0.0,0.000,211312.3,211312.3,11032,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780533,405788.00
08/16/2015 23:00,2,0.000,ALERT,210.35,295.16,60.002,1439780404,"201051344000983","174011321042388",0.00,23.30,0,293.66,299.67,0.0,0.0,0.000,219482.8,219482.8,11020,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780535,405789.00
08/16/2015 23:00,2,0.000,ALERT,210.35,294.56,59.996,1439780404,"201051344000917","174011321042388",0.00,23.80,0,292.16,298.17,0.0,0.0,0.000,222044.3,222044.3,11032,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780537,405790.00
08/16/2015 23:00,2,0.000,ALERT,210.57,294.56,60.002,1439780404,"201051344000648","174011321042388",0.00,22.80,0,292.76,299.37,0.0,0.0,0.000,217287.3,217287.3,11019,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780539,405791.00
08/16/2015 23:00,2,0.000,ALERT,210.35,295.16,60.018,1439780404,"201051344001093","174011321042388",0.00,23.50,0,293.06,298.77,0.0,0.0,0.000,220248.6,220248.6,11017,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780541,405792.00
08/16/2015 23:00,2,0.000,ALERT,210.80,294.56,60.002,1439780404,"201051344000645","174011321042388",0.00,23.50,0,293.06,298.77,0.0,0.0,0.000,218293.5,218293.5,11021,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780543,405793.00
08/16/2015 23:00,2,0.000,ALERT,211.93,295.46,59.991,1439780404,"274151322000085","174011321042388",0.00,24.30,0,293.06,299.07,0.0,0.0,0.000,497491.5,497491.5,12263,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780545,405794.00
08/16/2015 23:00,2,0.000,ALERT,210.57,294.56,59.996,1439780404,"201051344000651","174011321042388",0.00,22.80,0,293.06,298.77,0.0,0.0,0.000,217498.0,217498.0,10999,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780546,405795.00
08/16/2015 23:00,2,0.000,ALERT,210.57,294.86,60.018,1439780404,"201051344000867","174011321042388",0.00,23.50,0,293.06,299.37,0.0,0.0,0.000,210259.3,210259.3,11022,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780548,405796.00
08/16/2015 23:00,2,0.000,ALERT,210.57,295.76,60.018,1439780404,"201051344001230","174011321042388",0.00,23.00,0,293.66,299.37,0.0,0.0,0.000,221127.6,221127.6,11034,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780550,405797.00
08/16/2015 23:00,2,0.000,ALERT,210.80,295.46,59.981,1439780404,"201051344000576","174011321042388",0.00,23.00,0,293.06,298.77,0.0,0.0,0.000,217430.0,217430.0,11041,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439780552,405798.00
08/16/2015 23:00,2,0.000,ALERT,210.35,295.46,59.991,1439780404,"201051344000579","174011321042388",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,224435.1,224435.1,10997,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439780554,405799.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405800.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405801.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405802.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405803.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405804.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405805.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405806.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405807.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405808.00
08/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439780404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439781284,405809.00
08/16/2015 23:15,2,0.000,ALERT,210.12,295.16,59.944,1439781304,"201051344000955","174011321042388",0.00,23.30,0,292.76,298.17,0.0,0.0,0.000,222896.3,222896.3,11010,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781379,405810.00
08/16/2015 23:15,2,0.000,ALERT,211.70,296.36,59.986,1439781304,"274151322000095","174011321042388",0.00,23.80,0,294.26,299.37,0.0,0.0,0.000,522451.2,522451.2,11909,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781381,405811.00
08/16/2015 23:15,2,0.000,ALERT,210.35,295.76,59.975,1439781304,"201051344000868","174011321042388",0.00,23.00,0,293.36,299.07,0.0,0.0,0.000,209754.8,209754.8,11024,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781383,405812.00
08/16/2015 23:15,2,0.000,ALERT,210.80,295.16,59.981,1439781304,"201051344000853","174011321042388",0.00,23.00,0,292.16,298.77,0.0,0.0,0.000,216228.0,216228.0,11026,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781385,405813.00
08/16/2015 23:15,2,0.000,ALERT,210.80,295.76,59.981,1439781304,"201051344000582","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,215262.4,215262.4,10997,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781386,405814.00
08/16/2015 23:15,2,0.000,ALERT,210.35,294.86,59.975,1439781304,"201051344000469","174011321042388",0.00,22.50,0,291.85,297.57,0.0,0.0,0.000,211482.1,211482.1,11021,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781388,405815.00
08/16/2015 23:15,2,0.000,ALERT,210.12,294.86,59.970,1439781304,"201051344000988","174011321042388",0.00,23.30,0,290.65,297.57,0.0,0.0,0.000,210546.8,210546.8,11005,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781390,405816.00
08/16/2015 23:15,2,0.000,ALERT,210.35,294.86,59.975,1439781304,"201051344001158","174011321042388",0.00,22.80,0,292.16,297.57,0.0,0.0,0.000,216217.5,216217.5,11003,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781392,405817.00
08/16/2015 23:15,2,0.000,ALERT,210.35,294.86,60.023,1439781304,"201051344001025","174011321042388",0.00,22.80,0,292.46,299.07,0.0,0.0,0.000,220700.0,220700.0,11002,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781393,405818.00
08/16/2015 23:15,2,0.000,ALERT,210.57,296.06,59.986,1439781304,"201051344000569","174011321042388",0.00,23.30,0,293.36,299.07,0.0,0.0,0.000,223978.3,223978.3,11028,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781395,405819.00
08/16/2015 23:15,2,0.000,ALERT,211.93,295.46,59.975,1439781304,"274151322000094","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,399663.8,399663.8,12427,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781397,405820.00
08/16/2015 23:15,2,0.000,ALERT,210.35,295.16,59.975,1439781304,"201051344000458","174011321042388",0.00,23.80,0,293.06,299.07,0.0,0.0,0.000,219642.1,219642.1,11019,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781399,405821.00
08/16/2015 23:15,2,0.000,ALERT,211.93,295.16,59.981,1439781304,"274151322000087","174011321042388",0.00,26.30,0,292.46,298.17,0.0,0.0,0.000,471610.0,471610.0,11833,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781401,405822.00
08/16/2015 23:15,2,0.000,ALERT,211.70,296.96,59.944,1439781304,"274151322000052","174011321042388",0.00,24.30,0,292.76,298.77,0.0,0.0,0.000,504253.8,504253.8,12255,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781403,405823.00
08/16/2015 23:15,2,0.000,ALERT,210.80,296.06,59.954,1439781304,"201051344001145","174011321042388",0.00,23.00,0,293.36,299.37,0.0,0.0,0.000,224642.9,224642.9,11025,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781405,405824.00
08/16/2015 23:15,2,0.000,ALERT,211.03,295.46,59.975,1439781304,"201051344000685","174011321042388",0.00,23.30,0,292.76,298.17,0.0,0.0,0.000,223346.1,223346.1,11025,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781406,405825.00
08/16/2015 23:15,2,0.000,ALERT,211.48,296.06,59.959,1439781304,"274151322000088","174011321042388",0.00,24.30,0,293.06,298.47,0.0,0.0,0.000,483994.5,483994.5,11860,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781409,405826.00
08/16/2015 23:15,2,0.000,ALERT,210.80,295.76,60.007,1439781304,"201051344000438","174011321042388",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,223339.4,223339.4,10998,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781410,405827.00
08/16/2015 23:15,2,0.000,ALERT,210.35,295.46,59.981,1439781304,"201051344001135","174011321042388",0.00,23.00,0,292.16,299.07,0.0,0.0,0.000,214890.3,214890.3,10977,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781412,405828.00
08/16/2015 23:15,2,0.000,ALERT,210.80,294.86,59.970,1439781304,"201051344000417","174011321042388",0.00,23.30,0,292.46,297.87,0.0,0.0,0.000,218406.4,218406.4,10995,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781414,405829.00
08/16/2015 23:15,2,0.000,ALERT,210.35,296.06,59.970,1439781304,"201051344000594","174011321042388",0.00,23.30,0,292.76,298.17,0.0,0.0,0.000,220233.6,220233.6,11020,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781416,405830.00
08/16/2015 23:15,2,0.000,ALERT,211.93,296.06,59.986,1439781304,"274151322000083","174011321042388",0.00,24.00,0,293.36,299.07,0.0,0.0,0.000,500080.2,500080.2,12285,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781418,405831.00
08/16/2015 23:15,2,0.000,ALERT,211.03,296.06,60.002,1439781304,"201051344000585","174011321042388",0.00,23.30,0,292.46,298.17,0.0,0.0,0.000,219777.4,219777.4,10999,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781420,405832.00
08/16/2015 23:15,2,0.000,ALERT,211.93,296.36,60.018,1439781304,"274151322000054","174011321042388",0.00,24.30,0,293.36,299.07,0.0,0.0,0.000,494882.0,494882.0,11849,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781421,405833.00
08/16/2015 23:15,2,0.000,ALERT,210.80,295.46,60.007,1439781304,"201051344001203","174011321042388",0.00,23.00,0,293.06,300.27,0.0,0.0,0.000,220592.3,220592.3,11012,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781423,405834.00
08/16/2015 23:15,2,0.000,ALERT,210.35,295.76,59.981,1439781304,"201051344000646","174011321042388",0.00,23.00,0,292.46,297.87,0.0,0.0,0.000,216824.6,216824.6,10994,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781425,405835.00
08/16/2015 23:15,2,0.000,ALERT,212.61,295.46,59.981,1439781304,"274151322000068","174011321042388",0.00,24.50,0,292.46,297.57,0.0,0.0,0.000,398970.4,398970.4,12037,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781427,405836.00
08/16/2015 23:15,2,0.000,ALERT,212.38,296.06,60.007,1439781304,"274151322000076","174011321042388",0.00,24.00,0,292.76,298.47,0.0,0.0,0.000,528620.0,528620.0,12274,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781428,405837.00
08/16/2015 23:15,2,0.000,ALERT,210.57,296.06,59.981,1439781304,"201051344000890","174011321042388",0.00,23.30,0,293.66,299.67,0.0,0.0,0.000,221536.2,221536.2,11007,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781430,405838.00
08/16/2015 23:15,2,0.000,ALERT,210.35,295.46,59.986,1439781304,"201051344000900","174011321042388",0.00,23.00,0,292.46,297.87,0.0,0.0,0.000,222571.0,222571.0,11043,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781432,405839.00
08/16/2015 23:15,2,0.000,ALERT,211.03,295.16,59.965,1439781304,"201051344000633","174011321042388",0.00,23.00,0,290.95,297.26,0.0,0.0,0.000,211312.3,211312.3,11034,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781434,405840.00
08/16/2015 23:15,2,0.000,ALERT,210.80,296.06,59.986,1439781304,"201051344000983","174011321042388",0.00,23.30,0,293.06,299.07,0.0,0.0,0.000,219482.8,219482.8,11022,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781436,405841.00
08/16/2015 23:15,2,0.000,ALERT,210.80,295.16,59.981,1439781304,"201051344000917","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,222044.3,222044.3,11034,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781438,405842.00
08/16/2015 23:15,2,0.000,ALERT,211.03,295.16,59.986,1439781304,"201051344000648","174011321042388",0.00,22.80,0,292.46,298.77,0.0,0.0,0.000,217287.3,217287.3,11021,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439781439,405843.00
08/16/2015 23:15,2,0.000,ALERT,210.80,296.06,60.002,1439781304,"201051344001093","174011321042388",0.00,23.50,0,293.06,298.17,0.0,0.0,0.000,220248.6,220248.6,11019,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781441,405844.00
08/16/2015 23:15,2,0.000,ALERT,210.80,295.46,59.970,1439781304,"201051344000645","174011321042388",0.00,23.50,0,292.46,298.17,0.0,0.0,0.000,218293.5,218293.5,11023,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781443,405845.00
08/16/2015 23:15,2,0.000,ALERT,211.93,295.46,59.991,1439781304,"274151322000085","174011321042388",0.00,24.30,0,293.06,298.47,0.0,0.0,0.000,497491.5,497491.5,12265,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781445,405846.00
08/16/2015 23:15,2,0.000,ALERT,210.80,295.16,59.991,1439781304,"201051344000651","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,217498.0,217498.0,11001,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781447,405847.00
08/16/2015 23:15,2,0.000,ALERT,211.03,295.46,59.981,1439781304,"201051344000867","174011321042388",0.00,23.50,0,292.76,298.77,0.0,0.0,0.000,210259.3,210259.3,11024,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781448,405848.00
08/16/2015 23:15,2,0.000,ALERT,210.80,296.36,59.986,1439781304,"201051344001230","174011321042388",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,221127.6,221127.6,11036,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781450,405849.00
08/16/2015 23:15,2,0.000,ALERT,211.03,296.06,59.991,1439781304,"201051344000576","174011321042388",0.00,23.00,0,292.76,298.17,0.0,0.0,0.000,217430.0,217430.0,11043,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781452,405850.00
08/16/2015 23:15,2,0.000,ALERT,210.57,296.06,59.996,1439781304,"201051344000579","174011321042388",0.00,23.30,0,293.66,299.07,0.0,0.0,0.000,224435.1,224435.1,10999,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439781454,405851.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405852.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405853.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405854.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405855.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405856.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405857.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405858.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405859.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405860.00
08/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439781304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439782184,405861.00
08/16/2015 23:30,2,0.000,ALERT,211.03,296.06,59.996,1439782204,"201051344000955","174011321042388",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,222896.3,222896.3,11012,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782279,405862.00
08/16/2015 23:30,2,0.000,ALERT,212.61,297.57,59.996,1439782204,"274151322000095","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,522451.2,522451.2,11911,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782281,405863.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.66,60.002,1439782204,"201051344000868","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,209754.8,209754.8,11026,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782283,405864.00
08/16/2015 23:30,2,0.000,ALERT,211.93,296.06,59.991,1439782204,"201051344000853","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,216228.0,216228.0,11028,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782285,405865.00
08/16/2015 23:30,2,0.000,ALERT,211.93,296.96,59.996,1439782204,"201051344000582","174011321042388",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,215262.4,215262.4,10999,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782287,405866.00
08/16/2015 23:30,2,0.000,ALERT,211.48,296.06,60.023,1439782204,"201051344000469","174011321042388",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,211482.1,211482.1,11023,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782288,405867.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.06,59.991,1439782204,"201051344000988","174011321042388",0.00,23.00,0,290.95,297.26,0.0,0.0,0.000,210546.8,210546.8,11007,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782290,405868.00
08/16/2015 23:30,2,0.000,ALERT,211.25,295.76,60.028,1439782204,"201051344001158","174011321042388",0.00,22.80,0,292.76,296.96,0.0,0.0,0.000,216217.5,216217.5,11005,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782292,405869.00
08/16/2015 23:30,2,0.000,ALERT,211.25,295.76,59.991,1439782204,"201051344001025","174011321042388",0.00,22.50,0,292.76,298.47,0.0,0.0,0.000,220700.0,220700.0,11004,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782294,405870.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.66,60.002,1439782204,"201051344000569","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,223978.3,223978.3,11030,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782296,405871.00
