ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/16/2015 23:30,2,0.000,ALERT,212.61,295.76,59.991,1439782204,"274151322000094","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,399663.8,399663.8,12429,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782297,405872.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.36,60.018,1439782204,"201051344000458","174011321042388",0.00,23.50,0,293.36,298.47,0.0,0.0,0.000,219642.1,219642.1,11021,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782299,405873.00
08/16/2015 23:30,2,0.000,ALERT,212.61,296.06,59.991,1439782204,"274151322000087","174011321042388",0.00,26.00,0,292.46,297.57,0.0,0.0,0.000,471610.0,471610.0,11835,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782301,405874.00
08/16/2015 23:30,2,0.000,ALERT,212.61,297.26,60.002,1439782204,"274151322000052","174011321042388",0.00,24.00,0,292.76,298.47,0.0,0.0,0.000,504253.8,504253.8,12257,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782303,405875.00
08/16/2015 23:30,2,0.000,ALERT,211.93,296.66,59.954,1439782204,"201051344001145","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,224642.9,224642.9,11027,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782305,405876.00
08/16/2015 23:30,2,0.000,ALERT,211.70,296.36,60.023,1439782204,"201051344000685","174011321042388",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,223346.1,223346.1,11027,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782306,405877.00
08/16/2015 23:30,2,0.000,ALERT,212.61,296.66,59.996,1439782204,"274151322000088","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,483994.5,483994.5,11862,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782309,405878.00
08/16/2015 23:30,2,0.000,ALERT,211.70,296.36,59.991,1439782204,"201051344000438","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,223339.4,223339.4,11000,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782310,405879.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.36,59.981,1439782204,"201051344001135","174011321042388",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,214890.3,214890.3,10979,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782312,405880.00
08/16/2015 23:30,2,0.000,ALERT,211.70,295.76,59.991,1439782204,"201051344000417","174011321042388",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,218406.4,218406.4,10997,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782314,405881.00
08/16/2015 23:30,2,0.000,ALERT,211.03,296.66,59.991,1439782204,"201051344000594","174011321042388",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,220233.6,220233.6,11022,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782316,405882.00
08/16/2015 23:30,2,0.000,ALERT,212.83,296.96,60.007,1439782204,"274151322000083","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,500080.2,500080.2,12287,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782318,405883.00
08/16/2015 23:30,2,0.000,ALERT,211.70,296.96,59.986,1439782204,"201051344000585","174011321042388",0.00,23.00,0,292.76,297.87,0.0,0.0,0.000,219777.4,219777.4,11001,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782319,405884.00
08/16/2015 23:30,2,0.000,ALERT,212.61,296.96,59.986,1439782204,"274151322000054","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,494882.0,494882.0,11851,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782321,405885.00
08/16/2015 23:30,2,0.000,ALERT,211.70,296.36,59.981,1439782204,"201051344001203","174011321042388",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,220592.3,220592.3,11014,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782323,405886.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.36,59.986,1439782204,"201051344000646","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,216824.6,216824.6,10996,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782325,405887.00
08/16/2015 23:30,2,0.000,ALERT,213.06,295.46,60.018,1439782204,"274151322000068","174011321042388",0.00,24.30,0,292.46,296.96,0.0,0.0,0.000,398970.4,398970.4,12039,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782326,405888.00
08/16/2015 23:30,2,0.000,ALERT,213.06,296.36,59.975,1439782204,"274151322000076","174011321042388",0.00,23.80,0,293.06,298.17,0.0,0.0,0.000,528620.0,528620.0,12276,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782328,405889.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.66,59.986,1439782204,"201051344000890","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,221536.2,221536.2,11009,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782330,405890.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.06,59.959,1439782204,"201051344000900","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,222571.0,222571.0,11045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782332,405891.00
08/16/2015 23:30,2,0.000,ALERT,211.70,295.16,59.991,1439782204,"201051344000633","174011321042388",0.00,22.80,0,291.25,296.66,0.0,0.0,0.000,211312.3,211312.3,11036,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782334,405892.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.06,60.023,1439782204,"201051344000983","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,219482.8,219482.8,11024,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782336,405893.00
08/16/2015 23:30,2,0.000,ALERT,211.48,295.76,59.986,1439782204,"201051344000917","174011321042388",0.00,23.50,0,292.16,296.96,0.0,0.0,0.000,222044.3,222044.3,11036,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782338,405894.00
08/16/2015 23:30,2,0.000,ALERT,211.48,295.46,59.986,1439782204,"201051344000648","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,217287.3,217287.3,11023,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782340,405895.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.36,59.981,1439782204,"201051344001093","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,220248.6,220248.6,11021,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782342,405896.00
08/16/2015 23:30,2,0.000,ALERT,211.70,295.76,59.991,1439782204,"201051344000645","174011321042388",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,218293.5,218293.5,11025,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782343,405897.00
08/16/2015 23:30,2,0.000,ALERT,212.61,296.36,59.975,1439782204,"274151322000085","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,497491.5,497491.5,12267,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782345,405898.00
08/16/2015 23:30,2,0.000,ALERT,211.48,295.76,59.959,1439782204,"201051344000651","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,217498.0,217498.0,11003,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782347,405899.00
08/16/2015 23:30,2,0.000,ALERT,211.48,296.06,60.007,1439782204,"201051344000867","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,210259.3,210259.3,11026,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439782349,405900.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.96,59.986,1439782204,"201051344001230","174011321042388",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,221127.6,221127.6,11038,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782351,405901.00
08/16/2015 23:30,2,0.000,ALERT,211.70,296.36,59.981,1439782204,"201051344000576","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,217430.0,217430.0,11045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782352,405902.00
08/16/2015 23:30,2,0.000,ALERT,211.25,296.66,59.981,1439782204,"201051344000579","174011321042388",0.00,23.30,0,293.66,298.47,0.0,0.0,0.000,224435.1,224435.1,11001,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439782354,405903.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405904.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405905.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405906.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405907.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405908.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405909.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405910.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405911.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405912.00
08/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439782204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783084,405913.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.66,60.007,1439783103,"201051344000955","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,222896.3,222896.3,11014,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783180,405914.00
08/16/2015 23:45,2,0.000,ALERT,212.61,297.57,59.981,1439783103,"274151322000095","174011321042388",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,522451.2,522451.2,11913,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783181,405915.00
08/16/2015 23:45,2,0.000,ALERT,211.48,297.26,59.991,1439783103,"201051344000868","174011321042388",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,209754.8,209754.8,11028,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783183,405916.00
08/16/2015 23:45,2,0.000,ALERT,211.93,296.66,60.002,1439783103,"201051344000853","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,216228.0,216228.0,11030,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783185,405917.00
08/16/2015 23:45,2,0.000,ALERT,211.93,297.57,59.996,1439783103,"201051344000582","174011321042388",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,215262.4,215262.4,11001,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783187,405918.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.06,59.991,1439783103,"201051344000469","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,211482.1,211482.1,11025,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783189,405919.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.66,60.002,1439783103,"201051344000988","174011321042388",0.00,22.80,0,291.85,297.87,0.0,0.0,0.000,210546.8,210546.8,11009,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783190,405920.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.06,59.996,1439783103,"201051344001158","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,216217.5,216217.5,11007,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783192,405921.00
08/16/2015 23:45,2,0.000,ALERT,211.25,295.76,59.991,1439783103,"201051344001025","174011321042388",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,220700.0,220700.0,11006,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783194,405922.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.66,60.012,1439783103,"201051344000569","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,223978.3,223978.3,11032,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783196,405923.00
08/16/2015 23:45,2,0.000,ALERT,212.83,296.36,59.991,1439783103,"274151322000094","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,399663.8,399663.8,12431,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783198,405924.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.66,60.007,1439783103,"201051344000458","174011321042388",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,219642.1,219642.1,11023,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783200,405925.00
08/16/2015 23:45,2,0.000,ALERT,212.83,295.76,60.028,1439783103,"274151322000087","174011321042388",0.00,25.50,0,293.66,298.47,0.0,0.0,0.000,471610.0,471610.0,11837,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783202,405926.00
08/16/2015 23:45,2,0.000,ALERT,212.38,296.66,59.991,1439783103,"274151322000052","174011321042388",0.00,23.80,0,294.26,299.07,0.0,0.0,0.000,504253.8,504253.8,12259,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783204,405927.00
08/16/2015 23:45,2,0.000,ALERT,211.48,296.96,60.007,1439783103,"201051344001145","174011321042388",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,224642.9,224642.9,11029,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783206,405928.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.66,60.007,1439783103,"201051344000685","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,223346.1,223346.1,11029,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783208,405929.00
08/16/2015 23:45,2,0.000,ALERT,212.38,297.26,59.991,1439783103,"274151322000088","174011321042388",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,483994.5,483994.5,11864,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439783210,405930.00
08/16/2015 23:45,2,0.000,ALERT,211.48,296.66,60.002,1439783103,"201051344000438","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,223339.4,223339.4,11002,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783212,405931.00
08/16/2015 23:45,2,0.000,ALERT,211.03,296.66,60.002,1439783103,"201051344001135","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,214890.3,214890.3,10981,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783213,405932.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.06,59.996,1439783103,"201051344000417","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,218406.4,218406.4,10999,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439783215,405933.00
08/16/2015 23:45,2,0.000,ALERT,211.03,297.26,59.996,1439783103,"201051344000594","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,220233.6,220233.6,11024,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783217,405934.00
08/16/2015 23:45,2,0.000,ALERT,212.61,296.96,59.996,1439783103,"274151322000083","174011321042388",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,500080.2,500080.2,12289,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783219,405935.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.66,59.996,1439783103,"201051344000585","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,219777.4,219777.4,11003,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783220,405936.00
08/16/2015 23:45,2,0.000,ALERT,212.61,297.57,59.981,1439783103,"274151322000054","174011321042388",0.00,24.00,0,294.56,299.37,0.0,0.0,0.000,494882.0,494882.0,11853,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783222,405937.00
08/16/2015 23:45,2,0.000,ALERT,211.48,296.66,59.991,1439783103,"201051344001203","174011321042388",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,220592.3,220592.3,11016,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783224,405938.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.66,59.996,1439783103,"201051344000646","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,216824.6,216824.6,10998,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439783226,405939.00
08/16/2015 23:45,2,0.000,ALERT,213.29,296.06,60.002,1439783103,"274151322000068","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,398970.4,398970.4,12041,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783228,405940.00
08/16/2015 23:45,2,0.000,ALERT,213.06,297.26,59.986,1439783103,"274151322000076","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,528620.0,528620.0,12278,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783230,405941.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.96,60.002,1439783103,"201051344000890","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,221536.2,221536.2,11011,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783231,405942.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.36,59.991,1439783103,"201051344000900","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,222571.0,222571.0,11047,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783233,405943.00
08/16/2015 23:45,2,0.000,ALERT,211.93,296.06,59.991,1439783103,"201051344000633","174011321042388",0.00,22.50,0,291.85,297.57,0.0,0.0,0.000,211312.3,211312.3,11038,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783235,405944.00
08/16/2015 23:45,2,0.000,ALERT,211.25,296.66,59.975,1439783103,"201051344000983","174011321042388",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,219482.8,219482.8,11026,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783237,405945.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.36,60.018,1439783103,"201051344000917","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,222044.3,222044.3,11038,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783239,405946.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.36,60.002,1439783103,"201051344000648","174011321042388",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,217287.3,217287.3,11025,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783240,405947.00
08/16/2015 23:45,2,0.000,ALERT,211.48,296.66,59.996,1439783103,"201051344001093","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,220248.6,220248.6,11023,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783242,405948.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.06,59.981,1439783103,"201051344000645","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,218293.5,218293.5,11027,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783244,405949.00
08/16/2015 23:45,2,0.000,ALERT,212.83,296.96,59.991,1439783103,"274151322000085","174011321042388",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,497491.5,497491.5,12269,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783246,405950.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.36,60.007,1439783103,"201051344000651","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,217498.0,217498.0,11005,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783248,405951.00
08/16/2015 23:45,2,0.000,ALERT,211.70,296.36,59.991,1439783103,"201051344000867","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,210259.3,210259.3,11028,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783249,405952.00
08/16/2015 23:45,2,0.000,ALERT,211.48,297.26,59.986,1439783103,"201051344001230","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,221127.6,221127.6,11040,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439783251,405953.00
08/16/2015 23:45,2,0.000,ALERT,211.93,297.26,59.996,1439783103,"201051344000576","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,217430.0,217430.0,11047,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439783253,405954.00
08/16/2015 23:45,2,0.000,ALERT,211.48,297.26,59.996,1439783103,"201051344000579","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,224435.1,224435.1,11003,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439783255,405955.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405956.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405957.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405958.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405959.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405960.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405961.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405962.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405963.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405964.00
08/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439783103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439783983,405965.00
